Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,33.0,12.43,0.0
2016,1,1,8,0,373.0,31.0,3.1,-1.0,66.0,25.58,16.57
2016,1,1,8,15,468.5,39.0,3.05,-0.5,106.0,31.42,23.18
2016,1,1,8,30,564.0,47.0,3.0,0.0,146.0,37.21,28.98
2016,1,1,8,45,623.5,52.5,2.95,0.0,187.0,40.67,32.51
2016,1,1,9,0,683.0,58.0,2.9,0.0,228.0,44.15,35.92
2016,1,1,9,15,720.5,62.0,2.75,0.5,266.0,50.7,42.04
2016,1,1,9,30,758.0,66.0,2.6,1.0,304.0,53.14,44.23
2016,1,1,9,45,789.0,67.5,2.5,2.0,339.0,53.47,44.32
2016,1,1,10,0,820.0,69.0,2.4,3.0,374.0,70.68,44.48
2016,1,1,10,15,837.0,71.0,2.3,3.5,402.0,117.24,65.64
2016,1,1,10,30,854.0,73.0,2.2,4.0,430.0,164.57,99.0
2016,1,1,10,45,864.5,75.0,2.1,4.5,451.5,211.29,138.29
2016,1,1,11,0,875.0,77.0,2.0,5.0,473.0,257.69,180.17
2016,1,1,11,15,882.0,78.0,1.9,5.0,487.0,301.73,221.55
2016,1,1,11,30,889.0,79.0,1.8,5.0,501.0,344.67,262.04
2016,1,1,11,45,891.0,79.5,1.75,5.5,508.0,384.12,298.83
2016,1,1,12,0,893.0,80.0,1.7,6.0,515.0,421.68,333.21
2016,1,1,12,15,892.5,80.0,1.65,6.0,514.0,455.65,364.46
2016,1,1,12,30,892.0,80.0,1.6,6.0,513.0,487.24,393.04
2016,1,1,12,45,889.5,79.0,1.55,6.5,504.5,514.33,416.67
2016,1,1,13,0,887.0,78.0,1.5,7.0,496.0,538.66,437.47
2016,1,1,13,15,879.0,77.0,1.45,7.0,480.0,557.21,454.06
2016,1,1,13,30,871.0,76.0,1.4,7.0,464.0,572.62,467.83
2016,1,1,13,45,856.5,75.0,1.4,7.0,440.0,581.17,476.36
2016,1,1,14,0,842.0,74.0,1.4,7.0,416.0,586.38,482.09
2016,1,1,14,15,823.0,71.5,1.3,6.5,386.5,583.98,481.9
2016,1,1,14,30,804.0,69.0,1.2,6.0,357.0,578.29,478.89
2016,1,1,14,45,774.5,66.5,1.2,6.0,322.0,563.11,468.05
2016,1,1,15,0,745.0,64.0,1.2,6.0,287.0,544.89,454.35
2016,1,1,15,15,703.0,59.5,1.1,5.0,247.5,514.15,430.93
2016,1,1,15,30,661.0,55.0,1.0,4.0,208.0,485.97,408.25
2016,1,1,15,45,593.5,49.5,0.95,3.5,166.5,435.81,366.07
2016,1,1,16,0,526.0,44.0,0.9,3.0,125.0,384.95,321.36
2016,1,1,16,15,418.0,35.0,0.95,2.5,86.5,307.68,251.96
2016,1,1,16,30,310.0,26.0,1.0,2.0,48.0,227.22,153.42
2016,1,1,16,45,155.0,13.0,1.05,1.5,24.0,92.15,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,126.0,15.5,1.8,-0.5,27.0,12.19,0.0
2016,1,2,8,0,252.0,31.0,2.0,0.0,54.0,25.38,16.33
2016,1,2,8,15,308.0,44.0,2.0,0.5,87.0,34.04,25.49
2016,1,2,8,30,364.0,57.0,2.0,1.0,120.0,43.55,34.74
2016,1,2,8,45,400.5,67.5,2.05,1.5,153.5,50.86,41.79
2016,1,2,9,0,437.0,78.0,2.1,2.0,187.0,57.99,48.51
2016,1,2,9,15,458.0,88.5,2.0,2.5,218.5,64.88,54.86
2016,1,2,9,30,479.0,99.0,1.9,3.0,250.0,71.61,60.95
2016,1,2,9,45,508.0,103.5,1.85,3.5,279.0,74.02,62.97
2016,1,2,10,0,537.0,108.0,1.8,4.0,308.0,89.07,65.02
2016,1,2,10,15,382.5,143.5,1.65,4.5,291.0,133.33,96.55
2016,1,2,10,30,228.0,179.0,1.5,5.0,274.0,166.08,128.07
2016,1,2,10,45,227.5,189.5,1.4,5.5,288.5,191.43,149.01
2016,1,2,11,0,227.0,200.0,1.3,6.0,303.0,213.76,168.1
2016,1,2,11,15,179.5,208.0,1.2,6.5,290.5,221.7,177.05
2016,1,2,11,30,132.0,216.0,1.1,7.0,278.0,225.35,181.95
2016,1,2,11,45,159.5,218.5,1.05,8.0,295.0,246.28,198.57
2016,1,2,12,0,187.0,221.0,1.0,9.0,312.0,268.97,216.58
2016,1,2,12,15,226.0,216.5,1.05,9.0,327.0,291.83,235.69
2016,1,2,12,30,265.0,212.0,1.1,9.0,342.0,321.08,260.08
2016,1,2,12,45,204.5,213.0,1.2,9.5,312.0,300.12,244.14
2016,1,2,13,0,144.0,214.0,1.3,10.0,282.0,279.92,228.41
2016,1,2,13,15,97.5,200.5,1.25,10.0,246.0,242.34,198.36
2016,1,2,13,30,51.0,187.0,1.2,10.0,210.0,208.0,170.38
2016,1,2,13,45,42.5,175.0,1.2,10.5,193.5,194.53,159.38
2016,1,2,14,0,34.0,163.0,1.2,11.0,177.0,180.4,147.66
2016,1,2,14,15,72.5,158.0,1.0,10.5,185.0,201.58,166.33
2016,1,2,14,30,111.0,153.0,0.8,10.0,193.0,233.35,193.4
2016,1,2,14,45,105.0,139.0,0.65,10.0,174.0,218.36,180.93
2016,1,2,15,0,99.0,125.0,0.5,10.0,155.0,202.78,168.03
2016,1,2,15,15,92.5,109.0,0.6,9.0,134.0,183.74,152.99
2016,1,2,15,30,86.0,93.0,0.7,8.0,113.0,164.11,136.89
2016,1,2,15,45,74.5,76.0,0.8,7.5,91.0,139.52,115.64
2016,1,2,16,0,63.0,59.0,0.9,7.0,69.0,114.31,93.24
2016,1,2,16,15,40.0,42.5,0.95,6.0,48.0,73.49,56.93
2016,1,2,16,30,17.0,26.0,1.0,5.0,27.0,39.79,23.3
2016,1,2,16,45,8.5,13.0,1.1,4.5,13.5,16.24,0.0
2016,1,2,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,47.0,16.5,1.0,2.0,20.5,13.6,0.0
2016,1,3,8,0,94.0,33.0,1.0,3.0,41.0,26.49,17.07
2016,1,3,8,15,120.5,50.0,1.0,3.0,66.5,39.34,30.04
2016,1,3,8,30,147.0,67.0,1.0,3.0,92.0,51.83,42.07
2016,1,3,8,45,162.5,83.5,1.0,3.5,118.0,63.6,53.18
2016,1,3,9,0,178.0,100.0,1.0,4.0,144.0,75.04,63.77
2016,1,3,9,15,186.5,115.5,1.1,4.0,168.5,85.46,73.38
2016,1,3,9,30,195.0,131.0,1.2,4.0,193.0,99.11,85.79
2016,1,3,9,45,203.0,143.5,1.3,4.5,214.0,107.71,93.32
2016,1,3,10,0,211.0,156.0,1.4,5.0,235.0,121.28,97.5
2016,1,3,10,15,105.5,114.5,1.55,5.0,154.0,99.98,78.03
2016,1,3,10,30,0.0,73.0,1.7,5.0,73.0,64.56,51.17
2016,1,3,10,45,180.5,126.5,1.85,5.5,208.5,133.72,102.59
2016,1,3,11,0,361.0,180.0,2.0,6.0,344.0,226.25,173.84
2016,1,3,11,15,213.0,193.5,2.15,6.0,291.0,219.1,174.76
2016,1,3,11,30,65.0,207.0,2.3,6.0,238.0,197.22,161.82
2016,1,3,11,45,171.5,209.5,2.5,6.5,293.0,242.83,198.0
2016,1,3,12,0,278.0,212.0,2.7,7.0,348.0,298.49,243.11
2016,1,3,12,15,232.5,216.5,2.8,7.0,330.5,294.47,241.64
2016,1,3,12,30,187.0,221.0,2.9,7.0,313.0,289.61,239.07
2016,1,3,12,45,292.0,202.0,3.05,7.0,342.5,337.11,279.27
2016,1,3,13,0,397.0,183.0,3.2,7.0,372.0,384.11,319.29
2016,1,3,13,15,413.0,173.5,3.15,7.0,364.5,404.34,337.02
2016,1,3,13,30,429.0,164.0,3.1,7.0,357.0,416.92,348.64
2016,1,3,13,45,496.5,141.5,3.05,7.5,354.0,444.21,372.04
2016,1,3,14,0,564.0,119.0,3.0,8.0,351.0,475.4,398.3
2016,1,3,14,15,494.5,121.5,2.8,8.0,314.5,441.96,371.49
2016,1,3,14,30,425.0,124.0,2.6,8.0,278.0,410.37,345.9
2016,1,3,14,45,397.5,117.0,2.4,8.0,250.0,391.4,330.7
2016,1,3,15,0,370.0,110.0,2.2,8.0,222.0,370.76,313.68
2016,1,3,15,15,347.0,97.5,2.0,7.5,191.5,345.06,292.69
2016,1,3,15,30,324.0,85.0,1.8,7.0,161.0,318.03,269.87
2016,1,3,15,45,285.0,71.0,1.65,6.5,129.0,278.67,235.82
2016,1,3,16,0,246.0,57.0,1.5,6.0,97.0,238.96,200.35
2016,1,3,16,15,189.5,42.5,1.55,5.5,67.5,188.96,154.61
2016,1,3,16,30,133.0,28.0,1.6,5.0,38.0,136.48,95.78
2016,1,3,16,45,66.5,14.0,1.65,4.5,19.0,47.43,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.15,5.5,7.0,6.14,0.0
2016,1,4,8,0,0.0,14.0,2.3,6.0,14.0,12.3,4.78
2016,1,4,8,15,0.0,22.5,2.4,6.0,22.5,19.8,12.14
2016,1,4,8,30,0.0,31.0,2.5,6.0,31.0,27.31,19.29
2016,1,4,8,45,0.0,40.0,2.7,6.5,40.0,35.28,26.74
2016,1,4,9,0,0.0,49.0,2.9,7.0,49.0,43.25,34.11
2016,1,4,9,15,0.0,57.5,2.95,7.5,57.5,50.79,40.98
2016,1,4,9,30,0.0,66.0,3.0,8.0,66.0,58.16,47.59
2016,1,4,9,45,0.0,73.0,3.1,8.5,73.0,64.16,52.88
2016,1,4,10,0,0.0,80.0,3.2,9.0,80.0,70.14,55.4
2016,1,4,10,15,52.0,132.0,3.3,9.5,153.5,111.87,89.03
2016,1,4,10,30,104.0,184.0,3.4,10.0,227.0,159.71,126.37
2016,1,4,10,45,255.5,178.0,3.55,10.5,292.0,185.38,140.73
2016,1,4,11,0,407.0,172.0,3.7,11.0,357.0,228.95,171.6
2016,1,4,11,15,443.5,170.0,3.8,11.0,377.5,259.86,198.18
2016,1,4,11,30,480.0,168.0,3.9,11.0,398.0,292.93,227.13
2016,1,4,11,45,452.0,177.0,4.0,11.5,396.5,315.11,248.32
2016,1,4,12,0,424.0,186.0,4.1,12.0,395.0,334.34,266.51
2016,1,4,12,15,247.5,200.5,4.05,12.0,322.5,289.93,234.24
2016,1,4,12,30,71.0,215.0,4.0,12.0,250.0,227.55,185.07
2016,1,4,12,45,43.0,195.5,4.0,12.0,217.0,200.71,163.45
2016,1,4,13,0,15.0,176.0,4.0,12.0,184.0,166.45,135.19
2016,1,4,13,15,7.5,140.5,3.8,12.0,144.5,130.49,105.29
2016,1,4,13,30,0.0,105.0,3.6,12.0,105.0,93.81,74.46
2016,1,4,13,45,39.0,141.0,3.4,12.0,157.5,156.82,128.25
2016,1,4,14,0,78.0,177.0,3.2,12.0,210.0,221.24,182.51
2016,1,4,14,15,39.0,143.5,2.8,11.5,160.0,165.1,135.61
2016,1,4,14,30,0.0,110.0,2.4,11.0,110.0,101.29,81.48
2016,1,4,14,45,0.0,99.0,2.0,10.5,99.0,91.33,73.31
2016,1,4,15,0,0.0,88.0,1.6,10.0,88.0,81.31,64.91
2016,1,4,15,15,0.0,76.0,1.55,9.5,76.0,70.15,55.43
2016,1,4,15,30,0.0,64.0,1.5,9.0,64.0,58.9,45.7
2016,1,4,15,45,0.0,51.5,1.45,9.0,51.5,46.94,35.15
2016,1,4,16,0,0.0,39.0,1.4,9.0,39.0,34.78,24.32
2016,1,4,16,15,0.0,27.0,1.45,8.5,27.0,23.8,14.47
2016,1,4,16,30,0.0,15.0,1.5,8.0,15.0,13.19,4.28
2016,1,4,16,45,0.0,7.5,1.55,8.0,7.5,6.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,2.3,6.5,12.0,10.56,0.0
2016,1,5,8,0,0.0,24.0,2.3,7.0,24.0,21.16,12.22
2016,1,5,8,15,0.0,38.5,2.35,7.5,38.5,33.36,24.13
2016,1,5,8,30,0.0,53.0,2.4,8.0,53.0,45.4,35.43
2016,1,5,8,45,0.0,68.0,2.45,8.5,68.0,57.67,46.8
2016,1,5,9,0,0.0,83.0,2.5,9.0,83.0,69.8,57.86
2016,1,5,9,15,0.5,97.0,2.65,9.0,97.0,81.07,68.1
2016,1,5,9,30,1.0,111.0,2.8,9.0,111.0,92.2,78.1
2016,1,5,9,45,4.0,122.5,2.95,9.5,124.0,101.44,86.13
2016,1,5,10,0,7.0,134.0,3.1,10.0,137.0,111.08,90.1
2016,1,5,10,15,3.5,91.0,3.25,10.0,92.5,79.69,63.12
2016,1,5,10,30,0.0,48.0,3.4,10.0,48.0,42.36,31.08
2016,1,5,10,45,0.0,41.0,3.6,10.0,41.0,36.17,25.7
2016,1,5,11,0,0.0,34.0,3.8,10.0,34.0,29.98,20.32
2016,1,5,11,15,0.0,72.0,3.85,10.0,72.0,63.68,49.28
2016,1,5,11,30,0.0,110.0,3.9,10.0,110.0,96.8,77.47
2016,1,5,11,45,0.0,106.5,4.0,10.0,106.5,93.97,74.99
2016,1,5,12,0,0.0,103.0,4.1,10.0,103.0,91.06,72.5
2016,1,5,12,15,0.0,122.5,4.1,9.5,122.5,108.41,87.38
2016,1,5,12,30,0.0,142.0,4.1,9.0,142.0,126.14,102.59
2016,1,5,12,45,0.0,96.0,4.15,9.0,96.0,85.12,67.71
2016,1,5,13,0,0.0,50.0,4.2,9.0,50.0,44.15,32.6
2016,1,5,13,15,0.0,71.5,4.1,9.0,71.5,63.23,49.1
2016,1,5,13,30,0.0,93.0,4.0,9.0,93.0,82.68,65.86
2016,1,5,13,45,0.0,90.0,3.9,9.0,90.0,80.06,63.68
2016,1,5,14,0,0.0,87.0,3.8,9.0,87.0,77.46,61.54
2016,1,5,14,15,143.0,116.5,3.6,8.5,169.0,206.47,174.54
2016,1,5,14,30,286.0,146.0,3.4,8.0,251.0,341.02,289.31
2016,1,5,14,45,270.5,135.0,3.25,8.0,227.0,324.58,275.51
2016,1,5,15,0,255.0,124.0,3.1,8.0,203.0,307.0,261.02
2016,1,5,15,15,241.5,109.0,2.85,7.5,176.0,284.57,242.53
2016,1,5,15,30,228.0,94.0,2.6,7.0,149.0,261.09,222.57
2016,1,5,15,45,204.0,78.0,2.35,7.0,120.5,229.05,194.2
2016,1,5,16,0,180.0,62.0,2.1,7.0,92.0,196.43,164.56
2016,1,5,16,15,139.0,46.0,2.0,6.5,65.0,153.77,125.58
2016,1,5,16,30,98.0,30.0,1.9,6.0,38.0,110.2,79.75
2016,1,5,16,45,49.0,15.0,1.8,5.5,19.0,39.4,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,7,45,23.0,18.5,3.35,7.0,21.0,15.64,0.0
2016,1,6,8,0,46.0,37.0,3.2,7.0,42.0,30.03,19.68
2016,1,6,8,15,92.5,56.0,3.2,7.0,70.5,44.42,34.01
2016,1,6,8,30,139.0,75.0,3.2,7.0,99.0,58.5,47.37
2016,1,6,8,45,188.0,90.0,3.25,7.5,131.5,68.1,56.41
2016,1,6,9,0,237.0,105.0,3.3,8.0,164.0,78.63,66.07
2016,1,6,9,15,262.5,119.0,3.3,8.0,194.0,88.14,74.76
2016,1,6,9,30,288.0,133.0,3.3,8.0,224.0,97.42,83.1
2016,1,6,9,45,326.5,136.0,3.35,8.0,250.0,99.53,84.91
2016,1,6,10,0,365.0,139.0,3.4,8.0,276.0,104.58,80.47
2016,1,6,10,15,187.0,145.0,3.4,8.0,215.5,127.06,97.5
2016,1,6,10,30,9.0,151.0,3.4,8.0,155.0,128.32,104.89
2016,1,6,10,45,4.5,129.5,3.4,8.0,131.5,112.42,91.38
2016,1,6,11,0,0.0,108.0,3.4,8.0,108.0,94.56,76.22
2016,1,6,11,15,0.0,76.0,3.35,8.0,76.0,67.24,52.69
2016,1,6,11,30,0.0,44.0,3.3,8.0,44.0,38.84,28.14
2016,1,6,11,45,32.5,129.5,3.25,8.0,145.5,125.64,101.98
2016,1,6,12,0,65.0,215.0,3.2,8.0,247.0,214.62,176.38
2016,1,6,12,15,32.5,149.0,3.2,8.0,165.0,147.33,120.44
2016,1,6,12,30,0.0,83.0,3.2,8.0,83.0,73.47,57.91
2016,1,6,12,45,7.5,130.0,3.2,8.0,133.5,119.37,97.26
2016,1,6,13,0,15.0,177.0,3.2,8.0,184.0,167.29,137.9
2016,1,6,13,15,110.5,189.5,3.1,8.0,240.0,244.88,203.81
2016,1,6,13,30,206.0,202.0,3.0,8.0,296.0,316.69,264.3
2016,1,6,13,45,105.0,173.0,2.95,8.0,220.5,236.02,196.97
2016,1,6,14,0,4.0,144.0,2.9,8.0,145.0,135.12,111.0
2016,1,6,14,15,34.5,149.0,2.7,7.5,161.5,168.25,140.33
2016,1,6,14,30,65.0,154.0,2.5,7.0,178.0,196.48,165.26
2016,1,6,14,45,63.5,141.5,2.35,7.0,163.0,185.56,156.16
2016,1,6,15,0,62.0,129.0,2.2,7.0,148.0,174.45,146.86
2016,1,6,15,15,55.0,113.0,2.05,6.5,128.0,155.22,130.59
2016,1,6,15,30,48.0,97.0,1.9,6.0,108.0,135.65,113.7
2016,1,6,15,45,41.5,79.5,1.75,6.0,88.0,113.85,94.35
2016,1,6,16,0,35.0,62.0,1.6,6.0,68.0,91.43,74.15
2016,1,6,16,15,17.5,45.0,1.55,5.5,48.0,62.71,48.19
2016,1,6,16,30,0.0,28.0,1.5,5.0,28.0,28.36,16.67
2016,1,6,16,45,0.0,14.0,1.45,5.0,14.0,12.34,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.0,1.1,3.5,28.5,14.96,0.0
2016,1,7,8,0,207.0,38.0,1.2,4.0,57.0,29.76,19.79
2016,1,7,8,15,302.0,49.5,1.15,4.5,94.0,38.3,28.93
2016,1,7,8,30,397.0,61.0,1.1,5.0,131.0,46.7,37.09
2016,1,7,8,45,478.0,66.5,1.05,5.5,171.5,52.26,42.45
2016,1,7,9,0,559.0,72.0,1.0,6.0,212.0,55.29,45.32
2016,1,7,9,15,279.5,83.0,0.8,6.5,153.0,59.91,49.51
2016,1,7,9,30,0.0,94.0,0.6,7.0,94.0,79.91,67.54
2016,1,7,9,45,0.0,107.0,0.45,7.5,107.0,90.34,76.64
2016,1,7,10,0,0.0,120.0,0.3,8.0,120.0,100.9,81.85
2016,1,7,10,15,413.0,96.5,0.35,8.0,271.5,99.92,65.62
2016,1,7,10,30,826.0,73.0,0.4,8.0,423.0,158.86,93.48
2016,1,7,10,45,836.0,75.0,0.45,8.5,444.5,204.55,130.61
2016,1,7,11,0,846.0,77.0,0.5,9.0,466.0,249.95,170.35
2016,1,7,11,15,853.0,78.0,0.6,9.0,480.5,293.16,209.94
2016,1,7,11,30,860.0,79.0,0.7,9.0,495.0,335.37,248.89
2016,1,7,11,45,862.5,80.0,0.85,9.0,502.0,374.81,285.61
2016,1,7,12,0,865.0,81.0,1.0,9.0,509.0,412.51,320.42
2016,1,7,12,15,864.5,81.0,1.1,9.0,509.0,446.07,351.2
2016,1,7,12,30,864.0,81.0,1.2,9.0,509.0,477.33,379.58
2016,1,7,12,45,862.0,80.0,1.3,9.0,501.5,504.42,404.23
2016,1,7,13,0,860.0,79.0,1.4,9.0,494.0,528.86,426.39
2016,1,7,13,15,852.5,78.0,1.45,9.0,478.5,547.61,443.54
2016,1,7,13,30,845.0,77.0,1.5,9.0,463.0,563.32,458.05
2016,1,7,13,45,831.0,76.0,1.6,9.0,440.5,572.22,467.39
2016,1,7,14,0,817.0,75.0,1.7,9.0,418.0,577.87,474.02
2016,1,7,14,15,799.0,73.0,1.6,8.5,389.5,576.8,474.98
2016,1,7,14,30,781.0,71.0,1.5,8.0,361.0,572.54,473.23
2016,1,7,14,45,758.5,67.0,1.4,8.0,327.5,560.18,464.09
2016,1,7,15,0,736.0,63.0,1.3,8.0,294.0,544.88,452.26
2016,1,7,15,15,698.0,59.0,1.15,7.5,256.0,517.35,430.66
2016,1,7,15,30,660.0,55.0,1.0,7.0,218.0,487.41,406.26
2016,1,7,15,45,606.5,49.5,0.85,7.0,178.0,449.59,373.51
2016,1,7,16,0,553.0,44.0,0.7,7.0,138.0,406.52,335.14
2016,1,7,16,15,458.0,36.0,0.7,6.5,99.0,336.4,274.23
2016,1,7,16,30,363.0,28.0,0.7,6.0,60.0,268.61,203.8
2016,1,7,16,45,181.5,14.0,0.75,5.5,30.0,132.99,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.0,0.95,1.0,16.5,14.09,0.0
2016,1,8,8,0,17.0,32.0,1.0,1.0,33.0,27.13,17.83
2016,1,8,8,15,32.0,49.0,0.95,1.0,53.5,40.59,31.46
2016,1,8,8,30,47.0,66.0,0.9,1.0,74.0,53.81,44.25
2016,1,8,8,45,56.5,83.0,0.9,1.5,95.0,66.76,56.52
2016,1,8,9,0,66.0,100.0,0.9,2.0,116.0,79.44,68.31
2016,1,8,9,15,71.0,116.0,0.8,2.0,136.0,91.21,79.18
2016,1,8,9,30,76.0,132.0,0.7,2.0,156.0,102.72,89.63
2016,1,8,9,45,76.5,145.5,0.6,2.5,172.0,112.44,98.12
2016,1,8,10,0,77.0,159.0,0.5,3.0,188.0,124.12,102.41
2016,1,8,10,15,38.5,147.0,0.4,3.5,161.5,121.27,99.07
2016,1,8,10,30,0.0,135.0,0.3,4.0,135.0,115.02,94.78
2016,1,8,10,45,54.0,170.0,0.25,5.0,195.0,149.64,121.13
2016,1,8,11,0,108.0,205.0,0.2,6.0,255.0,192.73,154.09
2016,1,8,11,15,147.5,212.0,0.2,6.5,282.5,216.05,171.78
2016,1,8,11,30,187.0,219.0,0.2,7.0,310.0,244.13,193.86
2016,1,8,11,45,129.5,219.0,0.2,7.5,282.5,236.06,189.06
2016,1,8,12,0,72.0,219.0,0.2,8.0,255.0,220.69,177.9
2016,1,8,12,15,47.0,205.0,0.25,8.0,229.0,203.27,164.64
2016,1,8,12,30,22.0,191.0,0.3,8.0,203.0,179.98,146.19
2016,1,8,12,45,181.5,195.0,0.4,8.5,284.0,272.1,221.42
2016,1,8,13,0,341.0,199.0,0.5,9.0,365.0,372.1,300.88
2016,1,8,13,15,239.5,202.5,0.55,9.0,317.5,334.14,271.1
2016,1,8,13,30,138.0,206.0,0.6,9.0,270.0,283.1,231.02
2016,1,8,13,45,323.0,170.5,0.7,9.0,310.0,367.45,301.72
2016,1,8,14,0,508.0,135.0,0.8,9.0,350.0,457.83,375.15
2016,1,8,14,15,436.5,137.0,0.75,9.0,313.0,426.74,350.26
2016,1,8,14,30,365.0,139.0,0.7,9.0,276.0,392.74,323.73
2016,1,8,14,45,341.0,130.5,0.65,9.0,249.5,363.23,301.09
2016,1,8,15,0,317.0,122.0,0.6,9.0,223.0,343.31,285.43
2016,1,8,15,15,301.5,108.0,0.6,8.5,194.0,320.61,267.93
2016,1,8,15,30,286.0,94.0,0.6,8.0,165.0,296.71,248.77
2016,1,8,15,45,254.0,79.5,0.65,7.5,134.0,261.24,219.22
2016,1,8,16,0,222.0,65.0,0.7,7.0,103.0,225.42,188.24
2016,1,8,16,15,177.5,49.0,0.75,6.5,74.0,179.98,147.77
2016,1,8,16,30,133.0,33.0,0.8,6.0,45.0,134.79,102.84
2016,1,8,16,45,66.5,16.5,0.85,6.0,22.5,64.61,0.0
2016,1,8,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.0,3.15,3.5,32.0,11.1,0.0
2016,1,9,8,0,388.0,28.0,3.3,4.0,64.0,22.78,13.85
2016,1,9,8,15,478.5,35.5,3.3,4.0,103.5,28.27,19.92
2016,1,9,8,30,569.0,43.0,3.3,4.0,143.0,33.69,25.3
2016,1,9,8,45,623.0,48.0,3.35,4.5,183.5,40.21,31.51
2016,1,9,9,0,677.0,53.0,3.4,5.0,224.0,43.65,34.76
2016,1,9,9,15,379.0,93.0,3.35,5.0,191.5,67.62,56.86
2016,1,9,9,30,81.0,133.0,3.3,5.0,159.0,103.4,89.51
2016,1,9,9,45,80.0,146.0,3.3,5.5,174.0,112.82,97.72
2016,1,9,10,0,79.0,159.0,3.3,6.0,189.0,124.21,101.83
2016,1,9,10,15,86.5,172.0,3.2,6.0,207.5,141.28,114.1
2016,1,9,10,30,94.0,185.0,3.1,6.0,226.0,159.16,128.08
2016,1,9,10,45,127.0,196.5,3.05,6.0,254.0,178.79,143.06
2016,1,9,11,0,160.0,208.0,3.0,6.0,282.0,204.72,163.97
2016,1,9,11,15,117.0,211.0,2.9,6.0,266.0,207.31,168.37
2016,1,9,11,30,74.0,214.0,2.8,6.0,250.0,205.44,168.59
2016,1,9,11,45,114.5,221.5,2.7,6.5,278.0,232.95,190.84
2016,1,9,12,0,155.0,229.0,2.6,7.0,306.0,263.36,215.66
2016,1,9,12,15,130.0,227.5,2.45,7.0,292.0,261.29,214.82
2016,1,9,12,30,105.0,226.0,2.3,7.0,278.0,252.83,208.51
2016,1,9,12,45,116.5,223.5,2.2,7.0,280.5,267.54,221.16
2016,1,9,13,0,128.0,221.0,2.1,7.0,283.0,278.35,230.56
2016,1,9,13,15,132.0,214.5,2.0,7.0,277.0,281.38,233.58
2016,1,9,13,30,136.0,208.0,1.9,7.0,271.0,284.06,236.33
2016,1,9,13,45,81.0,187.0,1.85,7.0,224.0,228.6,190.43
2016,1,9,14,0,26.0,166.0,1.8,7.0,177.0,170.06,141.09
2016,1,9,14,15,33.0,158.5,1.75,7.0,172.0,177.47,147.91
2016,1,9,14,30,40.0,151.0,1.7,7.0,167.0,177.18,148.06
2016,1,9,14,45,35.5,138.5,1.7,7.0,151.5,164.05,137.12
2016,1,9,15,0,31.0,126.0,1.7,7.0,136.0,150.73,125.91
2016,1,9,15,15,26.0,110.5,1.65,6.5,118.0,133.14,111.05
2016,1,9,15,30,21.0,95.0,1.6,6.0,100.0,115.27,95.67
2016,1,9,15,45,12.5,78.5,1.55,6.0,81.5,86.11,69.96
2016,1,9,16,0,4.0,62.0,1.5,6.0,63.0,64.97,51.0
2016,1,9,16,15,2.0,44.5,1.45,6.0,45.0,45.76,33.69
2016,1,9,16,30,0.0,27.0,1.4,6.0,27.0,25.33,14.95
2016,1,9,16,45,0.0,13.5,1.4,6.0,13.5,11.89,0.0
2016,1,9,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,180.5,15.5,1.75,4.5,32.5,12.41,0.0
2016,1,10,8,0,361.0,31.0,2.0,5.0,65.0,25.5,16.16
2016,1,10,8,15,454.0,39.5,1.95,5.0,105.0,31.75,23.0
2016,1,10,8,30,547.0,48.0,1.9,5.0,145.0,37.91,29.09
2016,1,10,8,45,611.5,52.5,1.9,5.5,186.5,40.49,31.67
2016,1,10,9,0,676.0,57.0,1.9,6.0,228.0,47.19,37.9
2016,1,10,9,15,713.0,61.0,1.85,6.5,267.0,49.58,40.05
2016,1,10,9,30,750.0,65.0,1.8,7.0,306.0,52.0,42.17
2016,1,10,9,45,508.0,111.0,1.8,7.5,282.0,79.07,66.6
2016,1,10,10,0,266.0,157.0,1.8,8.0,258.0,118.07,93.36
2016,1,10,10,15,268.5,169.0,1.7,8.5,278.0,144.88,109.2
2016,1,10,10,30,271.0,181.0,1.6,9.0,298.0,171.9,129.08
2016,1,10,10,45,278.0,189.0,1.55,9.5,313.5,196.94,149.12
2016,1,10,11,0,285.0,197.0,1.5,10.0,329.0,222.36,170.42
2016,1,10,11,15,589.5,135.0,1.4,10.0,419.5,271.33,201.84
2016,1,10,11,30,894.0,73.0,1.3,10.0,510.0,343.73,255.58
2016,1,10,11,45,900.5,72.5,1.25,10.5,518.5,384.03,291.93
2016,1,10,12,0,907.0,72.0,1.2,11.0,527.0,422.73,326.28
2016,1,10,12,15,601.5,144.0,1.15,11.0,446.0,395.35,311.7
2016,1,10,12,30,296.0,216.0,1.1,11.0,365.0,339.16,271.51
2016,1,10,12,45,295.5,213.0,1.1,11.0,359.5,349.95,281.74
2016,1,10,13,0,295.0,210.0,1.1,11.0,354.0,359.74,290.6
2016,1,10,13,15,394.0,183.5,1.1,11.0,370.5,398.56,322.85
2016,1,10,13,30,493.0,157.0,1.1,11.0,387.0,448.41,363.39
2016,1,10,13,45,487.5,150.5,1.15,11.0,369.0,451.93,367.38
2016,1,10,14,0,482.0,144.0,1.2,11.0,351.0,453.38,370.03
2016,1,10,14,15,658.5,102.5,1.15,11.0,365.0,530.42,432.25
2016,1,10,14,30,835.0,61.0,1.1,11.0,379.0,598.02,485.67
2016,1,10,14,45,811.0,58.5,1.1,11.0,344.5,586.77,477.52
2016,1,10,15,0,787.0,56.0,1.1,11.0,310.0,572.47,467.46
2016,1,10,15,15,752.5,52.5,1.0,10.0,271.0,547.62,449.6
2016,1,10,15,30,718.0,49.0,0.9,9.0,232.0,520.3,428.88
2016,1,10,15,45,665.0,44.5,0.85,8.5,191.0,478.43,395.08
2016,1,10,16,0,612.0,40.0,0.8,8.0,150.0,435.17,358.43
2016,1,10,16,15,525.0,33.5,0.85,7.5,109.5,369.2,301.8
2016,1,10,16,30,438.0,27.0,0.9,7.0,69.0,304.23,237.89
2016,1,10,16,45,219.0,13.5,1.0,6.5,34.5,153.07,36.5
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,42.5,16.5,1.0,4.5,20.5,13.61,0.0
2016,1,11,8,0,85.0,33.0,1.0,5.0,41.0,26.5,17.09
2016,1,11,8,15,109.0,50.5,1.1,5.0,66.0,39.7,30.18
2016,1,11,8,30,133.0,68.0,1.2,5.0,91.0,52.52,42.41
2016,1,11,8,45,147.5,84.5,1.35,5.5,117.0,66.31,55.27
2016,1,11,9,0,162.0,101.0,1.5,6.0,143.0,78.22,66.21
2016,1,11,9,15,169.5,117.5,1.45,6.5,167.0,89.8,76.64
2016,1,11,9,30,177.0,134.0,1.4,7.0,191.0,101.06,86.59
2016,1,11,9,45,183.5,148.0,1.4,7.5,212.5,110.53,94.78
2016,1,11,10,0,190.0,162.0,1.4,8.0,234.0,124.08,99.31
2016,1,11,10,15,302.5,159.0,1.45,8.0,284.0,140.62,104.45
2016,1,11,10,30,415.0,156.0,1.5,8.0,334.0,168.79,120.48
2016,1,11,10,45,292.5,182.5,1.55,8.5,311.0,194.7,147.17
2016,1,11,11,0,170.0,209.0,1.6,9.0,288.0,207.74,163.59
2016,1,11,11,15,259.0,205.0,1.65,9.5,330.0,239.53,187.38
2016,1,11,11,30,348.0,201.0,1.7,10.0,372.0,279.47,218.75
2016,1,11,11,45,378.0,198.0,1.75,10.5,386.5,306.15,241.36
2016,1,11,12,0,408.0,195.0,1.8,11.0,401.0,336.87,267.26
2016,1,11,12,15,344.0,207.5,1.8,11.0,381.0,337.33,270.18
2016,1,11,12,30,280.0,220.0,1.8,11.0,361.0,335.75,270.78
2016,1,11,12,45,249.5,220.0,1.85,11.5,344.5,334.42,270.58
2016,1,11,13,0,219.0,220.0,1.9,12.0,328.0,324.25,263.05
2016,1,11,13,15,270.0,206.5,1.9,12.0,335.5,355.12,288.97
2016,1,11,13,30,321.0,193.0,1.9,12.0,343.0,380.55,310.5
2016,1,11,13,45,236.0,191.5,1.9,12.0,299.5,340.25,278.51
2016,1,11,14,0,151.0,190.0,1.9,12.0,256.0,287.14,235.76
2016,1,11,14,15,162.5,177.0,1.8,11.5,243.5,286.01,236.24
2016,1,11,14,30,174.0,164.0,1.7,11.0,231.0,284.28,235.98
2016,1,11,14,45,473.0,110.0,1.6,11.0,269.5,434.88,361.84
2016,1,11,15,0,772.0,56.0,1.5,11.0,308.0,564.76,465.8
2016,1,11,15,15,738.0,53.0,1.35,10.5,269.5,540.87,446.19
2016,1,11,15,30,704.0,50.0,1.2,10.0,231.0,514.52,425.15
2016,1,11,15,45,655.5,45.0,1.05,9.5,191.0,474.83,392.46
2016,1,11,16,0,607.0,40.0,0.9,9.0,151.0,433.73,357.04
2016,1,11,16,15,522.0,33.5,0.95,8.5,110.5,368.87,301.49
2016,1,11,16,30,437.0,27.0,1.0,8.0,70.0,305.03,239.83
2016,1,11,16,45,218.5,13.5,1.05,7.5,35.0,154.16,53.71
2016,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
