Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,30,0.0,3.0,3.5,10.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,12.0,3.5,10.0,12.0,10.55,1.02
2016,1,22,8,0,0.0,21.0,3.5,10.0,21.0,18.49,10.37
2016,1,22,8,15,0.0,32.0,3.4,10.0,32.0,28.21,19.55
2016,1,22,8,30,0.0,43.0,3.3,10.0,43.0,37.95,28.64
2016,1,22,8,45,0.0,55.0,3.25,10.5,55.0,48.22,38.05
2016,1,22,9,0,0.0,67.0,3.2,11.0,67.0,58.33,47.18
2016,1,22,9,15,0.0,78.0,3.15,11.0,78.0,67.56,55.48
2016,1,22,9,30,0.0,89.0,3.1,11.0,89.0,76.7,63.61
2016,1,22,9,45,4.0,116.5,3.1,11.0,118.0,98.09,82.56
2016,1,22,10,0,8.0,144.0,3.1,11.0,147.0,119.46,96.64
2016,1,22,10,15,28.5,166.5,3.05,11.0,179.5,135.03,108.56
2016,1,22,10,30,49.0,189.0,3.0,11.0,212.0,158.03,126.49
2016,1,22,10,45,76.0,205.5,3.0,11.5,242.5,180.64,143.68
2016,1,22,11,0,103.0,222.0,3.0,12.0,273.0,206.2,163.6
2016,1,22,11,15,57.5,204.0,3.0,12.0,232.5,188.12,150.63
2016,1,22,11,30,12.0,186.0,3.0,12.0,192.0,164.91,132.89
2016,1,22,11,45,31.0,207.0,3.05,12.0,224.0,191.18,154.27
2016,1,22,12,0,50.0,228.0,3.1,12.0,256.0,220.45,178.14
2016,1,22,12,15,25.0,187.0,3.2,12.0,201.0,178.04,143.72
2016,1,22,12,30,0.0,146.0,3.3,12.0,146.0,129.5,103.72
2016,1,22,12,45,68.5,194.5,3.4,12.0,231.0,212.44,172.83
2016,1,22,13,0,137.0,243.0,3.5,12.0,316.0,305.78,249.42
2016,1,22,13,15,68.5,149.0,3.35,11.5,185.5,176.57,144.02
2016,1,22,13,30,0.0,55.0,3.2,11.0,55.0,48.6,36.01
2016,1,22,13,45,0.0,61.5,3.05,11.0,61.5,54.36,41.06
2016,1,22,14,0,0.0,68.0,2.9,11.0,68.0,60.12,46.05
2016,1,22,14,15,0.0,88.0,2.85,11.0,88.0,78.24,61.6
2016,1,22,14,30,0.0,108.0,2.8,11.0,108.0,97.8,78.36
2016,1,22,14,45,36.5,129.5,2.75,11.0,143.0,152.1,125.36
2016,1,22,15,0,73.0,151.0,2.7,11.0,178.0,205.11,170.74
2016,1,22,15,15,68.0,135.5,2.6,10.5,158.0,187.95,156.71
2016,1,22,15,30,63.0,120.0,2.5,10.0,138.0,170.48,142.3
2016,1,22,15,45,55.0,102.5,2.45,10.0,116.5,148.05,123.06
2016,1,22,16,0,47.0,85.0,2.4,10.0,95.0,125.25,103.14
2016,1,22,16,15,36.0,66.5,2.4,9.5,73.5,98.6,79.67
2016,1,22,16,30,25.0,48.0,2.4,9.0,52.0,71.15,55.15
2016,1,22,16,45,12.5,31.0,2.4,9.0,33.0,44.12,29.84
2016,1,22,17,0,0.0,14.0,2.4,9.0,14.0,12.33,0.0
2016,1,22,17,15,0.0,7.0,2.45,9.0,7.0,6.37,0.0
2016,1,22,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.7,6.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,3.0,7.0,12.0,10.91,0.0
2016,1,23,7,45,98.5,29.5,3.3,7.5,40.5,23.6,10.13
2016,1,23,8,0,197.0,47.0,3.6,8.0,69.0,36.55,26.28
2016,1,23,8,15,287.5,60.0,3.8,8.0,108.0,46.03,35.7
2016,1,23,8,30,378.0,73.0,4.0,8.0,147.0,55.31,44.59
2016,1,23,8,45,409.0,87.5,4.2,8.5,185.0,65.26,53.8
2016,1,23,9,0,440.0,102.0,4.4,9.0,223.0,74.91,62.56
2016,1,23,9,15,220.0,89.0,4.5,9.0,149.5,67.68,56.01
2016,1,23,9,30,0.0,76.0,4.6,9.0,76.0,66.56,54.94
2016,1,23,9,45,1.0,107.5,4.7,9.5,108.5,91.48,77.15
2016,1,23,10,0,2.0,139.0,4.8,10.0,141.0,115.84,94.11
2016,1,23,10,15,1.0,122.0,4.7,10.0,123.0,104.58,84.33
2016,1,23,10,30,0.0,105.0,4.6,10.0,105.0,91.63,73.19
2016,1,23,10,45,86.0,165.5,4.6,10.0,208.5,153.59,121.78
2016,1,23,11,0,172.0,226.0,4.6,10.0,312.0,223.41,177.01
2016,1,23,11,15,108.5,223.0,4.6,10.0,278.0,217.15,174.66
2016,1,23,11,30,45.0,220.0,4.6,10.0,244.0,202.35,164.52
2016,1,23,11,45,22.5,142.5,4.7,10.0,154.5,133.69,107.83
2016,1,23,12,0,0.0,65.0,4.8,10.0,65.0,57.49,43.66
2016,1,23,12,15,0.0,101.0,4.8,10.0,101.0,89.43,70.87
2016,1,23,12,30,0.0,137.0,4.8,10.0,137.0,121.49,97.96
2016,1,23,12,45,0.0,137.5,4.85,10.0,137.5,122.29,98.64
2016,1,23,13,0,0.0,138.0,4.9,10.0,138.0,123.12,99.4
2016,1,23,13,15,29.5,178.0,4.9,10.0,193.5,182.62,149.89
2016,1,23,13,30,59.0,218.0,4.9,10.0,249.0,242.84,200.59
2016,1,23,13,45,40.0,198.5,4.9,10.0,219.5,215.61,177.94
2016,1,23,14,0,21.0,179.0,4.9,10.0,190.0,178.85,147.21
2016,1,23,14,15,10.5,133.0,4.75,10.0,138.5,128.11,104.48
2016,1,23,14,30,0.0,87.0,4.6,10.0,87.0,77.5,61.28
2016,1,23,14,45,235.5,102.0,4.45,10.0,188.0,271.1,230.86
2016,1,23,15,0,471.0,117.0,4.3,10.0,289.0,460.38,390.06
2016,1,23,15,15,568.5,94.0,4.05,9.5,279.5,505.53,428.12
2016,1,23,15,30,666.0,71.0,3.8,9.0,270.0,542.75,459.81
2016,1,23,15,45,621.5,65.0,3.55,8.5,228.5,504.23,428.0
2016,1,23,16,0,577.0,59.0,3.3,8.0,187.0,464.15,393.93
2016,1,23,16,15,498.5,51.5,3.1,7.5,145.0,400.25,338.53
2016,1,23,16,30,420.0,44.0,2.9,7.0,103.0,336.82,281.26
2016,1,23,16,45,296.0,32.5,2.75,7.0,66.5,245.0,193.77
2016,1,23,17,0,172.0,21.0,2.6,7.0,30.0,142.96,19.38
2016,1,23,17,15,86.0,10.5,2.5,6.5,15.0,55.06,0.0
2016,1,23,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,4.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,4.0,8.0,7.28,0.0
2016,1,24,7,45,25.0,24.5,1.5,4.5,27.5,20.97,9.13
2016,1,24,8,0,50.0,41.0,1.7,5.0,47.0,33.48,24.03
2016,1,24,8,15,68.0,59.5,1.65,5.0,71.0,47.54,37.58
2016,1,24,8,30,86.0,78.0,1.6,5.0,95.0,61.24,50.58
2016,1,24,8,45,97.5,96.5,1.55,5.5,120.0,74.57,62.94
2016,1,24,9,0,109.0,115.0,1.5,6.0,145.0,87.54,74.73
2016,1,24,9,15,119.5,131.0,1.45,6.0,168.5,98.65,84.76
2016,1,24,9,30,130.0,147.0,1.4,6.0,192.0,109.45,94.37
2016,1,24,9,45,282.0,145.0,1.35,6.0,256.5,104.79,89.99
2016,1,24,10,0,434.0,143.0,1.3,6.0,321.0,112.57,83.89
2016,1,24,10,15,396.5,162.5,1.25,6.5,334.0,150.77,108.74
2016,1,24,10,30,359.0,182.0,1.2,7.0,347.0,188.28,139.08
2016,1,24,10,45,308.5,201.0,1.2,7.5,348.0,215.36,163.73
2016,1,24,11,0,258.0,220.0,1.2,8.0,349.0,237.74,185.01
2016,1,24,11,15,375.0,203.5,1.25,8.5,397.5,274.77,212.77
2016,1,24,11,30,492.0,187.0,1.3,9.0,446.0,320.94,249.16
2016,1,24,11,45,498.0,189.0,1.4,9.5,455.0,350.81,275.46
2016,1,24,12,0,504.0,191.0,1.5,10.0,464.0,380.1,300.97
2016,1,24,12,15,461.0,202.5,1.55,10.0,452.5,395.27,315.69
2016,1,24,12,30,418.0,214.0,1.6,10.0,441.0,406.45,326.65
2016,1,24,12,45,661.5,143.5,1.7,10.5,498.5,487.95,392.27
2016,1,24,13,0,905.0,73.0,1.8,11.0,556.0,570.94,458.68
2016,1,24,13,15,899.5,72.5,1.95,11.0,541.5,593.04,478.22
2016,1,24,13,30,894.0,72.0,2.1,11.0,527.0,612.06,495.61
2016,1,24,13,45,879.5,72.5,2.25,11.0,505.0,623.58,507.03
2016,1,24,14,0,865.0,73.0,2.4,11.0,483.0,635.57,518.53
2016,1,24,14,15,850.0,71.0,2.3,10.5,454.5,637.67,522.21
2016,1,24,14,30,835.0,69.0,2.2,10.0,426.0,636.42,523.21
2016,1,24,14,45,810.0,67.5,2.15,10.0,391.5,625.95,516.21
2016,1,24,15,0,785.0,66.0,2.1,10.0,357.0,612.31,506.56
2016,1,24,15,15,755.0,62.5,1.85,9.5,318.0,590.05,489.73
2016,1,24,15,30,725.0,59.0,1.6,9.0,279.0,565.11,470.17
2016,1,24,15,45,687.0,54.0,1.35,8.5,237.5,530.84,442.37
2016,1,24,16,0,649.0,49.0,1.1,8.0,196.0,494.67,411.78
2016,1,24,16,15,579.0,43.0,1.1,7.5,153.0,435.99,362.94
2016,1,24,16,30,509.0,37.0,1.1,7.0,110.0,383.98,316.6
2016,1,24,16,45,391.5,28.0,1.15,6.5,71.5,296.79,235.35
2016,1,24,17,0,274.0,19.0,1.2,6.0,33.0,199.95,59.69
2016,1,24,17,15,137.0,9.5,1.2,5.5,16.5,81.56,0.0
2016,1,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.8,5.0,8.0,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.9,5.0,16.0,10.91,0.0
2016,1,25,7,45,319.5,22.0,1.0,5.5,51.0,17.91,7.39
2016,1,25,8,0,465.0,32.0,1.1,6.0,86.0,25.78,17.22
2016,1,25,8,15,545.0,38.5,1.2,6.5,128.5,33.05,24.35
2016,1,25,8,30,625.0,45.0,1.3,7.0,171.0,37.93,29.08
2016,1,25,8,45,675.0,49.5,1.45,7.5,214.0,40.87,31.88
2016,1,25,9,0,725.0,54.0,1.6,8.0,257.0,43.84,34.58
2016,1,25,9,15,757.5,57.0,1.65,8.5,297.5,45.46,35.98
2016,1,25,9,30,790.0,60.0,1.7,9.0,338.0,47.12,37.36
2016,1,25,9,45,779.0,71.5,1.8,9.5,369.0,55.26,44.56
2016,1,25,10,0,768.0,83.0,1.9,10.0,400.0,86.29,53.25
2016,1,25,10,15,487.0,144.0,1.95,10.0,350.0,145.81,99.63
2016,1,25,10,30,206.0,205.0,2.0,10.0,300.0,187.46,144.06
2016,1,25,10,45,168.5,217.0,2.05,10.5,297.5,203.96,159.08
2016,1,25,11,0,131.0,229.0,2.1,11.0,295.0,216.77,171.37
2016,1,25,11,15,115.5,235.0,2.15,11.0,294.5,227.79,181.53
2016,1,25,11,30,100.0,241.0,2.2,11.0,294.0,237.31,190.3
2016,1,25,11,45,99.0,246.0,2.25,11.5,299.5,248.75,199.81
2016,1,25,12,0,98.0,251.0,2.3,12.0,305.0,259.97,209.04
2016,1,25,12,15,98.0,251.5,2.3,12.0,305.5,267.53,215.62
2016,1,25,12,30,98.0,252.0,2.3,12.0,306.0,274.82,221.96
2016,1,25,12,45,224.5,240.0,2.35,12.0,361.0,340.42,275.59
2016,1,25,13,0,351.0,228.0,2.4,12.0,416.0,414.88,336.0
2016,1,25,13,15,355.0,219.0,2.4,12.0,405.5,422.52,343.0
2016,1,25,13,30,359.0,210.0,2.4,12.0,395.0,428.86,349.27
2016,1,25,13,45,353.5,203.5,2.4,12.0,379.0,430.64,351.79
2016,1,25,14,0,348.0,197.0,2.4,12.0,363.0,430.89,353.05
2016,1,25,14,15,577.0,137.0,2.35,12.0,394.0,533.64,437.79
2016,1,25,14,30,806.0,77.0,2.3,12.0,425.0,629.34,514.99
2016,1,25,14,45,788.5,73.5,2.25,12.0,391.5,621.37,509.26
2016,1,25,15,0,771.0,70.0,2.2,12.0,358.0,610.29,501.72
2016,1,25,15,15,740.5,66.5,1.9,11.5,319.0,587.67,484.51
2016,1,25,15,30,710.0,63.0,1.6,11.0,280.0,562.36,464.59
2016,1,25,15,45,669.5,57.5,1.3,10.5,238.5,525.89,435.07
2016,1,25,16,0,629.0,52.0,1.0,10.0,197.0,492.49,406.53
2016,1,25,16,15,559.0,46.0,1.0,9.5,154.0,434.73,358.97
2016,1,25,16,30,489.0,40.0,1.0,9.0,111.0,377.34,309.22
2016,1,25,16,45,374.5,30.0,1.05,8.5,73.0,290.55,230.37
2016,1,25,17,0,260.0,20.0,1.1,8.0,35.0,195.6,80.31
2016,1,25,17,15,130.0,10.0,1.1,7.5,17.5,78.69,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.25,4.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.3,4.0,17.0,15.46,0.0
2016,1,26,7,45,227.0,25.5,0.35,4.5,52.5,20.97,10.18
2016,1,26,8,0,454.0,34.0,0.4,5.0,88.0,27.48,18.91
2016,1,26,8,15,536.5,41.5,0.5,5.0,131.5,32.77,24.33
2016,1,26,8,30,619.0,49.0,0.6,5.0,175.0,38.0,29.44
2016,1,26,8,45,672.5,53.5,0.7,5.5,219.5,44.34,35.38
2016,1,26,9,0,726.0,58.0,0.8,6.0,264.0,47.2,37.99
2016,1,26,9,15,759.5,62.0,0.9,6.5,305.0,49.55,40.05
2016,1,26,9,30,793.0,66.0,1.0,7.0,346.0,51.92,42.06
2016,1,26,9,45,809.0,70.5,1.1,7.5,381.5,54.56,44.29
2016,1,26,10,0,825.0,75.0,1.2,8.0,417.0,83.07,48.94
2016,1,26,10,15,841.5,77.0,1.2,8.5,448.0,131.82,73.76
2016,1,26,10,30,858.0,79.0,1.2,9.0,479.0,181.44,109.96
2016,1,26,10,45,872.5,79.5,1.3,9.5,504.0,230.04,150.87
2016,1,26,11,0,887.0,80.0,1.4,10.0,529.0,278.76,194.31
2016,1,26,11,15,894.0,81.0,1.45,10.0,546.0,328.96,240.18
2016,1,26,11,30,901.0,82.0,1.5,10.0,563.0,374.15,281.82
2016,1,26,11,45,904.5,82.5,1.55,10.5,572.0,416.32,319.96
2016,1,26,12,0,908.0,83.0,1.6,11.0,581.0,456.71,355.78
2016,1,26,12,15,908.5,83.0,1.65,11.0,582.5,493.35,388.5
2016,1,26,12,30,909.0,83.0,1.7,11.0,584.0,527.66,418.69
2016,1,26,12,45,900.0,85.0,1.75,11.5,576.5,556.56,443.31
2016,1,26,13,0,891.0,87.0,1.8,12.0,569.0,584.18,466.28
2016,1,26,13,15,885.0,86.0,1.8,12.0,554.5,606.18,485.2
2016,1,26,13,30,879.0,85.0,1.8,12.0,540.0,625.05,501.45
2016,1,26,13,45,768.5,101.5,1.85,12.0,488.0,596.49,481.25
2016,1,26,14,0,658.0,118.0,1.9,12.0,436.0,560.78,455.23
2016,1,26,14,15,638.5,115.5,1.85,11.5,409.0,557.85,455.21
2016,1,26,14,30,619.0,113.0,1.8,11.0,382.0,552.02,452.55
2016,1,26,14,45,644.0,97.5,1.75,11.0,358.5,558.66,459.26
2016,1,26,15,0,669.0,82.0,1.7,11.0,335.0,562.21,463.35
2016,1,26,15,15,626.5,82.0,1.5,10.5,299.0,536.41,443.5
2016,1,26,15,30,584.0,82.0,1.3,10.0,263.0,508.19,421.39
2016,1,26,15,45,616.0,68.0,1.1,9.5,234.5,510.58,423.35
2016,1,26,16,0,648.0,54.0,0.9,9.0,206.0,509.4,420.95
2016,1,26,16,15,578.5,47.5,0.95,8.5,162.0,450.78,372.96
2016,1,26,16,30,509.0,41.0,1.0,8.0,118.0,392.43,322.87
2016,1,26,16,45,388.5,31.5,1.05,7.5,78.0,301.78,241.56
2016,1,26,17,0,268.0,22.0,1.1,7.0,38.0,204.59,102.84
2016,1,26,17,15,134.0,11.0,1.1,6.5,19.0,82.17,0.0
2016,1,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,4.5,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,5.0,16.0,14.55,0.0
2016,1,27,7,45,168.0,28.0,1.8,5.5,48.5,21.96,11.25
2016,1,27,8,0,336.0,40.0,2.0,6.0,81.0,32.66,23.39
2016,1,27,8,15,407.0,51.0,2.05,6.0,121.0,40.76,31.4
2016,1,27,8,30,478.0,62.0,2.1,6.0,161.0,48.63,38.98
2016,1,27,8,45,530.0,69.0,2.15,6.5,201.5,52.75,42.87
2016,1,27,9,0,582.0,76.0,2.2,7.0,242.0,56.84,46.59
2016,1,27,9,15,637.5,73.5,2.15,7.5,280.5,53.35,43.3
2016,1,27,9,30,693.0,71.0,2.1,8.0,319.0,50.4,40.47
2016,1,27,9,45,754.5,72.5,2.1,8.5,367.0,55.68,45.09
2016,1,27,10,0,816.0,74.0,2.1,9.0,415.0,83.32,48.38
2016,1,27,10,15,724.0,97.5,2.05,9.5,416.5,134.02,79.87
2016,1,27,10,30,632.0,121.0,2.0,10.0,418.0,180.45,119.07
2016,1,27,10,45,756.0,99.5,1.95,10.5,472.5,222.09,149.21
2016,1,27,11,0,880.0,78.0,1.9,11.0,527.0,281.22,196.59
2016,1,27,11,15,887.0,79.0,1.8,11.0,543.5,327.2,238.9
2016,1,27,11,30,894.0,80.0,1.7,11.0,560.0,372.12,280.07
2016,1,27,11,45,900.5,79.5,1.6,11.5,570.0,414.25,317.67
2016,1,27,12,0,907.0,79.0,1.5,12.0,580.0,454.82,352.96
2016,1,27,12,15,907.5,79.0,1.45,12.0,581.5,491.41,385.03
2016,1,27,12,30,908.0,79.0,1.4,12.0,583.0,525.66,414.45
2016,1,27,12,45,909.5,77.5,1.4,12.5,577.5,556.47,440.02
2016,1,27,13,0,911.0,76.0,1.4,13.0,572.0,584.67,462.99
2016,1,27,13,15,906.0,75.0,1.35,13.0,558.0,606.94,481.53
2016,1,27,13,30,901.0,74.0,1.3,13.0,544.0,626.09,497.4
2016,1,27,13,45,893.5,72.5,1.3,13.0,523.0,639.99,509.54
2016,1,27,14,0,886.0,71.0,1.3,13.0,502.0,650.63,519.11
2016,1,27,14,15,873.0,69.5,1.25,13.0,473.5,654.44,523.08
2016,1,27,14,30,860.0,68.0,1.2,13.0,445.0,659.64,527.82
2016,1,27,14,45,842.5,65.5,1.2,13.0,411.0,653.03,524.3
2016,1,27,15,0,825.0,63.0,1.2,13.0,377.0,643.18,518.28
2016,1,27,15,15,798.0,60.0,1.05,12.5,338.0,623.31,504.0
2016,1,27,15,30,771.0,57.0,0.9,12.0,299.0,600.63,487.09
2016,1,27,15,45,732.5,52.5,0.8,11.5,256.0,566.01,460.84
2016,1,27,16,0,694.0,48.0,0.7,11.0,213.0,529.4,431.86
2016,1,27,16,15,630.0,42.5,0.75,10.5,168.5,473.9,387.71
2016,1,27,16,30,566.0,37.0,0.8,10.0,124.0,418.03,340.54
2016,1,27,16,45,457.0,29.0,0.9,9.5,83.5,333.39,265.75
2016,1,27,17,0,348.0,21.0,1.0,9.0,43.0,244.51,139.11
2016,1,27,17,15,174.0,10.5,1.0,8.5,21.5,103.81,0.0
2016,1,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,5.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,5.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,20.5,0.75,5.5,20.5,18.07,8.61
2016,1,28,8,0,0.0,34.0,0.8,6.0,34.0,29.64,20.83
2016,1,28,8,15,0.0,50.5,0.95,6.5,50.5,43.33,33.74
2016,1,28,8,30,0.0,67.0,1.1,7.0,67.0,56.83,46.32
2016,1,28,8,45,0.0,83.5,1.25,7.5,83.5,70.19,58.56
2016,1,28,9,0,0.0,100.0,1.4,8.0,100.0,83.38,70.43
2016,1,28,9,15,3.0,114.0,1.3,8.0,115.5,94.67,80.53
2016,1,28,9,30,6.0,128.0,1.2,8.0,131.0,105.83,90.36
2016,1,28,9,45,6.0,138.0,1.2,8.5,141.0,114.05,97.29
2016,1,28,10,0,6.0,148.0,1.2,9.0,151.0,123.12,100.09
2016,1,28,10,15,114.5,178.0,1.2,9.0,232.5,147.43,115.72
2016,1,28,10,30,223.0,208.0,1.2,9.0,314.0,193.58,148.38
2016,1,28,10,45,538.0,143.5,1.3,9.5,415.5,216.19,153.71
2016,1,28,11,0,853.0,79.0,1.4,10.0,517.0,273.43,191.7
2016,1,28,11,15,461.0,159.0,1.55,10.5,397.0,266.4,202.64
2016,1,28,11,30,69.0,239.0,1.7,11.0,277.0,226.29,181.48
2016,1,28,11,45,69.0,243.0,1.9,11.5,281.5,235.84,189.53
2016,1,28,12,0,69.0,247.0,2.1,12.0,286.0,245.26,197.26
2016,1,28,12,15,174.0,248.5,2.05,12.0,346.0,303.18,243.71
2016,1,28,12,30,279.0,250.0,2.0,12.0,406.0,370.78,297.8
2016,1,28,12,45,139.5,180.0,2.0,12.5,258.0,241.92,195.48
2016,1,28,13,0,0.0,110.0,2.0,13.0,110.0,97.71,76.6
2016,1,28,13,15,30.5,169.0,1.85,13.0,185.5,174.6,140.88
2016,1,28,13,30,61.0,228.0,1.7,13.0,261.0,254.22,205.76
2016,1,28,13,45,68.5,221.5,1.6,13.0,256.5,256.92,208.07
2016,1,28,14,0,76.0,215.0,1.5,13.0,252.0,259.74,210.81
2016,1,28,14,15,61.5,199.0,1.4,13.0,228.0,237.81,193.24
2016,1,28,14,30,47.0,183.0,1.3,13.0,204.0,214.95,174.85
2016,1,28,14,45,24.0,157.5,1.25,13.0,168.0,165.2,134.03
2016,1,28,15,0,1.0,132.0,1.2,13.0,132.0,125.01,100.48
2016,1,28,15,15,0.5,118.0,1.05,12.5,118.0,111.95,89.97
2016,1,28,15,30,0.0,104.0,0.9,12.0,104.0,98.81,79.15
2016,1,28,15,45,0.0,89.0,0.75,12.0,89.0,84.77,67.28
2016,1,28,16,0,0.0,74.0,0.6,12.0,74.0,70.55,55.09
2016,1,28,16,15,0.0,58.5,0.65,11.5,58.5,55.49,42.09
2016,1,28,16,30,0.0,43.0,0.7,11.0,43.0,40.04,28.54
2016,1,28,16,45,0.0,29.0,0.8,10.5,29.0,25.89,15.93
2016,1,28,17,0,0.0,15.0,0.9,10.0,15.0,13.2,2.91
2016,1,28,17,15,0.0,7.5,0.9,10.0,7.5,6.82,0.0
2016,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,70.0,7.0,2.85,10.0,9.5,6.37,0.0
2016,1,29,7,30,140.0,14.0,3.0,10.0,19.0,12.73,0.0
2016,1,29,7,45,276.0,25.0,3.2,10.5,53.5,20.29,10.33
2016,1,29,8,0,412.0,36.0,3.4,11.0,88.0,28.9,19.69
2016,1,29,8,15,491.5,43.0,3.5,11.0,129.5,33.66,24.47
2016,1,29,8,30,571.0,50.0,3.6,11.0,171.0,38.37,29.0
2016,1,29,8,45,285.5,27.0,3.7,11.5,87.5,18.78,11.37
2016,1,29,9,0,0.0,4.0,3.8,12.0,4.0,3.51,0.0
2016,1,29,9,15,0.0,4.5,3.8,12.0,4.5,3.95,0.0
2016,1,29,9,30,0.0,5.0,3.8,12.0,5.0,4.39,0.0
2016,1,29,9,45,122.0,92.5,3.85,12.5,144.5,74.39,61.04
2016,1,29,10,0,244.0,180.0,3.9,13.0,284.0,138.29,105.91
2016,1,29,10,15,122.0,151.0,3.9,13.0,203.0,130.28,99.76
2016,1,29,10,30,0.0,122.0,3.9,13.0,122.0,105.66,83.98
2016,1,29,10,45,0.0,101.5,3.9,13.0,101.5,89.21,70.06
2016,1,29,11,0,0.0,81.0,3.9,13.0,81.0,71.7,55.24
2016,1,29,11,15,0.0,57.5,3.9,13.0,57.5,50.83,37.56
2016,1,29,11,30,0.0,34.0,3.9,13.0,34.0,30.01,19.9
2016,1,29,11,45,0.0,50.5,3.95,13.0,50.5,44.63,32.27
2016,1,29,12,0,0.0,67.0,4.0,13.0,67.0,59.28,44.61
2016,1,29,12,15,0.0,67.0,4.05,13.0,67.0,59.28,44.59
2016,1,29,12,30,0.0,67.0,4.1,13.0,67.0,59.28,44.59
2016,1,29,12,45,2.0,121.0,4.2,13.0,122.5,108.49,85.9
2016,1,29,13,0,4.0,175.0,4.3,13.0,178.0,158.98,127.85
2016,1,29,13,15,2.0,139.5,4.3,13.0,141.0,125.94,100.48
2016,1,29,13,30,0.0,104.0,4.3,13.0,104.0,92.5,72.64
2016,1,29,13,45,19.0,153.0,4.3,13.0,162.5,150.44,121.57
2016,1,29,14,0,38.0,202.0,4.3,13.0,221.0,221.45,180.77
2016,1,29,14,15,43.5,193.5,4.2,13.0,214.0,219.9,179.84
2016,1,29,14,30,49.0,185.0,4.1,13.0,207.0,218.41,179.13
2016,1,29,14,45,24.5,95.0,4.1,13.0,106.0,106.87,86.02
2016,1,29,15,0,0.0,5.0,4.1,13.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,4.05,12.5,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,4.0,12.0,4.0,3.51,0.0
2016,1,29,15,45,328.0,26.5,3.95,12.0,107.0,265.71,228.52
2016,1,29,16,0,656.0,49.0,3.9,12.0,210.0,510.87,430.88
2016,1,29,16,15,593.5,44.0,3.9,11.5,167.0,457.05,384.17
2016,1,29,16,30,531.0,39.0,3.9,11.0,124.0,408.78,340.88
2016,1,29,16,45,427.5,30.5,3.95,11.0,84.5,327.69,266.83
2016,1,29,17,0,324.0,22.0,4.0,11.0,45.0,244.66,162.81
2016,1,29,17,15,162.0,11.0,4.0,11.0,22.5,98.84,0.0
2016,1,29,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,103.0,7.5,1.8,5.5,11.0,6.82,0.0
2016,1,30,7,30,206.0,15.0,2.1,6.0,22.0,13.64,0.0
2016,1,30,7,45,345.5,24.5,2.45,6.5,59.0,19.85,10.5
2016,1,30,8,0,485.0,34.0,2.8,7.0,96.0,27.19,18.59
2016,1,30,8,15,561.0,40.0,2.8,7.0,140.0,34.06,25.29
2016,1,30,8,30,637.0,46.0,2.8,7.0,184.0,38.44,29.58
2016,1,30,8,45,691.5,49.5,2.85,7.5,228.5,40.53,31.57
2016,1,30,9,0,746.0,53.0,2.9,8.0,273.0,42.69,33.51
2016,1,30,9,15,777.5,56.0,2.85,8.0,314.5,44.35,35.0
2016,1,30,9,30,809.0,59.0,2.8,8.0,356.0,46.04,36.48
2016,1,30,9,45,835.5,60.0,2.8,8.5,393.5,52.71,42.37
2016,1,30,10,0,862.0,61.0,2.8,9.0,431.0,86.35,47.39
2016,1,30,10,15,877.5,62.5,2.8,9.5,462.0,136.29,74.62
2016,1,30,10,30,893.0,64.0,2.8,10.0,493.0,186.82,112.77
2016,1,30,10,45,618.0,140.5,2.8,10.5,444.5,233.2,164.75
2016,1,30,11,0,343.0,217.0,2.8,11.0,396.0,260.0,199.38
2016,1,30,11,15,367.0,219.5,2.8,11.0,416.5,290.17,225.33
2016,1,30,11,30,391.0,222.0,2.8,11.0,437.0,321.79,252.65
2016,1,30,11,45,664.5,145.0,2.8,11.0,517.0,385.86,302.49
2016,1,30,12,0,938.0,68.0,2.8,11.0,597.0,464.7,366.09
2016,1,30,12,15,938.5,68.5,2.8,11.0,598.5,502.93,400.24
2016,1,30,12,30,939.0,69.0,2.8,11.0,600.0,538.77,431.89
2016,1,30,12,45,928.5,72.0,2.85,11.0,592.5,568.81,458.49
2016,1,30,13,0,918.0,75.0,2.9,11.0,585.0,595.62,482.03
2016,1,30,13,15,519.0,160.5,2.85,11.0,447.5,474.05,386.78
2016,1,30,13,30,120.0,246.0,2.8,11.0,310.0,316.51,258.2
2016,1,30,13,45,220.0,227.5,2.8,11.0,339.5,367.41,302.03
2016,1,30,14,0,320.0,209.0,2.8,11.0,369.0,430.6,354.6
2016,1,30,14,15,590.5,139.0,2.75,11.0,413.0,559.17,460.53
2016,1,30,14,30,861.0,69.0,2.7,11.0,457.0,665.39,546.94
2016,1,30,14,45,587.0,112.0,2.7,11.0,367.5,545.05,450.98
2016,1,30,15,0,313.0,155.0,2.7,11.0,278.0,394.99,329.37
2016,1,30,15,15,301.5,141.0,2.45,10.5,249.5,375.1,314.86
2016,1,30,15,30,290.0,127.0,2.2,10.0,221.0,353.92,298.28
2016,1,30,15,45,276.5,110.5,2.0,9.5,190.0,326.98,276.58
2016,1,30,16,0,263.0,94.0,1.8,9.0,159.0,298.92,253.25
2016,1,30,16,15,236.5,77.0,1.7,8.0,127.0,260.84,221.0
2016,1,30,16,30,210.0,60.0,1.6,7.0,95.0,222.33,187.08
2016,1,30,16,45,165.0,43.5,1.55,6.5,65.5,173.29,142.1
2016,1,30,17,0,120.0,27.0,1.5,6.0,36.0,134.3,93.05
2016,1,30,17,15,60.0,13.5,1.55,5.5,18.0,45.39,0.0
2016,1,30,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,1.3,3.0,10.0,9.1,0.0
2016,1,31,7,30,0.0,20.0,1.6,3.0,20.0,16.9,0.0
2016,1,31,7,45,137.5,32.5,1.9,3.5,50.5,25.36,15.51
2016,1,31,8,0,275.0,45.0,2.2,4.0,81.0,34.78,25.73
2016,1,31,8,15,320.0,59.0,2.35,4.0,117.0,44.9,35.57
2016,1,31,8,30,365.0,73.0,2.5,4.0,153.0,54.72,44.96
2016,1,31,8,45,392.0,86.5,2.65,4.5,189.0,63.78,53.38
2016,1,31,9,0,419.0,100.0,2.8,5.0,225.0,72.55,61.37
2016,1,31,9,15,443.0,109.5,2.95,5.0,258.5,78.2,66.47
2016,1,31,9,30,467.0,119.0,3.1,5.0,292.0,83.71,71.38
2016,1,31,9,45,285.0,154.0,3.3,5.5,263.0,110.3,95.18
2016,1,31,10,0,103.0,189.0,3.5,6.0,234.0,149.24,121.19
2016,1,31,10,15,51.5,165.0,3.6,6.0,187.5,138.15,111.96
2016,1,31,10,30,0.0,141.0,3.7,6.0,141.0,120.93,99.26
2016,1,31,10,45,166.5,181.5,3.85,6.5,268.5,180.99,142.86
2016,1,31,11,0,333.0,222.0,4.0,7.0,396.0,262.2,205.26
2016,1,31,11,15,638.5,147.0,4.1,7.0,494.5,314.03,241.73
2016,1,31,11,30,944.0,72.0,4.2,7.0,593.0,391.02,302.94
2016,1,31,11,45,952.0,71.0,4.3,7.5,604.0,435.58,344.44
2016,1,31,12,0,960.0,70.0,4.4,8.0,615.0,478.57,383.85
2016,1,31,12,15,961.0,70.5,4.45,8.0,617.5,518.0,420.17
2016,1,31,12,30,962.0,71.0,4.5,8.0,620.0,555.01,453.79
2016,1,31,12,45,957.0,72.0,4.55,8.5,613.5,586.77,481.68
2016,1,31,13,0,952.0,73.0,4.6,9.0,607.0,615.49,506.52
2016,1,31,13,15,947.0,72.5,4.6,9.0,592.5,639.52,527.98
2016,1,31,13,30,942.0,72.0,4.6,9.0,578.0,660.31,546.57
2016,1,31,13,45,932.5,71.0,4.65,9.0,556.0,674.43,559.9
2016,1,31,14,0,923.0,70.0,4.7,9.0,534.0,685.07,570.37
2016,1,31,14,15,910.5,68.5,4.65,8.5,505.0,689.71,576.64
2016,1,31,14,30,898.0,67.0,4.6,8.0,476.0,690.89,580.1
2016,1,31,14,45,877.0,65.5,4.55,8.0,440.0,682.95,574.75
2016,1,31,15,0,856.0,64.0,4.5,8.0,404.0,677.11,571.11
2016,1,31,15,15,829.5,61.5,4.3,7.5,363.5,657.96,557.11
2016,1,31,15,30,803.0,59.0,4.1,7.0,323.0,635.85,540.47
2016,1,31,15,45,762.5,55.0,3.9,7.0,278.5,599.83,511.06
2016,1,31,16,0,722.0,51.0,3.7,7.0,234.0,561.69,478.85
2016,1,31,16,15,660.0,46.0,3.75,6.5,188.0,506.76,432.59
2016,1,31,16,30,598.0,41.0,3.8,6.0,142.0,451.12,383.23
2016,1,31,16,45,489.0,33.0,3.9,5.5,98.5,363.91,304.26
2016,1,31,17,0,380.0,25.0,4.0,5.0,55.0,286.66,212.16
2016,1,31,17,15,190.0,12.5,4.35,5.0,27.5,116.89,0.0
2016,1,31,17,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,4.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,7,15,179.5,7.5,3.15,0.5,15.0,6.82,0.0
2016,2,1,7,30,359.0,15.0,3.4,1.0,30.0,13.4,0.0
2016,2,1,7,45,491.0,23.0,3.7,2.0,72.5,20.22,11.5
2016,2,1,8,0,623.0,31.0,4.0,3.0,115.0,26.92,18.76
2016,2,1,8,15,692.0,36.0,4.2,3.5,162.0,30.62,22.55
2016,2,1,8,30,761.0,41.0,4.4,4.0,209.0,37.34,28.94
2016,2,1,8,45,804.0,44.0,4.65,4.5,256.0,40.17,31.62
2016,2,1,9,0,847.0,47.0,4.9,5.0,303.0,42.93,34.12
2016,2,1,9,15,874.5,50.0,5.0,5.5,346.0,45.52,36.4
2016,2,1,9,30,902.0,53.0,5.1,6.0,389.0,48.04,38.56
2016,2,1,9,45,912.0,58.0,5.2,6.5,426.5,51.82,41.84
2016,2,1,10,0,922.0,63.0,5.3,7.0,464.0,94.52,51.4
2016,2,1,10,15,935.5,64.5,5.2,7.0,496.0,147.67,82.07
2016,2,1,10,30,949.0,66.0,5.1,7.0,528.0,201.16,124.01
2016,2,1,10,45,956.5,68.0,5.0,7.5,553.0,253.96,170.87
2016,2,1,11,0,964.0,70.0,4.9,8.0,578.0,306.08,219.32
2016,2,1,11,15,969.5,70.5,4.8,8.0,595.5,355.4,266.41
2016,2,1,11,30,975.0,71.0,4.7,8.0,613.0,403.35,312.0
2016,2,1,11,45,978.0,71.0,4.65,8.0,622.5,448.31,354.48
2016,2,1,12,0,981.0,71.0,4.6,8.0,632.0,491.27,394.39
2016,2,1,12,15,980.5,71.5,4.5,8.0,633.5,530.91,430.58
2016,2,1,12,30,980.0,72.0,4.4,8.0,635.0,567.96,463.77
2016,2,1,12,45,974.0,73.0,4.35,8.5,627.5,599.85,491.34
2016,2,1,13,0,968.0,74.0,4.3,9.0,620.0,628.59,515.68
2016,2,1,13,15,962.0,73.5,4.1,9.0,605.0,652.53,536.05
2016,2,1,13,30,956.0,73.0,3.9,9.0,590.0,673.13,553.58
2016,2,1,13,45,947.5,71.5,3.75,9.0,567.5,687.67,566.38
2016,2,1,14,0,939.0,70.0,3.6,9.0,545.0,698.68,576.23
2016,2,1,14,15,925.0,68.5,3.4,9.0,515.5,702.54,580.18
2016,2,1,14,30,911.0,67.0,3.2,9.0,486.0,702.85,581.02
2016,2,1,14,45,893.5,64.5,3.0,9.0,450.0,696.12,576.09
2016,2,1,15,0,876.0,62.0,2.8,9.0,414.0,686.04,568.6
2016,2,1,15,15,849.5,59.5,2.35,8.5,372.5,672.22,557.77
2016,2,1,15,30,823.0,57.0,1.9,8.0,331.0,649.97,539.85
2016,2,1,15,45,785.0,53.0,1.5,7.5,286.0,615.34,511.86
2016,2,1,16,0,747.0,49.0,1.1,7.0,241.0,578.54,480.76
2016,2,1,16,15,688.0,44.0,1.1,6.5,194.5,525.08,437.85
2016,2,1,16,30,629.0,39.0,1.1,6.0,148.0,470.94,391.88
2016,2,1,16,45,532.0,31.5,1.1,5.5,104.0,390.82,321.53
2016,2,1,17,0,435.0,24.0,1.1,5.0,60.0,312.81,234.54
2016,2,1,17,15,217.5,12.0,1.15,4.5,30.0,132.47,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
