Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,0,478.0,51.0,1.3,10.0,133.0,40.56,30.82
2016,2,12,8,15,546.0,58.5,1.2,10.0,179.5,45.26,35.41
2016,2,12,8,30,614.0,66.0,1.1,10.0,226.0,49.91,39.78
2016,2,12,8,45,657.5,71.5,1.05,10.5,271.5,52.75,42.28
2016,2,12,9,0,701.0,77.0,1.0,11.0,317.0,55.57,44.68
2016,2,12,9,15,685.5,84.5,0.95,11.5,344.0,59.45,47.97
2016,2,12,9,30,670.0,92.0,0.9,12.0,371.0,63.16,51.05
2016,2,12,9,45,531.5,138.0,0.9,12.5,372.0,103.79,75.81
2016,2,12,10,0,393.0,184.0,0.9,13.0,373.0,163.95,117.29
2016,2,12,10,15,438.0,187.5,0.95,13.0,411.0,193.57,136.11
2016,2,12,10,30,483.0,191.0,1.0,13.0,449.0,232.77,166.07
2016,2,12,10,45,537.0,182.0,1.05,13.5,480.5,268.66,194.69
2016,2,12,11,0,591.0,173.0,1.1,14.0,512.0,308.75,227.79
2016,2,12,11,15,731.0,137.0,1.15,14.0,569.0,359.86,268.62
2016,2,12,11,30,871.0,101.0,1.2,14.0,626.0,422.34,319.25
2016,2,12,11,45,871.5,103.0,1.25,14.0,635.0,465.79,357.08
2016,2,12,12,0,872.0,105.0,1.3,14.0,644.0,507.36,392.67
2016,2,12,12,15,872.5,105.0,1.3,14.0,646.0,544.99,424.21
2016,2,12,12,30,873.0,105.0,1.3,14.0,648.0,580.35,453.28
2016,2,12,12,45,868.0,105.5,1.3,14.0,641.0,610.61,477.96
2016,2,12,13,0,863.0,106.0,1.3,14.0,634.0,638.0,500.03
2016,2,12,13,15,857.0,105.0,1.25,14.0,620.0,660.25,517.6
2016,2,12,13,30,851.0,104.0,1.2,14.0,606.0,679.36,532.6
2016,2,12,13,45,840.0,103.5,1.2,14.0,584.0,692.44,543.5
2016,2,12,14,0,829.0,103.0,1.2,14.0,562.0,702.14,551.92
2016,2,12,14,15,574.0,157.5,1.05,13.5,468.0,591.44,468.81
2016,2,12,14,30,319.0,212.0,0.9,13.0,374.0,465.23,372.05
2016,2,12,14,45,345.5,192.0,0.8,13.0,356.0,469.2,377.38
2016,2,12,15,0,372.0,172.0,0.7,13.0,338.0,471.41,380.13
2016,2,12,15,15,400.0,150.5,0.7,12.5,314.5,484.83,392.56
2016,2,12,15,30,428.0,129.0,0.7,12.0,291.0,482.67,393.23
2016,2,12,15,45,393.0,119.5,0.75,12.0,254.5,446.87,366.35
2016,2,12,16,0,358.0,110.0,0.8,12.0,218.0,410.15,338.2
2016,2,12,16,15,326.0,94.5,0.85,11.5,180.0,367.61,305.09
2016,2,12,16,30,294.0,79.0,0.9,11.0,142.0,324.68,270.11
2016,2,12,16,45,242.5,62.5,0.95,11.0,105.5,267.76,221.34
2016,2,12,17,0,191.0,46.0,1.0,11.0,69.0,212.4,171.75
2016,2,12,17,15,95.5,29.0,1.0,11.0,40.5,114.92,78.71
2016,2,12,17,30,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,2,12,17,45,0.0,6.0,1.0,11.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.5,2.05,6.5,27.5,12.28,0.0
2016,2,13,7,30,348.0,27.0,2.1,7.0,55.0,22.19,12.29
2016,2,13,7,45,460.5,35.5,2.2,7.5,100.0,28.41,19.67
2016,2,13,8,0,573.0,44.0,2.3,8.0,145.0,34.54,25.67
2016,2,13,8,15,636.5,49.5,2.15,8.5,193.0,41.4,32.13
2016,2,13,8,30,700.0,55.0,2.0,9.0,241.0,45.07,35.53
2016,2,13,8,45,746.5,58.0,1.9,9.5,289.0,46.53,36.8
2016,2,13,9,0,793.0,61.0,1.8,10.0,337.0,48.07,38.07
2016,2,13,9,15,821.0,64.0,1.9,10.5,380.5,49.54,39.23
2016,2,13,9,30,849.0,67.0,2.0,11.0,424.0,51.03,40.38
2016,2,13,9,45,879.5,66.0,2.15,12.0,465.0,74.57,44.94
2016,2,13,10,0,910.0,65.0,2.3,13.0,506.0,126.39,66.63
2016,2,13,10,15,923.5,66.5,2.3,13.5,539.0,180.16,104.11
2016,2,13,10,30,937.0,68.0,2.3,14.0,572.0,234.32,148.85
2016,2,13,10,45,950.0,68.0,2.35,14.5,598.5,287.28,195.68
2016,2,13,11,0,963.0,68.0,2.4,15.0,625.0,340.05,243.19
2016,2,13,11,15,969.0,69.0,2.45,15.0,643.5,390.89,289.57
2016,2,13,11,30,975.0,70.0,2.5,15.0,662.0,440.45,334.15
2016,2,13,11,45,981.5,69.0,2.6,15.5,672.5,486.86,374.77
2016,2,13,12,0,988.0,68.0,2.7,16.0,683.0,531.5,412.95
2016,2,13,12,15,988.5,68.0,2.7,16.0,685.5,572.08,447.58
2016,2,13,12,30,989.0,68.0,2.7,16.0,688.0,610.08,479.43
2016,2,13,12,45,982.0,70.5,2.7,16.5,681.0,643.56,506.18
2016,2,13,13,0,975.0,73.0,2.7,17.0,674.0,673.8,529.88
2016,2,13,13,15,970.0,72.5,2.75,17.0,659.5,698.84,550.62
2016,2,13,13,30,965.0,72.0,2.8,17.0,645.0,720.52,568.64
2016,2,13,13,45,956.0,71.5,2.85,17.0,622.0,736.06,581.74
2016,2,13,14,0,947.0,71.0,2.9,17.0,599.0,748.01,591.45
2016,2,13,14,15,935.0,69.5,2.9,16.5,569.0,753.11,597.2
2016,2,13,14,30,923.0,68.0,2.9,16.0,539.0,754.58,600.51
2016,2,13,14,45,906.0,66.5,2.95,16.0,502.5,748.89,597.86
2016,2,13,15,0,889.0,65.0,3.0,16.0,466.0,739.78,592.79
2016,2,13,15,15,866.5,62.5,2.65,15.5,424.5,722.13,580.4
2016,2,13,15,30,844.0,60.0,2.3,15.0,383.0,701.48,565.52
2016,2,13,15,45,808.5,57.5,1.95,14.5,337.0,674.96,545.78
2016,2,13,16,0,773.0,55.0,1.6,14.0,291.0,639.81,518.81
2016,2,13,16,15,723.5,50.5,1.55,13.0,242.5,590.39,482.91
2016,2,13,16,30,674.0,46.0,1.5,12.0,194.0,539.86,444.17
2016,2,13,16,45,587.5,40.0,1.45,11.0,146.0,462.58,381.09
2016,2,13,17,0,501.0,34.0,1.4,10.0,98.0,386.69,314.9
2016,2,13,17,15,250.5,27.0,1.4,9.5,59.0,221.39,161.35
2016,2,13,17,30,0.0,20.0,1.4,9.0,20.0,18.19,0.0
2016,2,13,17,45,0.0,10.0,1.45,9.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.0,1.8,7.5,30.5,10.91,0.0
2016,2,14,7,30,430.0,24.0,2.0,8.0,61.0,21.18,11.79
2016,2,14,7,45,521.0,31.5,2.25,9.0,105.0,27.16,18.49
2016,2,14,8,0,612.0,39.0,2.5,10.0,149.0,33.04,24.13
2016,2,14,8,15,669.0,43.5,2.5,10.5,196.5,36.03,27.03
2016,2,14,8,30,726.0,48.0,2.5,11.0,244.0,39.05,29.8
2016,2,14,8,45,761.0,52.0,2.55,11.5,289.5,41.53,31.98
2016,2,14,9,0,796.0,56.0,2.6,12.0,335.0,43.98,34.07
2016,2,14,9,15,498.0,119.5,2.75,12.5,301.5,83.49,69.12
2016,2,14,9,30,200.0,183.0,2.9,13.0,268.0,133.29,112.48
2016,2,14,9,45,319.0,180.5,3.05,14.0,330.5,135.71,103.33
2016,2,14,10,0,438.0,178.0,3.2,15.0,393.0,161.11,112.15
2016,2,14,10,15,328.0,212.5,3.45,15.5,379.0,203.52,148.53
2016,2,14,10,30,218.0,247.0,3.7,16.0,365.0,233.51,177.4
2016,2,14,10,45,565.5,160.5,4.0,16.5,485.0,263.87,190.25
2016,2,14,11,0,913.0,74.0,4.3,17.0,605.0,334.0,240.06
2016,2,14,11,15,633.5,169.0,4.4,17.0,543.0,358.94,271.65
2016,2,14,11,30,354.0,264.0,4.5,17.0,481.0,361.17,281.12
2016,2,14,11,45,642.5,170.5,4.6,17.5,571.5,431.28,335.65
2016,2,14,12,0,931.0,77.0,4.7,18.0,662.0,516.82,403.86
2016,2,14,12,15,933.0,77.0,4.7,18.0,665.0,556.2,437.73
2016,2,14,12,30,935.0,77.0,4.7,18.0,668.0,593.24,469.24
2016,2,14,12,45,932.5,78.0,4.7,18.0,662.5,626.19,496.99
2016,2,14,13,0,930.0,79.0,4.7,18.0,657.0,656.28,522.08
2016,2,14,13,15,926.0,78.5,4.65,18.0,643.5,680.88,542.48
2016,2,14,13,30,922.0,78.0,4.6,18.0,630.0,702.3,560.21
2016,2,14,13,45,912.5,78.0,4.55,18.0,608.0,717.27,572.78
2016,2,14,14,0,903.0,78.0,4.5,18.0,586.0,728.79,581.89
2016,2,14,14,15,891.5,76.5,4.35,18.0,557.0,733.77,585.74
2016,2,14,14,30,880.0,75.0,4.2,18.0,528.0,735.29,587.34
2016,2,14,14,45,858.5,74.5,4.1,18.0,492.0,733.1,586.6
2016,2,14,15,0,837.0,74.0,4.0,18.0,456.0,722.1,579.39
2016,2,14,15,15,620.5,105.0,3.85,17.5,374.5,604.96,491.78
2016,2,14,15,30,404.0,136.0,3.7,17.0,293.0,476.72,390.86
2016,2,14,15,45,381.5,123.5,3.55,16.5,257.5,446.42,368.56
2016,2,14,16,0,359.0,111.0,3.4,16.0,222.0,414.85,344.15
2016,2,14,16,15,487.5,81.5,3.2,15.0,206.0,469.9,391.19
2016,2,14,16,30,616.0,52.0,3.0,14.0,190.0,515.83,428.55
2016,2,14,16,45,534.5,44.5,2.8,13.5,143.5,441.65,365.29
2016,2,14,17,0,453.0,37.0,2.6,13.0,97.0,369.58,301.14
2016,2,14,17,15,310.5,26.0,2.55,12.5,59.0,259.81,193.41
2016,2,14,17,30,168.0,15.0,2.5,12.0,21.0,110.7,0.0
2016,2,14,17,45,84.0,7.5,2.5,12.0,10.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,12.5,2.45,9.5,33.5,10.81,0.0
2016,2,15,7,30,458.0,25.0,2.6,10.0,67.0,22.09,12.7
2016,2,15,7,45,555.0,32.0,2.8,10.5,113.5,27.6,18.79
2016,2,15,8,0,652.0,39.0,3.0,11.0,160.0,33.05,24.06
2016,2,15,8,15,708.0,43.5,3.05,11.5,208.5,36.09,26.97
2016,2,15,8,30,764.0,48.0,3.1,12.0,257.0,39.14,29.75
2016,2,15,8,45,801.0,51.0,3.2,12.5,304.5,40.85,31.22
2016,2,15,9,0,838.0,54.0,3.3,13.0,352.0,48.32,37.8
2016,2,15,9,15,862.0,56.5,3.25,13.5,395.5,50.36,39.44
2016,2,15,9,30,886.0,59.0,3.2,14.0,439.0,52.33,40.99
2016,2,15,9,45,903.5,60.5,3.2,14.5,477.5,77.31,42.81
2016,2,15,10,0,921.0,62.0,3.2,15.0,516.0,131.31,68.39
2016,2,15,10,15,933.0,63.5,3.2,15.0,548.5,185.58,107.49
2016,2,15,10,30,945.0,65.0,3.2,15.0,581.0,240.07,153.39
2016,2,15,10,45,953.5,65.5,3.25,15.5,606.0,292.87,200.61
2016,2,15,11,0,962.0,66.0,3.3,16.0,631.0,345.04,247.97
2016,2,15,11,15,967.0,66.5,3.3,16.0,649.0,395.16,293.85
2016,2,15,11,30,972.0,67.0,3.3,16.0,667.0,443.87,337.79
2016,2,15,11,45,974.5,67.5,3.35,16.5,676.5,489.88,378.04
2016,2,15,12,0,977.0,68.0,3.4,17.0,686.0,533.85,415.57
2016,2,15,12,15,977.5,68.0,3.4,17.0,688.0,574.1,449.97
2016,2,15,12,30,978.0,68.0,3.4,17.0,690.0,611.78,481.62
2016,2,15,12,45,970.0,71.0,3.4,17.5,683.0,644.82,508.08
2016,2,15,13,0,962.0,74.0,3.4,18.0,676.0,674.6,531.48
2016,2,15,13,15,957.5,73.5,3.35,18.0,661.5,699.66,551.84
2016,2,15,13,30,953.0,73.0,3.3,18.0,647.0,721.39,569.46
2016,2,15,13,45,945.0,72.5,3.3,18.0,625.0,737.35,582.26
2016,2,15,14,0,937.0,72.0,3.3,18.0,603.0,749.79,592.09
2016,2,15,14,15,926.0,70.5,3.15,18.0,573.5,755.41,596.38
2016,2,15,14,30,915.0,69.0,3.0,18.0,544.0,757.45,598.21
2016,2,15,14,45,898.5,67.5,2.9,18.0,508.0,751.94,594.93
2016,2,15,15,0,882.0,66.0,2.8,18.0,472.0,743.04,589.3
2016,2,15,15,15,860.5,63.5,2.45,17.5,430.5,725.94,577.35
2016,2,15,15,30,839.0,61.0,2.1,17.0,389.0,712.23,567.64
2016,2,15,15,45,806.0,58.0,1.8,16.5,343.5,680.33,544.38
2016,2,15,16,0,773.0,55.0,1.5,16.0,298.0,646.05,518.76
2016,2,15,16,15,726.5,51.0,1.4,15.0,250.0,598.96,484.9
2016,2,15,16,30,680.0,47.0,1.3,14.0,202.0,550.63,448.31
2016,2,15,16,45,605.0,40.5,1.25,13.5,154.0,479.59,390.9
2016,2,15,17,0,530.0,34.0,1.2,13.0,106.0,409.68,330.39
2016,2,15,17,15,390.5,24.5,1.2,13.0,65.5,299.85,225.44
2016,2,15,17,30,251.0,15.0,1.2,13.0,25.0,180.46,0.0
2016,2,15,17,45,125.5,7.5,1.25,13.0,12.5,6.82,0.0
2016,2,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,13.5,1.6,8.5,34.0,10.75,0.0
2016,2,16,7,30,426.0,27.0,1.9,9.0,68.0,23.9,14.54
2016,2,16,7,45,523.5,35.0,2.2,10.0,114.0,30.25,21.25
2016,2,16,8,0,621.0,43.0,2.5,11.0,160.0,36.5,27.18
2016,2,16,8,15,678.0,48.0,2.45,11.5,208.5,39.8,30.33
2016,2,16,8,30,735.0,53.0,2.4,12.0,257.0,43.11,33.34
2016,2,16,8,45,772.0,56.5,2.35,12.5,304.5,45.05,35.0
2016,2,16,9,0,809.0,60.0,2.3,13.0,352.0,47.0,36.62
2016,2,16,9,15,834.0,63.0,2.35,13.5,395.0,48.49,37.77
2016,2,16,9,30,859.0,66.0,2.4,14.0,438.0,57.11,45.22
2016,2,16,9,45,880.0,67.0,2.45,14.5,477.0,84.31,47.44
2016,2,16,10,0,901.0,68.0,2.5,15.0,516.0,137.27,73.4
2016,2,16,10,15,913.0,69.5,2.5,15.5,548.0,190.7,112.14
2016,2,16,10,30,925.0,71.0,2.5,16.0,580.0,244.37,157.06
2016,2,16,10,45,932.0,72.5,2.5,16.5,605.0,296.82,203.62
2016,2,16,11,0,939.0,74.0,2.5,17.0,630.0,348.57,250.05
2016,2,16,11,15,944.5,75.0,2.5,17.0,648.0,398.43,295.04
2016,2,16,11,30,950.0,76.0,2.5,17.0,666.0,447.0,338.15
2016,2,16,11,45,951.5,77.0,2.5,17.5,675.5,492.31,377.07
2016,2,16,12,0,953.0,78.0,2.5,18.0,685.0,535.58,413.25
2016,2,16,12,15,953.0,78.0,2.5,18.0,686.5,574.89,446.28
2016,2,16,12,30,953.0,78.0,2.5,18.0,688.0,611.67,476.62
2016,2,16,12,45,953.0,76.5,2.55,18.5,682.0,644.25,502.53
2016,2,16,13,0,953.0,75.0,2.6,19.0,676.0,673.96,525.78
2016,2,16,13,15,949.0,74.5,2.6,19.0,662.0,699.11,546.03
2016,2,16,13,30,945.0,74.0,2.6,19.0,648.0,721.0,563.65
2016,2,16,13,45,937.0,73.0,2.65,19.0,625.5,736.24,575.84
2016,2,16,14,0,929.0,72.0,2.7,19.0,603.0,747.96,585.28
2016,2,16,14,15,918.5,71.0,2.65,19.0,574.0,754.36,590.5
2016,2,16,14,30,908.0,70.0,2.6,19.0,545.0,757.24,593.37
2016,2,16,14,45,893.5,68.0,2.55,19.0,509.5,752.52,590.91
2016,2,16,15,0,879.0,66.0,2.5,19.0,474.0,744.4,586.14
2016,2,16,15,15,858.0,63.5,2.2,18.5,433.0,727.57,574.6
2016,2,16,15,30,837.0,61.0,1.9,18.0,392.0,714.17,565.35
2016,2,16,15,45,805.5,58.0,1.65,17.5,346.5,683.24,543.22
2016,2,16,16,0,774.0,55.0,1.4,17.0,301.0,649.89,518.8
2016,2,16,16,15,728.0,51.0,1.3,16.0,253.0,602.94,485.36
2016,2,16,16,30,682.0,47.0,1.2,15.0,205.0,554.76,449.26
2016,2,16,16,45,603.0,41.0,1.15,14.5,156.5,481.29,390.67
2016,2,16,17,0,524.0,35.0,1.1,14.0,108.0,409.05,329.02
2016,2,16,17,15,262.0,31.0,1.05,13.5,67.5,237.46,180.18
2016,2,16,17,30,0.0,27.0,1.0,13.0,27.0,37.51,0.0
2016,2,16,17,45,0.0,13.5,1.0,13.0,13.5,12.28,0.0
2016,2,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.35,12.0,5.5,4.82,0.0
2016,2,17,7,30,0.0,11.0,3.5,12.0,11.0,9.66,2.5
2016,2,17,7,45,0.0,19.0,3.7,12.5,19.0,16.71,9.11
2016,2,17,8,0,0.0,27.0,3.9,13.0,27.0,23.77,15.61
2016,2,17,8,15,0.0,35.0,4.0,13.0,35.0,30.84,22.1
2016,2,17,8,30,0.0,43.0,4.1,13.0,43.0,37.92,28.52
2016,2,17,8,45,0.0,51.0,4.25,13.5,51.0,45.01,34.8
2016,2,17,9,0,0.0,59.0,4.4,14.0,59.0,52.11,40.98
2016,2,17,9,15,112.5,124.0,4.5,14.5,173.0,95.98,79.52
2016,2,17,9,30,225.0,189.0,4.6,15.0,287.0,137.29,115.12
2016,2,17,9,45,229.5,206.0,4.75,15.5,314.0,158.49,121.81
2016,2,17,10,0,234.0,223.0,4.9,16.0,341.0,187.89,141.05
2016,2,17,10,15,398.0,199.0,5.1,16.0,414.0,203.99,145.73
2016,2,17,10,30,562.0,175.0,5.3,16.0,487.0,245.77,174.02
2016,2,17,10,45,720.5,133.5,5.5,16.5,551.5,287.44,205.28
2016,2,17,11,0,879.0,92.0,5.7,17.0,616.0,344.89,251.85
2016,2,17,11,15,695.0,158.5,5.85,16.5,580.5,378.95,288.97
2016,2,17,11,30,511.0,225.0,6.0,16.0,545.0,396.58,310.11
2016,2,17,11,45,506.0,230.5,6.2,16.0,551.5,427.48,337.64
2016,2,17,12,0,501.0,236.0,6.4,16.0,558.0,456.97,363.56
2016,2,17,12,15,380.5,270.5,6.45,16.0,515.5,446.36,356.89
2016,2,17,12,30,260.0,305.0,6.5,16.0,473.0,429.54,344.09
2016,2,17,12,45,413.5,257.5,6.6,16.0,521.5,491.99,396.33
2016,2,17,13,0,567.0,210.0,6.7,16.0,570.0,568.32,459.43
2016,2,17,13,15,581.0,200.0,6.65,15.5,562.0,588.81,477.87
2016,2,17,13,30,595.0,190.0,6.6,15.0,554.0,607.63,495.13
2016,2,17,13,45,568.5,194.5,6.6,15.0,532.5,611.15,498.81
2016,2,17,14,0,542.0,199.0,6.6,15.0,511.0,611.74,500.14
2016,2,17,14,15,643.0,161.0,6.35,14.5,513.5,663.16,544.09
2016,2,17,14,30,744.0,123.0,6.1,14.0,516.0,708.52,583.14
2016,2,17,14,45,632.0,137.5,5.9,14.0,456.0,649.21,535.98
2016,2,17,15,0,520.0,152.0,5.7,14.0,396.0,581.07,481.68
2016,2,17,15,15,482.0,149.5,5.5,13.5,360.0,553.52,461.15
2016,2,17,15,30,444.0,147.0,5.3,13.0,324.0,524.25,438.74
2016,2,17,15,45,432.0,130.0,5.1,13.0,286.0,496.0,416.75
2016,2,17,16,0,420.0,113.0,4.9,13.0,248.0,465.82,392.68
2016,2,17,16,15,382.5,99.0,4.8,12.5,207.5,419.51,355.09
2016,2,17,16,30,345.0,85.0,4.7,12.0,167.0,372.88,315.94
2016,2,17,16,45,293.0,69.0,4.6,12.0,127.5,314.07,264.42
2016,2,17,17,0,241.0,53.0,4.5,12.0,88.0,256.68,212.44
2016,2,17,17,15,120.5,37.5,4.65,12.0,55.0,147.29,113.58
2016,2,17,17,30,0.0,22.0,4.8,12.0,22.0,25.19,0.0
2016,2,17,17,45,0.0,11.0,4.95,12.0,11.0,10.01,0.0
2016,2,17,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,16.0,3.75,7.5,16.0,14.1,0.0
2016,2,18,7,30,0.0,32.0,3.8,8.0,32.0,27.64,18.2
2016,2,18,7,45,9.0,52.5,3.9,8.5,54.0,44.32,34.04
2016,2,18,8,0,18.0,73.0,4.0,9.0,76.0,59.32,48.04
2016,2,18,8,15,28.0,93.0,4.1,9.0,100.0,74.43,62.01
2016,2,18,8,30,38.0,113.0,4.2,9.0,124.0,89.22,75.47
2016,2,18,8,45,48.5,132.0,4.35,9.5,148.0,103.09,87.73
2016,2,18,9,0,59.0,151.0,4.5,10.0,172.0,116.65,99.49
2016,2,18,9,15,41.5,160.0,4.55,10.0,176.0,123.73,105.53
2016,2,18,9,30,24.0,169.0,4.6,10.0,180.0,137.54,117.46
2016,2,18,9,45,171.0,191.0,4.7,10.5,277.0,148.22,116.49
2016,2,18,10,0,318.0,213.0,4.8,11.0,374.0,185.06,137.69
2016,2,18,10,15,198.0,232.0,4.8,11.0,334.5,207.77,160.47
2016,2,18,10,30,78.0,251.0,4.8,11.0,295.0,216.34,172.83
2016,2,18,10,45,57.5,250.0,4.8,11.0,283.0,218.74,175.74
2016,2,18,11,0,37.0,249.0,4.8,11.0,271.0,218.36,176.17
2016,2,18,11,15,186.0,264.5,4.75,11.0,381.5,287.16,229.66
2016,2,18,11,30,335.0,280.0,4.7,11.0,492.0,372.33,297.44
2016,2,18,11,45,327.0,289.5,4.7,11.5,498.5,397.5,318.63
2016,2,18,12,0,319.0,299.0,4.7,12.0,505.0,421.58,338.65
2016,2,18,12,15,586.0,211.5,4.7,12.0,591.5,508.15,409.64
2016,2,18,12,30,853.0,124.0,4.7,12.0,678.0,608.2,491.47
2016,2,18,12,45,868.0,116.0,4.7,12.0,675.0,641.95,519.94
2016,2,18,13,0,883.0,108.0,4.7,12.0,672.0,673.68,546.76
2016,2,18,13,15,639.0,182.5,4.6,12.0,586.5,616.55,500.94
2016,2,18,13,30,395.0,257.0,4.5,12.0,501.0,531.05,432.01
2016,2,18,13,45,625.0,180.0,4.45,12.0,550.0,643.14,524.46
2016,2,18,14,0,855.0,103.0,4.4,12.0,599.0,741.63,604.23
2016,2,18,14,15,842.0,101.0,4.25,11.5,569.5,745.07,607.57
2016,2,18,14,30,829.0,99.0,4.1,11.0,540.0,745.02,608.94
2016,2,18,14,45,811.0,96.0,3.95,11.0,504.5,736.7,603.39
2016,2,18,15,0,793.0,93.0,3.8,11.0,469.0,725.02,595.36
2016,2,18,15,15,768.0,89.5,3.5,10.5,427.5,704.3,580.9
2016,2,18,15,30,743.0,86.0,3.2,10.0,386.0,685.17,567.54
2016,2,18,15,45,713.5,80.5,2.9,10.0,341.5,653.67,543.26
2016,2,18,16,0,684.0,75.0,2.6,10.0,297.0,619.94,516.79
2016,2,18,16,15,632.5,69.0,2.3,9.5,249.5,567.94,475.99
2016,2,18,16,30,581.0,63.0,2.0,9.0,202.0,515.12,432.63
2016,2,18,16,45,505.5,54.0,1.7,8.5,155.5,442.24,370.85
2016,2,18,17,0,430.0,45.0,1.4,8.0,109.0,370.9,307.74
2016,2,18,17,15,298.0,33.0,1.35,7.5,69.0,264.09,210.17
2016,2,18,17,30,166.0,21.0,1.3,7.0,29.0,148.46,23.18
2016,2,18,17,45,83.0,10.5,1.3,7.0,14.5,56.21,0.0
2016,2,18,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,7,15,202.5,16.0,2.95,6.5,37.5,12.7,0.7
2016,2,19,7,30,405.0,32.0,3.2,7.0,75.0,25.97,17.01
2016,2,19,7,45,491.5,40.5,3.45,7.5,120.5,32.01,23.21
2016,2,19,8,0,578.0,49.0,3.7,8.0,166.0,37.92,28.9
2016,2,19,8,15,634.5,55.0,3.95,8.5,214.0,41.54,32.32
2016,2,19,8,30,691.0,61.0,4.2,9.0,262.0,49.34,39.41
2016,2,19,8,45,722.5,66.5,4.45,9.5,307.5,52.64,42.28
2016,2,19,9,0,754.0,72.0,4.7,10.0,353.0,55.86,45.01
2016,2,19,9,15,779.5,75.0,4.75,10.5,396.0,56.99,45.81
2016,2,19,9,30,805.0,78.0,4.8,11.0,439.0,58.16,46.64
2016,2,19,9,45,815.5,83.5,4.9,11.5,475.5,95.9,54.74
2016,2,19,10,0,826.0,89.0,5.0,12.0,512.0,148.81,85.51
2016,2,19,10,15,708.5,128.5,4.9,12.0,507.0,203.51,133.73
2016,2,19,10,30,591.0,168.0,4.8,12.0,502.0,252.04,180.78
2016,2,19,10,45,721.5,136.0,4.75,12.0,561.5,295.28,215.37
2016,2,19,11,0,852.0,104.0,4.7,12.0,621.0,353.54,264.33
2016,2,19,11,15,555.5,200.5,4.55,11.5,541.5,367.53,287.02
2016,2,19,11,30,259.0,297.0,4.4,11.0,462.0,356.54,285.11
2016,2,19,11,45,131.5,239.0,4.25,11.0,323.0,268.34,216.39
2016,2,19,12,0,4.0,181.0,4.1,11.0,184.0,161.45,129.58
2016,2,19,12,15,2.5,173.5,3.95,11.0,175.5,154.81,124.21
2016,2,19,12,30,1.0,166.0,3.8,11.0,167.0,147.9,118.48
2016,2,19,12,45,0.5,144.0,3.7,11.0,144.5,128.35,102.32
2016,2,19,13,0,0.0,122.0,3.6,11.0,122.0,108.49,85.86
2016,2,19,13,15,0.0,118.5,3.6,10.5,118.5,105.45,83.57
2016,2,19,13,30,0.0,115.0,3.6,10.0,115.0,102.39,81.25
2016,2,19,13,45,161.5,185.0,3.65,10.0,279.5,297.95,247.25
2016,2,19,14,0,323.0,255.0,3.7,10.0,444.0,504.84,415.13
2016,2,19,14,15,222.0,250.5,3.6,10.0,377.5,423.81,349.03
2016,2,19,14,30,121.0,246.0,3.5,10.0,311.0,350.91,289.15
2016,2,19,14,45,60.5,147.0,3.45,10.0,179.5,188.68,156.04
2016,2,19,15,0,0.0,48.0,3.4,10.0,48.0,42.38,30.9
2016,2,19,15,15,0.0,60.0,3.15,9.5,60.0,53.01,40.3
2016,2,19,15,30,0.0,72.0,2.9,9.0,72.0,63.67,49.7
2016,2,19,15,45,0.0,63.5,2.65,9.0,63.5,56.11,43.28
2016,2,19,16,0,0.0,55.0,2.4,9.0,55.0,48.56,36.81
2016,2,19,16,15,0.0,46.0,2.15,8.5,46.0,40.58,29.96
2016,2,19,16,30,0.0,37.0,1.9,8.0,37.0,32.61,22.99
2016,2,19,16,45,0.0,28.5,1.65,8.0,28.5,25.09,16.28
2016,2,19,17,0,0.0,20.0,1.4,8.0,20.0,17.59,9.53
2016,2,19,17,15,0.0,12.5,1.3,7.5,12.5,10.98,3.47
2016,2,19,17,30,0.0,5.0,1.2,7.0,5.0,4.38,0.0
2016,2,19,17,45,0.0,2.5,1.15,7.0,2.5,2.27,0.0
2016,2,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,20,7,15,137.5,19.5,1.7,2.5,34.5,15.29,3.67
2016,2,20,7,30,275.0,39.0,1.7,3.0,69.0,30.39,21.41
2016,2,20,7,45,342.0,53.0,1.75,3.5,110.0,40.67,31.6
2016,2,20,8,0,409.0,67.0,1.8,4.0,151.0,50.64,41.14
2016,2,20,8,15,451.0,78.5,1.85,4.5,193.5,58.34,48.38
2016,2,20,8,30,493.0,90.0,1.9,5.0,236.0,65.79,55.18
2016,2,20,8,45,534.0,95.5,1.95,6.0,277.0,69.6,58.38
2016,2,20,9,0,575.0,101.0,2.0,7.0,318.0,71.61,59.85
2016,2,20,9,15,625.5,101.0,2.0,7.5,362.5,69.54,57.7
2016,2,20,9,30,676.0,101.0,2.0,8.0,407.0,67.82,55.88
2016,2,20,9,45,640.5,122.5,2.05,8.5,431.5,113.13,73.54
2016,2,20,10,0,605.0,144.0,2.1,9.0,456.0,164.96,108.74
2016,2,20,10,15,664.0,136.0,2.0,9.0,498.0,204.93,137.66
2016,2,20,10,30,723.0,128.0,1.9,9.0,540.0,250.58,175.19
2016,2,20,10,45,808.0,114.5,1.85,9.5,593.5,308.15,223.21
2016,2,20,11,0,893.0,101.0,1.8,10.0,647.0,367.31,273.38
2016,2,20,11,15,751.0,148.5,1.75,10.0,616.0,399.23,306.77
2016,2,20,11,30,609.0,196.0,1.7,10.0,585.0,421.08,329.67
2016,2,20,11,45,602.5,202.0,1.65,10.5,592.0,453.7,357.42
2016,2,20,12,0,596.0,208.0,1.6,11.0,599.0,486.38,384.23
2016,2,20,12,15,437.5,258.0,1.6,11.0,545.5,474.43,376.47
2016,2,20,12,30,279.0,308.0,1.6,11.0,492.0,446.59,355.33
2016,2,20,12,45,409.5,265.5,1.65,11.0,533.0,502.34,401.01
2016,2,20,13,0,540.0,223.0,1.7,11.0,574.0,570.83,455.59
2016,2,20,13,15,729.5,157.0,1.7,11.0,619.5,657.6,523.9
2016,2,20,13,30,919.0,91.0,1.7,11.0,665.0,736.91,585.98
2016,2,20,13,45,913.0,89.0,1.75,11.5,643.0,752.26,596.55
2016,2,20,14,0,907.0,87.0,1.8,12.0,621.0,764.17,605.21
2016,2,20,14,15,896.0,85.0,1.8,12.0,591.5,768.93,609.55
2016,2,20,14,30,885.0,83.0,1.8,12.0,562.0,770.18,611.58
2016,2,20,14,45,870.5,80.5,1.8,12.0,526.5,770.92,613.42
2016,2,20,15,0,856.0,78.0,1.8,12.0,491.0,762.36,608.63
2016,2,20,15,15,835.0,75.0,1.65,11.5,449.5,744.92,597.23
2016,2,20,15,30,814.0,72.0,1.5,11.0,408.0,724.35,583.48
2016,2,20,15,45,788.5,67.5,1.35,11.0,362.5,695.68,562.44
2016,2,20,16,0,763.0,63.0,1.2,11.0,317.0,664.44,539.09
2016,2,20,16,15,718.5,58.0,1.15,10.0,268.5,616.56,505.2
2016,2,20,16,30,674.0,53.0,1.1,9.0,220.0,567.34,468.65
2016,2,20,16,45,607.5,46.0,1.1,8.5,171.5,499.88,415.0
2016,2,20,17,0,541.0,39.0,1.1,8.0,123.0,433.07,357.96
2016,2,20,17,15,416.5,29.5,1.1,7.5,80.0,337.26,271.0
2016,2,20,17,30,292.0,20.0,1.1,7.0,37.0,227.79,98.53
2016,2,20,17,45,146.0,10.0,1.1,7.0,18.5,92.12,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,7,15,232.0,16.5,1.3,4.5,43.5,12.99,3.18
2016,2,21,7,30,464.0,33.0,1.5,5.0,87.0,26.68,18.08
2016,2,21,7,45,555.0,40.5,1.7,6.0,136.0,34.82,26.04
2016,2,21,8,0,646.0,48.0,1.9,7.0,185.0,40.45,31.41
2016,2,21,8,15,700.0,53.5,1.9,7.5,235.0,44.05,34.81
2016,2,21,8,30,754.0,59.0,1.9,8.0,285.0,47.63,38.03
2016,2,21,8,45,793.0,62.0,1.9,8.5,334.0,49.02,39.17
2016,2,21,9,0,832.0,65.0,1.9,9.0,383.0,50.46,40.3
2016,2,21,9,15,856.0,68.0,1.9,9.5,428.0,51.82,41.34
2016,2,21,9,30,880.0,71.0,1.9,10.0,473.0,60.69,49.08
2016,2,21,9,45,899.5,72.5,1.95,10.5,512.5,105.69,58.0
2016,2,21,10,0,919.0,74.0,2.0,11.0,552.0,160.65,90.55
2016,2,21,10,15,931.0,75.5,2.0,11.0,585.5,215.63,133.75
2016,2,21,10,30,943.0,77.0,2.0,11.0,619.0,270.83,182.02
2016,2,21,10,45,952.5,78.0,2.0,11.5,645.0,324.95,230.89
2016,2,21,11,0,962.0,79.0,2.0,12.0,671.0,378.56,279.31
2016,2,21,11,15,967.0,79.5,2.0,12.0,689.0,429.33,325.34
2016,2,21,11,30,972.0,80.0,2.0,12.0,707.0,478.69,369.2
2016,2,21,11,45,975.0,80.5,2.05,12.5,717.5,525.49,409.39
2016,2,21,12,0,978.0,81.0,2.1,13.0,728.0,570.29,446.86
2016,2,21,12,15,978.5,81.0,2.15,13.0,729.5,611.07,481.15
2016,2,21,12,30,979.0,81.0,2.2,13.0,731.0,649.26,512.75
2016,2,21,12,45,976.5,81.0,2.25,13.5,724.5,682.88,539.35
2016,2,21,13,0,974.0,81.0,2.3,14.0,718.0,713.43,563.14
2016,2,21,13,15,969.0,80.5,2.35,14.0,703.0,738.62,583.68
2016,2,21,13,30,964.0,80.0,2.4,14.0,688.0,760.4,601.0
2016,2,21,13,45,954.5,80.0,2.45,14.0,664.5,776.06,613.2
2016,2,21,14,0,945.0,80.0,2.5,14.0,641.0,788.1,623.0
2016,2,21,14,15,933.5,78.5,2.5,13.5,610.5,793.35,628.9
2016,2,21,14,30,922.0,77.0,2.5,13.0,580.0,794.96,632.4
2016,2,21,14,45,905.5,75.5,2.5,13.0,543.0,789.2,629.55
2016,2,21,15,0,889.0,74.0,2.5,13.0,506.0,779.98,624.34
2016,2,21,15,15,867.0,71.5,2.25,12.5,463.5,768.62,617.01
2016,2,21,15,30,845.0,69.0,2.0,12.0,421.0,747.64,602.44
2016,2,21,15,45,814.5,65.5,1.75,12.0,374.0,716.04,578.68
2016,2,21,16,0,784.0,62.0,1.5,12.0,327.0,681.91,552.61
2016,2,21,16,15,739.0,57.5,1.45,11.0,277.0,633.78,518.77
2016,2,21,16,30,694.0,53.0,1.4,10.0,227.0,584.27,482.21
2016,2,21,16,45,623.5,46.5,1.35,9.0,177.5,513.93,426.93
2016,2,21,17,0,553.0,40.0,1.3,8.0,128.0,444.28,368.34
2016,2,21,17,15,428.0,30.5,1.3,7.5,83.5,347.28,280.97
2016,2,21,17,30,303.0,21.0,1.3,7.0,39.0,238.27,123.96
2016,2,21,17,45,151.5,10.5,1.35,7.0,19.5,96.19,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,45,94.5,5.5,1.35,4.5,7.5,0.0,0.0
2016,2,22,7,0,189.0,11.0,1.4,5.0,15.0,10.01,0.0
2016,2,22,7,15,348.0,21.5,1.65,5.5,54.0,19.06,8.29
2016,2,22,7,30,507.0,32.0,1.9,6.0,93.0,28.07,19.32
2016,2,22,7,45,588.5,39.0,2.15,7.0,141.5,33.34,24.62
2016,2,22,8,0,670.0,46.0,2.4,8.0,190.0,38.56,29.58
2016,2,22,8,15,721.5,50.5,2.6,8.5,240.5,41.39,32.23
2016,2,22,8,30,773.0,55.0,2.8,9.0,291.0,44.22,34.77
2016,2,22,8,45,804.5,59.0,3.0,9.5,339.0,46.52,36.73
2016,2,22,9,0,836.0,63.0,3.2,10.0,387.0,48.79,38.6
2016,2,22,9,15,860.0,66.0,3.35,10.5,432.0,57.14,45.91
2016,2,22,9,30,884.0,69.0,3.5,11.0,477.0,59.3,47.61
2016,2,22,9,45,900.0,71.5,3.65,11.5,516.0,108.52,58.81
2016,2,22,10,0,916.0,74.0,3.8,12.0,555.0,163.93,92.86
2016,2,22,10,15,928.0,75.5,3.8,12.5,588.0,218.83,136.38
2016,2,22,10,30,940.0,77.0,3.8,13.0,621.0,273.96,184.63
2016,2,22,10,45,948.0,78.5,3.85,13.5,647.0,327.99,233.77
2016,2,22,11,0,956.0,80.0,3.9,14.0,673.0,381.39,282.41
2016,2,22,11,15,961.5,81.0,3.95,14.0,691.5,432.56,329.17
2016,2,22,11,30,967.0,82.0,4.0,14.0,710.0,482.39,373.91
2016,2,22,11,45,969.5,82.5,4.05,14.5,720.0,528.83,414.24
2016,2,22,12,0,972.0,83.0,4.1,15.0,730.0,573.22,451.85
2016,2,22,12,15,973.0,83.0,4.1,15.0,732.0,614.1,486.55
2016,2,22,12,30,974.0,83.0,4.1,15.0,734.0,652.44,518.56
2016,2,22,12,45,971.0,83.5,4.15,15.0,727.5,686.13,546.56
2016,2,22,13,0,968.0,84.0,4.2,15.0,721.0,716.75,571.8
2016,2,22,13,15,964.0,83.5,4.15,15.0,706.5,742.5,592.76
2016,2,22,13,30,960.0,83.0,4.1,15.0,692.0,764.91,610.32
2016,2,22,13,45,953.5,81.5,4.1,15.0,669.5,781.03,622.83
2016,2,22,14,0,947.0,80.0,4.1,15.0,647.0,793.58,632.87
2016,2,22,14,15,938.0,79.0,3.95,15.0,617.5,801.24,638.86
