Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,14,30,929.0,78.0,3.8,15.0,588.0,805.32,642.37
2016,2,22,14,45,914.5,76.0,3.65,15.0,551.5,800.48,639.46
2016,2,22,15,0,900.0,74.0,3.5,15.0,515.0,792.13,634.12
2016,2,22,15,15,838.5,71.5,3.15,14.5,455.5,750.26,604.14
2016,2,22,15,30,777.0,69.0,2.8,14.0,396.0,699.01,566.94
2016,2,22,15,45,742.5,68.0,2.45,13.5,352.5,667.87,544.43
2016,2,22,16,0,708.0,67.0,2.1,13.0,309.0,634.44,519.42
2016,2,22,16,15,667.0,62.5,1.95,12.0,263.0,594.83,490.83
2016,2,22,16,30,626.0,58.0,1.8,11.0,217.0,550.14,456.88
2016,2,22,16,45,550.0,52.5,1.7,10.0,170.5,479.25,399.98
2016,2,22,17,0,474.0,47.0,1.6,9.0,124.0,409.61,340.59
2016,2,22,17,15,373.0,35.0,1.6,8.5,82.0,319.05,259.44
2016,2,22,17,30,272.0,23.0,1.6,8.0,40.0,224.29,131.11
2016,2,22,17,45,136.0,11.5,1.6,8.0,20.0,88.68,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,1.4,3.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,1.5,4.0,16.0,14.55,0.0
2016,2,23,7,15,200.0,27.5,1.6,4.5,52.5,21.61,11.08
2016,2,23,7,30,400.0,39.0,1.7,5.0,89.0,31.66,22.71
2016,2,23,7,45,483.5,47.0,1.8,5.5,134.5,36.99,28.15
2016,2,23,8,0,567.0,55.0,1.9,6.0,180.0,42.25,33.24
2016,2,23,8,15,615.0,61.5,1.75,6.0,226.5,46.03,36.86
2016,2,23,8,30,663.0,68.0,1.6,6.0,273.0,49.73,40.27
2016,2,23,8,45,710.0,67.0,1.45,6.5,318.0,52.28,42.46
2016,2,23,9,0,757.0,66.0,1.3,7.0,363.0,50.43,40.59
2016,2,23,9,15,824.0,69.5,1.3,7.5,426.0,52.43,42.2
2016,2,23,9,30,891.0,73.0,1.3,8.0,489.0,62.12,50.72
2016,2,23,9,45,909.0,75.0,1.35,9.0,529.0,115.19,63.33
2016,2,23,10,0,927.0,77.0,1.4,10.0,569.0,171.14,98.34
2016,2,23,10,15,939.0,78.5,1.4,10.5,602.0,226.79,142.69
2016,2,23,10,30,951.0,80.0,1.4,11.0,635.0,282.65,191.35
2016,2,23,10,45,959.0,81.0,1.45,12.0,661.0,336.98,239.83
2016,2,23,11,0,967.0,82.0,1.5,13.0,687.0,390.62,287.39
2016,2,23,11,15,972.0,83.0,1.45,13.0,705.0,442.24,333.21
2016,2,23,11,30,977.0,84.0,1.4,13.0,723.0,492.44,376.68
2016,2,23,11,45,978.5,85.0,1.35,13.5,733.0,539.37,415.63
2016,2,23,12,0,980.0,86.0,1.3,14.0,743.0,584.18,451.59
2016,2,23,12,15,980.0,86.0,1.25,14.5,744.5,624.92,483.35
2016,2,23,12,30,980.0,86.0,1.2,15.0,746.0,663.02,512.15
2016,2,23,12,45,974.0,87.5,1.15,15.5,738.0,696.1,536.43
2016,2,23,13,0,968.0,89.0,1.1,16.0,730.0,725.95,557.75
2016,2,23,13,15,963.0,88.0,1.1,16.0,715.0,750.6,576.65
2016,2,23,13,30,958.0,87.0,1.1,16.0,700.0,771.84,592.26
2016,2,23,13,45,948.0,87.0,1.1,16.0,676.0,787.07,603.24
2016,2,23,14,0,938.0,87.0,1.1,16.0,652.0,798.67,611.92
2016,2,23,14,15,927.5,85.0,1.05,16.0,621.5,804.06,615.83
2016,2,23,14,30,917.0,83.0,1.0,16.0,591.0,805.82,617.44
2016,2,23,14,45,900.5,81.5,0.95,16.0,554.0,799.98,614.0
2016,2,23,15,0,884.0,80.0,0.9,16.0,517.0,797.27,612.92
2016,2,23,15,15,862.5,77.0,0.85,15.5,474.0,779.1,602.3
2016,2,23,15,30,841.0,74.0,0.8,15.0,431.0,757.71,589.52
2016,2,23,15,45,810.5,70.5,0.8,14.5,383.5,725.85,569.82
2016,2,23,16,0,780.0,67.0,0.8,14.0,336.0,691.41,547.77
2016,2,23,16,15,735.0,62.0,0.85,13.5,286.0,642.24,514.54
2016,2,23,16,30,690.0,57.0,0.9,13.0,236.0,591.64,478.54
2016,2,23,16,45,614.5,51.0,1.0,12.5,185.0,524.25,427.66
2016,2,23,17,0,539.0,45.0,1.1,12.0,134.0,452.72,369.27
2016,2,23,17,15,417.5,34.5,1.1,11.5,89.0,348.51,279.56
2016,2,23,17,30,296.0,24.0,1.1,11.0,44.0,242.77,152.01
2016,2,23,17,45,148.0,12.0,1.1,11.0,22.0,96.51,0.0
2016,2,23,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.0,6.5,0.3,6.5,8.5,0.0,0.0
2016,2,24,7,0,128.0,13.0,0.3,7.0,17.0,11.82,0.0
2016,2,24,7,15,270.0,26.0,0.35,7.0,54.5,21.22,11.34
2016,2,24,7,30,412.0,39.0,0.4,7.0,92.0,31.48,22.53
2016,2,24,7,45,497.5,47.5,0.45,7.5,140.0,37.28,28.3
2016,2,24,8,0,583.0,56.0,0.5,8.0,188.0,42.97,33.71
2016,2,24,8,15,636.5,62.5,0.55,8.5,237.0,46.76,37.21
2016,2,24,8,30,690.0,69.0,0.6,9.0,286.0,50.47,40.5
2016,2,24,8,45,731.0,72.5,0.7,9.5,334.0,56.8,46.05
2016,2,24,9,0,772.0,76.0,0.8,10.0,382.0,58.3,47.17
2016,2,24,9,15,797.0,79.0,0.85,10.5,426.0,59.34,47.86
2016,2,24,9,30,822.0,82.0,0.9,11.0,470.0,62.34,50.29
2016,2,24,9,45,845.0,83.0,0.95,12.0,509.5,113.23,61.79
2016,2,24,10,0,868.0,84.0,1.0,13.0,549.0,166.19,95.24
2016,2,24,10,15,880.5,86.0,0.95,13.5,581.5,226.06,142.83
2016,2,24,10,30,893.0,88.0,0.9,14.0,614.0,279.56,188.6
2016,2,24,10,45,903.0,89.0,0.85,14.5,639.5,331.68,234.33
2016,2,24,11,0,913.0,90.0,0.8,15.0,665.0,383.4,279.28
2016,2,24,11,15,918.0,91.0,0.75,15.0,683.0,432.6,321.87
2016,2,24,11,30,923.0,92.0,0.7,15.0,701.0,480.5,362.2
2016,2,24,11,45,925.0,93.0,0.65,15.5,710.5,525.46,398.35
2016,2,24,12,0,927.0,94.0,0.6,16.0,720.0,568.47,431.71
2016,2,24,12,15,927.5,94.0,0.65,16.0,721.5,607.58,463.05
2016,2,24,12,30,928.0,94.0,0.7,16.0,723.0,644.23,491.98
2016,2,24,12,45,923.5,94.5,0.8,16.5,715.5,675.65,516.31
2016,2,24,13,0,919.0,95.0,0.9,17.0,708.0,704.04,538.1
2016,2,24,13,15,914.0,94.0,1.0,17.0,693.5,727.46,557.18
2016,2,24,13,30,909.0,93.0,1.1,17.0,679.0,747.61,573.36
2016,2,24,13,45,902.0,91.5,1.2,17.0,656.5,762.47,585.32
2016,2,24,14,0,895.0,90.0,1.3,17.0,634.0,773.9,595.09
2016,2,24,14,15,884.0,88.5,1.35,16.5,604.5,778.88,601.12
2016,2,24,14,30,873.0,87.0,1.4,16.0,575.0,786.52,609.26
2016,2,24,14,45,857.0,84.5,1.45,16.0,538.5,779.91,606.39
2016,2,24,15,0,841.0,82.0,1.5,16.0,502.0,769.86,601.33
2016,2,24,15,15,819.0,79.5,1.4,15.5,460.0,751.84,590.21
2016,2,24,15,30,797.0,77.0,1.3,15.0,418.0,730.74,576.86
2016,2,24,15,45,765.5,73.0,1.25,15.0,372.0,697.7,554.14
2016,2,24,16,0,734.0,69.0,1.2,15.0,326.0,662.25,529.29
2016,2,24,16,15,689.5,64.0,1.15,14.0,277.0,613.9,495.9
2016,2,24,16,30,645.0,59.0,1.1,13.0,228.0,569.99,464.37
2016,2,24,16,45,576.5,52.0,1.05,12.5,179.5,501.32,410.83
2016,2,24,17,0,508.0,45.0,1.0,12.0,131.0,433.87,354.66
2016,2,24,17,15,395.0,34.5,1.0,11.5,87.5,335.52,270.13
2016,2,24,17,30,282.0,24.0,1.0,11.0,44.0,237.18,157.58
2016,2,24,17,45,141.0,12.0,1.05,10.5,22.0,92.93,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,126.0,14.0,0.7,8.0,19.0,12.73,0.0
2016,2,25,7,15,262.0,27.5,0.8,8.5,56.5,22.42,12.68
2016,2,25,7,30,398.0,41.0,0.9,9.0,94.0,33.07,23.77
2016,2,25,7,45,475.0,51.0,1.0,9.5,140.5,40.08,30.57
2016,2,25,8,0,552.0,61.0,1.1,10.0,187.0,46.88,36.94
2016,2,25,8,15,605.5,67.5,1.1,10.5,236.0,50.47,40.22
2016,2,25,8,30,659.0,74.0,1.1,11.0,285.0,54.01,43.32
2016,2,25,8,45,689.5,81.0,1.1,11.5,331.0,57.71,46.46
2016,2,25,9,0,720.0,88.0,1.1,12.0,377.0,61.28,49.42
2016,2,25,9,15,746.0,92.0,1.15,12.5,420.0,62.54,50.29
2016,2,25,9,30,772.0,96.0,1.2,13.0,463.0,75.67,61.61
2016,2,25,9,45,791.5,99.0,1.3,14.0,501.5,125.27,72.07
2016,2,25,10,0,811.0,102.0,1.4,15.0,540.0,176.68,105.38
2016,2,25,10,15,679.5,148.0,1.35,15.0,529.5,230.42,154.42
2016,2,25,10,30,548.0,194.0,1.3,15.0,519.0,275.26,197.9
2016,2,25,10,45,707.5,149.5,1.3,15.5,587.5,319.86,231.36
2016,2,25,11,0,867.0,105.0,1.3,16.0,656.0,380.42,279.11
2016,2,25,11,15,718.5,162.0,1.25,16.0,627.0,413.82,311.75
2016,2,25,11,30,570.0,219.0,1.2,16.0,598.0,434.7,332.28
2016,2,25,11,45,572.5,222.0,1.2,16.5,607.0,469.54,360.4
2016,2,25,12,0,575.0,225.0,1.2,17.0,616.0,503.38,386.92
2016,2,25,12,15,734.5,165.0,1.15,17.0,665.5,569.66,438.05
2016,2,25,12,30,894.0,105.0,1.1,17.0,715.0,638.42,490.38
2016,2,25,12,45,901.0,100.5,1.05,17.5,711.0,671.32,514.05
2016,2,25,13,0,908.0,96.0,1.0,18.0,707.0,701.76,535.71
2016,2,25,13,15,904.0,95.5,0.95,18.0,692.5,726.06,553.5
2016,2,25,13,30,900.0,95.0,0.9,18.0,678.0,747.21,568.27
2016,2,25,13,45,893.0,93.5,0.85,18.5,656.0,761.88,576.98
2016,2,25,14,0,886.0,92.0,0.8,19.0,634.0,773.15,583.48
2016,2,25,14,15,875.5,90.5,0.75,18.5,605.0,784.18,592.14
2016,2,25,14,30,865.0,89.0,0.7,18.0,576.0,786.37,594.93
2016,2,25,14,45,846.0,88.0,0.65,18.0,539.5,779.06,590.42
2016,2,25,15,0,827.0,87.0,0.6,18.0,503.0,768.34,583.8
2016,2,25,15,15,806.0,84.0,0.55,17.5,461.5,750.44,573.45
2016,2,25,15,30,785.0,81.0,0.5,17.0,420.0,729.47,560.98
2016,2,25,15,45,750.5,77.5,0.5,17.0,374.0,694.63,538.36
2016,2,25,16,0,716.0,74.0,0.5,17.0,328.0,662.25,517.11
2016,2,25,16,15,672.0,68.5,0.55,16.5,279.5,614.35,485.35
2016,2,25,16,30,628.0,63.0,0.6,16.0,231.0,565.39,451.28
2016,2,25,16,45,562.0,55.5,0.7,15.5,182.5,497.84,401.26
2016,2,25,17,0,496.0,48.0,0.8,15.0,134.0,431.32,348.04
2016,2,25,17,15,385.5,37.0,0.85,14.5,90.0,333.72,266.01
2016,2,25,17,30,275.0,26.0,0.9,14.0,46.0,237.72,163.0
2016,2,25,17,45,137.5,13.0,0.95,13.5,23.0,92.25,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,8.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.9,9.0,21.0,17.62,0.0
2016,2,26,7,15,194.5,32.5,1.1,9.5,59.5,25.4,15.45
2016,2,26,7,30,389.0,44.0,1.3,10.0,98.0,35.59,25.95
2016,2,26,7,45,465.0,54.0,1.5,10.5,144.5,42.48,32.61
2016,2,26,8,0,541.0,64.0,1.7,11.0,191.0,49.17,38.85
2016,2,26,8,15,335.5,100.5,1.75,11.0,185.0,73.12,60.48
2016,2,26,8,30,130.0,137.0,1.8,11.0,179.0,102.66,86.76
2016,2,26,8,45,142.0,156.0,1.85,11.5,208.5,115.44,97.67
2016,2,26,9,0,154.0,175.0,1.9,12.0,238.0,127.83,108.08
2016,2,26,9,15,110.0,190.5,2.0,12.5,238.0,137.41,115.9
2016,2,26,9,30,66.0,206.0,2.1,13.0,238.0,155.7,124.76
2016,2,26,9,45,216.0,214.5,2.25,13.5,330.5,174.28,132.26
2016,2,26,10,0,366.0,223.0,2.4,14.0,423.0,209.96,152.32
2016,2,26,10,15,384.5,233.5,2.4,14.5,454.0,246.11,180.34
2016,2,26,10,30,403.0,244.0,2.4,15.0,485.0,284.04,211.25
2016,2,26,10,45,450.0,239.0,2.45,15.5,518.5,317.31,238.33
2016,2,26,11,0,497.0,234.0,2.5,16.0,552.0,358.26,271.93
2016,2,26,11,15,459.5,256.0,2.5,16.0,556.0,391.44,301.15
2016,2,26,11,30,422.0,278.0,2.5,16.0,560.0,420.86,326.45
2016,2,26,11,45,492.5,255.0,2.55,16.0,589.0,461.42,359.51
2016,2,26,12,0,563.0,232.0,2.6,16.0,618.0,505.77,395.49
2016,2,26,12,15,723.5,172.5,2.65,16.0,669.5,573.57,449.69
2016,2,26,12,30,884.0,113.0,2.7,16.0,721.0,645.48,506.83
2016,2,26,12,45,745.5,163.5,2.8,16.5,672.5,640.7,502.84
2016,2,26,13,0,607.0,214.0,2.9,17.0,624.0,621.3,487.74
2016,2,26,13,15,745.5,159.0,2.95,16.5,652.5,690.01,543.4
2016,2,26,13,30,884.0,104.0,3.0,16.0,681.0,753.44,594.42
2016,2,26,13,45,749.0,143.0,3.15,16.0,620.5,719.44,569.41
2016,2,26,14,0,614.0,182.0,3.3,16.0,560.0,675.08,536.47
2016,2,26,14,15,728.0,139.5,3.35,15.5,567.5,731.73,583.71
2016,2,26,14,30,842.0,97.0,3.4,15.0,575.0,781.32,622.52
2016,2,26,14,45,828.5,93.5,3.5,15.0,539.0,775.29,619.54
2016,2,26,15,0,815.0,90.0,3.6,15.0,503.0,765.87,614.55
2016,2,26,15,15,792.0,86.5,3.55,14.5,461.0,745.73,602.07
2016,2,26,15,30,769.0,83.0,3.5,14.0,419.0,722.55,587.27
2016,2,26,15,45,745.0,77.0,3.5,14.0,374.0,692.87,566.42
2016,2,26,16,0,721.0,71.0,3.5,14.0,329.0,660.67,543.23
2016,2,26,16,15,677.0,66.0,3.25,13.0,280.5,617.39,511.76
2016,2,26,16,30,633.0,61.0,3.0,12.0,232.0,568.84,474.82
2016,2,26,16,45,571.5,53.5,2.8,11.5,184.0,504.09,422.37
2016,2,26,17,0,510.0,46.0,2.6,11.0,136.0,440.29,367.51
2016,2,26,17,15,398.0,36.0,2.4,10.5,92.5,342.14,281.17
2016,2,26,17,30,286.0,26.0,2.2,10.0,49.0,247.63,179.78
2016,2,26,17,45,143.0,13.0,2.0,10.0,24.5,95.94,0.0
2016,2,26,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,21.26,0.0
2016,2,27,7,15,240.5,32.5,1.3,7.5,67.0,25.42,15.95
2016,2,27,7,30,481.0,39.0,1.4,8.0,108.0,31.08,22.22
2016,2,27,7,45,560.5,46.0,1.55,8.5,157.0,35.68,26.78
2016,2,27,8,0,640.0,53.0,1.7,9.0,206.0,43.95,34.46
2016,2,27,8,15,688.5,58.0,1.65,9.5,256.0,46.95,37.19
2016,2,27,8,30,737.0,63.0,1.6,10.0,306.0,49.94,39.8
2016,2,27,8,45,769.5,67.0,1.55,10.5,353.5,51.99,41.47
2016,2,27,9,0,802.0,71.0,1.5,11.0,401.0,54.02,43.09
2016,2,27,9,15,824.5,74.0,1.5,11.5,445.0,55.19,43.91
2016,2,27,9,30,847.0,77.0,1.5,12.0,489.0,69.2,43.6
2016,2,27,9,45,863.5,79.5,1.5,12.5,527.5,122.46,65.62
2016,2,27,10,0,880.0,82.0,1.5,13.0,566.0,183.93,108.76
2016,2,27,10,15,892.0,83.5,1.5,13.0,598.5,237.43,152.79
2016,2,27,10,30,904.0,85.0,1.5,13.0,631.0,291.2,200.21
2016,2,27,10,45,912.0,86.5,1.5,13.5,656.5,343.82,247.27
2016,2,27,11,0,920.0,88.0,1.5,14.0,682.0,395.85,293.33
2016,2,27,11,15,925.5,89.0,1.5,14.0,699.5,445.67,337.26
2016,2,27,11,30,931.0,90.0,1.5,14.0,717.0,494.2,379.07
2016,2,27,11,45,665.5,193.0,1.5,14.5,644.5,496.81,384.67
2016,2,27,12,0,400.0,296.0,1.5,15.0,572.0,474.88,369.11
2016,2,27,12,15,669.0,193.5,1.55,15.0,656.0,564.86,440.18
2016,2,27,12,30,938.0,91.0,1.6,15.0,740.0,659.47,513.9
2016,2,27,12,45,775.5,152.5,1.7,15.0,685.5,652.59,508.97
2016,2,27,13,0,613.0,214.0,1.8,15.0,631.0,631.32,493.46
2016,2,27,13,15,597.0,213.0,1.75,15.0,612.5,638.45,499.87
2016,2,27,13,30,581.0,212.0,1.7,15.0,594.0,645.92,506.04
2016,2,27,13,45,516.0,227.5,1.7,15.0,558.5,630.89,495.08
2016,2,27,14,0,451.0,243.0,1.7,15.0,523.0,611.69,481.03
2016,2,27,14,15,660.0,167.5,1.7,15.0,555.5,711.82,559.66
2016,2,27,14,30,869.0,92.0,1.7,15.0,588.0,800.35,624.57
2016,2,27,14,45,860.0,87.5,1.75,15.0,553.0,796.7,622.86
2016,2,27,15,0,851.0,83.0,1.8,15.0,518.0,789.56,619.79
2016,2,27,15,15,830.0,80.0,1.65,14.5,476.0,771.36,608.15
2016,2,27,15,30,809.0,77.0,1.5,14.0,434.0,750.03,594.26
2016,2,27,15,45,786.5,72.0,1.35,13.5,388.5,722.2,575.45
2016,2,27,16,0,764.0,67.0,1.2,13.0,343.0,691.73,554.34
2016,2,27,16,15,722.5,62.0,1.15,12.5,293.5,644.61,521.2
2016,2,27,16,30,681.0,57.0,1.1,12.0,244.0,596.09,485.75
2016,2,27,16,45,623.0,50.0,1.05,11.5,195.0,532.5,436.77
2016,2,27,17,0,565.0,43.0,1.0,11.0,146.0,475.81,390.31
2016,2,27,17,15,455.5,34.5,1.05,10.5,100.0,379.33,308.36
2016,2,27,17,30,346.0,26.0,1.1,10.0,54.0,288.14,213.06
2016,2,27,17,45,173.0,13.0,1.15,9.5,27.0,114.16,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,6.5,5.5,5.0,0.0
2016,2,28,7,0,0.0,11.0,1.7,7.0,11.0,9.67,0.0
2016,2,28,7,15,0.0,28.5,1.9,7.5,28.5,24.86,15.71
2016,2,28,7,30,0.0,46.0,2.1,8.0,46.0,39.43,29.74
2016,2,28,7,45,1.5,66.0,2.3,8.5,66.5,55.7,44.88
2016,2,28,8,0,3.0,86.0,2.5,9.0,87.0,71.77,59.62
2016,2,28,8,15,8.5,104.5,2.45,9.0,107.5,86.64,73.12
2016,2,28,8,30,14.0,123.0,2.4,9.0,128.0,101.36,86.25
2016,2,28,8,45,18.5,140.5,2.4,9.5,148.0,115.23,98.23
2016,2,28,9,0,23.0,158.0,2.4,10.0,168.0,128.95,109.88
2016,2,28,9,15,149.5,183.5,2.4,10.5,256.5,133.94,113.71
2016,2,28,9,30,276.0,209.0,2.4,11.0,345.0,149.56,117.08
2016,2,28,9,45,206.0,232.5,2.4,11.5,338.5,186.99,143.59
2016,2,28,10,0,136.0,256.0,2.4,12.0,332.0,209.53,163.03
2016,2,28,10,15,143.0,272.0,2.4,12.0,355.5,234.92,183.2
2016,2,28,10,30,150.0,288.0,2.4,12.0,379.0,261.24,204.6
2016,2,28,10,45,220.0,293.5,2.4,12.5,433.5,299.87,233.82
2016,2,28,11,0,290.0,299.0,2.4,13.0,488.0,342.47,266.85
2016,2,28,11,15,380.0,281.0,2.45,13.0,535.0,384.87,300.66
2016,2,28,11,30,470.0,263.0,2.5,13.0,582.0,434.03,340.36
2016,2,28,11,45,530.0,245.5,2.55,13.5,609.5,476.37,374.51
2016,2,28,12,0,590.0,228.0,2.6,14.0,637.0,521.8,410.84
2016,2,28,12,15,582.5,231.0,2.6,14.0,636.0,549.49,433.61
2016,2,28,12,30,575.0,234.0,2.6,14.0,635.0,575.1,454.46
2016,2,28,12,45,498.5,261.0,2.6,14.0,606.0,576.38,455.73
2016,2,28,13,0,422.0,288.0,2.6,14.0,577.0,564.99,447.26
2016,2,28,13,15,289.5,304.5,2.55,14.0,501.0,506.02,401.57
2016,2,28,13,30,157.0,321.0,2.5,14.0,425.0,430.27,342.09
2016,2,28,13,45,306.5,281.5,2.45,14.0,476.5,521.1,415.89
2016,2,28,14,0,456.0,242.0,2.4,14.0,528.0,616.6,490.95
2016,2,28,14,15,432.5,235.5,2.35,14.0,496.5,603.51,481.14
2016,2,28,14,30,409.0,229.0,2.3,14.0,465.0,575.13,460.85
2016,2,28,14,45,475.5,195.5,2.25,14.0,453.5,612.64,491.8
2016,2,28,15,0,542.0,162.0,2.2,14.0,442.0,634.2,510.59
2016,2,28,15,15,451.0,166.5,2.0,13.5,386.5,570.57,462.12
2016,2,28,15,30,360.0,171.0,1.8,13.0,331.0,490.98,401.28
2016,2,28,15,45,305.5,158.5,1.6,13.0,284.5,435.25,357.85
2016,2,28,16,0,251.0,146.0,1.4,13.0,238.0,379.47,313.39
2016,2,28,16,15,228.0,129.0,1.3,12.5,203.5,342.11,284.36
2016,2,28,16,30,205.0,112.0,1.2,12.0,169.0,304.56,254.17
2016,2,28,16,45,182.5,91.5,1.15,11.5,135.0,262.24,219.18
2016,2,28,17,0,160.0,71.0,1.1,11.0,101.0,219.71,182.69
2016,2,28,17,15,119.5,51.0,1.1,10.5,69.5,165.94,135.15
2016,2,28,17,30,79.0,31.0,1.1,10.0,38.0,112.53,82.91
2016,2,28,17,45,39.5,15.5,1.15,10.0,19.0,37.59,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,1.65,5.5,16.0,9.1,0.0
2016,2,29,7,0,223.0,20.0,1.8,6.0,32.0,16.34,2.7
2016,2,29,7,15,354.0,31.0,1.85,6.5,74.5,24.9,16.19
2016,2,29,7,30,485.0,42.0,1.9,7.0,117.0,33.2,24.39
2016,2,29,7,45,570.5,48.0,2.0,7.5,167.5,36.9,28.08
2016,2,29,8,0,656.0,54.0,2.1,8.0,218.0,44.38,35.03
2016,2,29,8,15,703.5,59.0,2.05,8.5,268.5,47.38,37.73
2016,2,29,8,30,751.0,64.0,2.0,9.0,319.0,50.35,40.3
2016,2,29,8,45,787.0,67.0,2.0,10.0,368.0,51.62,41.17
2016,2,29,9,0,823.0,70.0,2.0,11.0,417.0,52.92,42.05
2016,2,29,9,15,844.5,73.0,2.0,11.5,461.0,54.12,42.9
2016,2,29,9,30,866.0,76.0,2.0,12.0,505.0,79.9,45.37
2016,2,29,9,45,877.0,79.5,2.05,13.0,543.0,142.2,78.86
2016,2,29,10,0,888.0,83.0,2.1,14.0,581.0,197.25,118.68
2016,2,29,10,15,899.0,85.0,2.05,14.0,613.0,251.59,164.46
2016,2,29,10,30,910.0,87.0,2.0,14.0,645.0,306.1,212.91
2016,2,29,10,45,913.0,90.5,1.95,14.5,669.5,359.3,260.56
2016,2,29,11,0,916.0,94.0,1.9,15.0,694.0,411.46,306.58
2016,2,29,11,15,921.0,94.5,1.95,15.0,711.0,460.68,350.0
2016,2,29,11,30,926.0,95.0,2.0,15.0,728.0,508.54,391.33
2016,2,29,11,45,934.5,92.5,2.1,15.5,739.0,553.93,429.17
2016,2,29,12,0,943.0,90.0,2.2,16.0,750.0,597.73,464.82
2016,2,29,12,15,944.0,90.0,2.25,16.0,751.5,637.69,497.4
2016,2,29,12,30,945.0,90.0,2.3,16.0,753.0,675.18,527.49
2016,2,29,12,45,948.5,87.0,2.35,16.5,747.5,708.7,553.22
2016,2,29,13,0,952.0,84.0,2.4,17.0,742.0,739.44,576.48
2016,2,29,13,15,948.0,83.5,2.3,17.0,727.0,764.53,594.33
2016,2,29,13,30,944.0,83.0,2.2,17.0,712.0,786.29,609.39
2016,2,29,13,45,665.0,174.0,2.15,17.0,610.0,701.34,546.72
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,579.07,453.71
2016,2,29,14,15,647.5,172.0,1.95,17.0,557.5,715.51,559.83
2016,2,29,14,30,909.0,79.0,1.8,17.0,607.0,821.8,635.27
2016,2,29,14,45,888.5,79.5,1.65,17.0,569.0,814.22,628.68
2016,2,29,15,0,868.0,80.0,1.5,17.0,531.0,810.22,625.86
2016,2,29,15,15,848.0,77.0,1.35,16.5,488.5,792.38,614.49
2016,2,29,15,30,828.0,74.0,1.2,16.0,446.0,771.37,600.94
2016,2,29,15,45,794.5,72.0,1.05,16.0,398.5,737.98,577.36
2016,2,29,16,0,761.0,70.0,0.9,16.0,351.0,702.15,551.81
2016,2,29,16,15,719.5,65.5,0.85,15.5,301.5,655.07,519.7
2016,2,29,16,30,678.0,61.0,0.8,15.0,252.0,611.81,489.22
2016,2,29,16,45,607.0,55.0,0.8,14.5,201.0,540.1,436.06
2016,2,29,17,0,536.0,49.0,0.8,14.0,150.0,469.65,380.87
2016,2,29,17,15,430.0,39.5,0.75,13.5,104.5,373.44,300.95
2016,2,29,17,30,324.0,30.0,0.7,13.0,59.0,282.88,216.04
2016,2,29,17,45,162.0,15.0,0.7,13.0,29.5,138.89,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,137.5,10.5,1.4,8.0,18.5,9.55,0.0
2016,3,1,7,0,275.0,21.0,1.4,9.0,37.0,17.17,4.86
2016,3,1,7,15,403.0,31.0,1.7,9.5,81.0,24.83,16.03
2016,3,1,7,30,531.0,41.0,2.0,10.0,125.0,32.28,23.31
2016,3,1,7,45,607.5,47.5,2.3,10.5,176.5,39.82,30.38
2016,3,1,8,0,684.0,54.0,2.6,11.0,228.0,44.34,34.56
2016,3,1,8,15,729.0,59.0,2.65,11.5,279.0,47.35,37.23
2016,3,1,8,30,774.0,64.0,2.7,12.0,330.0,50.33,39.77
2016,3,1,8,45,594.0,108.0,2.8,13.0,329.5,76.41,62.7
2016,3,1,9,0,414.0,152.0,2.9,14.0,329.0,103.1,85.67
2016,3,1,9,15,648.5,113.0,3.0,14.0,423.0,75.2,60.96
2016,3,1,9,30,883.0,74.0,3.1,14.0,517.0,90.84,51.8
2016,3,1,9,45,736.0,120.5,3.25,14.5,508.5,149.75,89.66
2016,3,1,10,0,589.0,167.0,3.4,15.0,500.0,207.74,140.1
2016,3,1,10,15,631.0,165.0,3.45,15.0,539.5,251.24,175.18
2016,3,1,10,30,673.0,163.0,3.5,15.0,579.0,298.8,215.67
2016,3,1,10,45,814.5,121.5,3.6,15.5,645.0,353.49,259.86
2016,3,1,11,0,956.0,80.0,3.7,16.0,711.0,418.34,313.43
2016,3,1,11,15,960.5,81.0,3.7,16.0,729.0,469.47,358.98
2016,3,1,11,30,965.0,82.0,3.7,16.0,747.0,519.13,402.3
2016,3,1,11,45,968.5,82.0,3.75,16.5,756.5,565.72,441.46
2016,3,1,12,0,972.0,82.0,3.8,17.0,766.0,610.31,477.99
2016,3,1,12,15,972.5,82.0,3.8,17.0,767.5,650.95,511.42
2016,3,1,12,30,973.0,82.0,3.8,17.0,769.0,688.99,542.19
2016,3,1,12,45,971.0,82.0,3.8,17.0,762.5,722.64,569.14
2016,3,1,13,0,969.0,82.0,3.8,17.0,756.0,753.22,593.42
2016,3,1,13,15,965.0,81.5,3.8,16.5,741.0,778.69,613.43
2016,3,1,13,30,961.0,81.0,3.8,16.0,726.0,800.78,631.07
2016,3,1,13,45,956.0,79.5,3.8,16.0,703.0,817.57,643.85
2016,3,1,14,0,951.0,78.0,3.8,16.0,680.0,830.8,654.22
2016,3,1,14,15,941.0,76.5,3.8,15.5,649.5,836.5,660.57
2016,3,1,14,30,931.0,75.0,3.8,15.0,619.0,838.52,664.49
2016,3,1,14,45,918.0,73.0,3.8,15.0,582.0,833.92,662.56
2016,3,1,15,0,905.0,71.0,3.8,15.0,545.0,825.78,658.23
2016,3,1,15,15,885.5,69.0,3.65,14.5,502.0,809.0,648.14
2016,3,1,15,30,866.0,67.0,3.5,14.0,459.0,789.08,635.75
2016,3,1,15,45,841.0,63.5,3.4,14.0,411.5,759.93,615.42
2016,3,1,16,0,816.0,60.0,3.3,14.0,364.0,735.44,598.35
2016,3,1,16,15,776.5,56.0,2.9,13.0,313.5,689.52,565.17
2016,3,1,16,30,737.0,52.0,2.5,12.0,263.0,642.11,529.67
2016,3,1,16,45,677.5,47.0,2.2,11.5,211.5,577.82,478.79
2016,3,1,17,0,618.0,42.0,1.9,11.0,160.0,513.88,425.76
2016,3,1,17,15,516.5,34.0,1.8,10.5,112.5,419.18,345.65
2016,3,1,17,30,415.0,26.0,1.7,10.0,65.0,329.21,259.29
2016,3,1,17,45,207.5,13.0,1.65,9.5,32.5,164.87,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,145.0,10.5,1.0,8.5,20.0,9.55,0.0
2016,3,2,7,0,290.0,21.0,1.1,9.0,40.0,17.04,6.07
2016,3,2,7,15,411.5,30.5,1.25,9.5,83.5,24.25,15.65
2016,3,2,7,30,533.0,40.0,1.4,10.0,127.0,31.27,22.47
2016,3,2,7,45,600.0,46.5,1.55,11.0,176.5,38.7,29.36
2016,3,2,8,0,667.0,53.0,1.7,12.0,226.0,43.21,33.43
2016,3,2,8,15,480.5,93.0,1.65,12.5,230.5,67.48,55.1
2016,3,2,8,30,294.0,133.0,1.6,13.0,235.0,97.35,81.32
2016,3,2,8,45,551.5,102.0,1.55,13.5,328.0,71.03,57.72
2016,3,2,9,0,809.0,71.0,1.5,14.0,421.0,53.24,41.77
2016,3,2,9,15,831.0,74.0,1.45,14.5,464.5,54.41,42.6
2016,3,2,9,30,853.0,77.0,1.4,15.0,508.0,87.6,47.6
2016,3,2,9,45,866.0,80.0,1.35,15.5,546.0,149.19,82.77
2016,3,2,10,0,879.0,83.0,1.3,16.0,584.0,203.7,123.0
2016,3,2,10,15,890.5,85.0,1.35,16.0,616.5,257.76,168.55
2016,3,2,10,30,902.0,87.0,1.4,16.0,649.0,312.06,216.41
2016,3,2,10,45,908.0,89.0,1.5,16.5,674.0,364.62,263.02
2016,3,2,11,0,914.0,91.0,1.6,17.0,699.0,416.4,308.3
2016,3,2,11,15,919.5,92.0,1.75,17.0,716.5,466.14,351.78
2016,3,2,11,30,925.0,93.0,1.9,17.0,734.0,514.59,393.3
2016,3,2,11,45,926.5,94.5,2.05,17.5,743.5,559.97,430.79
2016,3,2,12,0,928.0,96.0,2.2,18.0,753.0,603.34,465.78
2016,3,2,12,15,928.5,96.0,2.35,18.0,755.0,642.54,497.86
2016,3,2,12,30,929.0,96.0,2.5,18.0,757.0,679.26,527.56
2016,3,2,12,45,727.0,174.0,2.65,18.0,688.0,658.7,512.3
2016,3,2,13,0,525.0,252.0,2.8,18.0,619.0,617.5,481.12
2016,3,2,13,15,505.5,259.0,2.9,17.5,606.5,630.93,493.32
2016,3,2,13,30,486.0,266.0,3.0,17.0,594.0,641.73,503.16
2016,3,2,13,45,478.0,254.5,3.1,17.0,568.5,640.64,503.87
2016,3,2,14,0,470.0,243.0,3.2,17.0,543.0,636.96,502.73
2016,3,2,14,15,481.5,227.0,3.3,16.5,522.0,641.58,509.15
2016,3,2,14,30,493.0,211.0,3.4,16.0,501.0,643.93,513.91
2016,3,2,14,45,547.5,179.5,3.5,16.0,483.5,661.7,530.48
2016,3,2,15,0,602.0,148.0,3.6,16.0,466.0,683.04,549.59
2016,3,2,15,15,457.5,166.5,3.65,15.5,397.0,583.37,473.81
2016,3,2,15,30,313.0,185.0,3.7,15.0,328.0,475.27,389.58
2016,3,2,15,45,383.0,153.5,3.8,14.5,310.5,510.68,421.7
2016,3,2,16,0,453.0,122.0,3.9,14.0,293.0,527.19,438.54
2016,3,2,16,15,396.5,116.5,3.8,13.5,251.5,473.55,396.17
2016,3,2,16,30,340.0,111.0,3.7,13.0,210.0,420.46,353.3
2016,3,2,16,45,313.0,92.0,3.65,12.5,169.5,373.09,314.57
2016,3,2,17,0,286.0,73.0,3.6,12.0,129.0,325.51,273.89
2016,3,2,17,15,216.5,55.5,3.4,11.5,90.5,251.63,208.78
2016,3,2,17,30,147.0,38.0,3.2,11.0,52.0,167.65,132.16
2016,3,2,17,45,73.5,19.0,3.05,11.0,26.0,81.33,8.45
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,9.5,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,0.9,10.0,21.0,18.47,8.0
2016,3,3,7,15,18.5,41.0,0.95,10.0,44.0,34.57,24.77
2016,3,3,7,30,37.0,61.0,1.0,10.0,67.0,50.33,39.57
2016,3,3,7,45,48.5,82.0,1.1,10.5,93.0,66.42,54.34
2016,3,3,8,0,60.0,103.0,1.2,11.0,119.0,82.18,68.52
2016,3,3,8,15,67.5,124.0,1.15,11.0,145.0,97.59,82.21
2016,3,3,8,30,75.0,145.0,1.1,11.0,171.0,112.65,95.34
2016,3,3,8,45,222.5,155.0,1.1,11.5,248.5,110.49,92.98
2016,3,3,9,0,370.0,165.0,1.1,12.0,326.0,117.32,98.49
2016,3,3,9,15,207.0,188.0,1.0,12.0,280.0,137.52,115.66
2016,3,3,9,30,44.0,211.0,0.9,12.0,234.0,163.04,129.89
2016,3,3,9,45,43.5,225.5,0.85,12.5,249.5,179.43,141.8
2016,3,3,10,0,43.0,240.0,0.8,13.0,265.0,195.84,154.19
2016,3,3,10,15,68.0,266.0,0.7,13.0,307.5,225.69,176.6
2016,3,3,10,30,93.0,292.0,0.6,13.0,350.0,258.87,201.65
2016,3,3,10,45,166.0,305.5,0.55,13.5,414.5,297.58,229.59
2016,3,3,11,0,239.0,319.0,0.5,14.0,479.0,348.94,267.59
2016,3,3,11,15,139.0,307.0,0.7,14.0,400.5,315.26,244.78
2016,3,3,11,30,39.0,295.0,0.9,14.0,322.0,271.15,212.49
2016,3,3,11,45,40.0,298.0,1.15,14.0,326.0,279.46,219.78
2016,3,3,12,0,41.0,301.0,1.4,14.0,330.0,287.77,226.74
2016,3,3,12,15,77.5,325.0,1.6,14.0,380.0,335.67,264.7
2016,3,3,12,30,114.0,349.0,1.8,14.0,430.0,387.22,305.2
2016,3,3,12,45,82.5,330.0,2.0,14.0,389.0,357.16,282.18
2016,3,3,13,0,51.0,311.0,2.2,14.0,348.0,323.98,256.64
2016,3,3,13,15,51.5,304.5,1.95,14.0,341.0,323.32,256.27
2016,3,3,13,30,52.0,298.0,1.7,14.0,334.0,322.39,255.55
2016,3,3,13,45,35.0,266.5,1.45,14.0,291.0,282.34,223.94
2016,3,3,14,0,18.0,235.0,1.2,14.0,248.0,230.36,182.77
2016,3,3,14,15,11.5,209.0,1.1,14.0,217.0,201.53,160.11
2016,3,3,14,30,5.0,183.0,1.0,14.0,186.0,172.18,136.68
2016,3,3,14,45,4.5,176.5,0.95,14.0,179.5,166.66,132.6
2016,3,3,15,0,4.0,170.0,0.9,14.0,173.0,161.24,128.5
2016,3,3,15,15,26.0,179.5,0.8,14.0,192.5,203.21,163.6
2016,3,3,15,30,48.0,189.0,0.7,14.0,212.0,236.76,191.38
2016,3,3,15,45,27.5,161.5,0.6,14.0,174.0,191.52,154.53
2016,3,3,16,0,7.0,134.0,0.5,14.0,136.0,134.85,108.03
2016,3,3,16,15,3.5,116.0,0.5,13.5,117.0,115.14,92.23
2016,3,3,16,30,0.0,98.0,0.5,13.0,98.0,95.36,75.87
2016,3,3,16,45,0.0,79.0,0.55,13.0,79.0,76.8,60.18
2016,3,3,17,0,0.0,60.0,0.6,13.0,60.0,57.78,43.78
2016,3,3,17,15,0.0,42.5,0.65,12.5,42.5,40.05,28.32
2016,3,3,17,30,0.0,25.0,0.7,12.0,25.0,22.04,12.39
2016,3,3,17,45,0.0,12.5,0.75,12.0,12.5,11.0,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
