Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,15,15,816.5,107.0,2.15,16.5,576.5,875.46,675.64
2016,3,24,15,30,798.0,104.0,2.0,16.0,533.0,853.04,661.91
2016,3,24,15,45,761.5,103.5,1.95,16.0,483.0,820.3,640.61
2016,3,24,16,0,725.0,103.0,1.9,16.0,433.0,780.7,614.29
2016,3,24,16,15,690.0,96.5,1.8,15.5,381.5,733.12,582.48
2016,3,24,16,30,655.0,90.0,1.7,15.0,330.0,684.12,548.86
2016,3,24,16,45,622.5,79.5,1.6,14.5,279.5,631.19,511.13
2016,3,24,17,0,590.0,69.0,1.5,14.0,229.0,577.55,471.28
2016,3,24,17,15,517.5,59.5,1.6,13.0,177.5,495.2,408.71
2016,3,24,17,30,445.0,50.0,1.7,12.0,126.0,415.66,343.93
2016,3,24,17,45,347.0,36.5,1.8,11.5,83.0,318.36,259.1
2016,3,24,18,0,249.0,23.0,1.9,11.0,40.0,221.61,146.18
2016,3,24,18,15,124.5,11.5,2.15,10.5,20.0,84.4,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,133.5,14.0,0.95,6.0,24.5,12.73,0.0
2016,3,25,6,30,267.0,28.0,1.0,6.0,49.0,22.91,13.21
2016,3,25,6,45,364.0,41.0,1.1,6.5,93.5,32.9,23.9
2016,3,25,7,0,461.0,54.0,1.2,7.0,138.0,42.47,33.1
2016,3,25,7,15,531.5,62.5,1.35,7.0,189.5,47.7,38.17
2016,3,25,7,30,602.0,71.0,1.5,7.0,241.0,52.78,42.91
2016,3,25,7,45,470.5,104.5,1.7,7.5,253.5,74.82,62.8
2016,3,25,8,0,339.0,138.0,1.9,8.0,266.0,100.68,85.75
2016,3,25,8,15,552.0,115.0,1.95,9.0,357.0,78.96,65.72
2016,3,25,8,30,765.0,92.0,2.0,10.0,448.0,67.59,55.15
2016,3,25,8,45,800.5,91.5,2.05,11.0,498.0,65.5,52.9
2016,3,25,9,0,836.0,91.0,2.1,12.0,548.0,86.53,51.83
2016,3,25,9,15,852.5,93.5,2.1,12.5,591.5,140.13,77.83
2016,3,25,9,30,869.0,96.0,2.1,13.0,635.0,195.44,117.81
2016,3,25,9,45,884.0,97.0,2.15,14.0,673.5,258.1,169.62
2016,3,25,10,0,899.0,98.0,2.2,15.0,712.0,313.85,218.11
2016,3,25,10,15,908.0,99.5,2.2,15.0,743.5,368.81,267.36
2016,3,25,10,30,917.0,101.0,2.2,15.0,775.0,423.63,315.93
2016,3,25,10,45,920.0,104.5,2.25,15.5,798.0,477.16,361.95
2016,3,25,11,0,923.0,108.0,2.3,16.0,821.0,529.58,405.7
2016,3,25,11,15,927.5,109.0,2.3,16.0,837.5,579.39,446.8
2016,3,25,11,30,932.0,110.0,2.3,16.0,854.0,627.75,485.68
2016,3,25,11,45,934.5,110.0,2.35,16.5,862.5,672.37,520.14
2016,3,25,12,0,937.0,110.0,2.4,17.0,871.0,714.93,552.22
2016,3,25,12,15,937.0,110.0,2.4,17.0,870.5,753.54,581.49
2016,3,25,12,30,937.0,110.0,2.4,17.0,870.0,789.55,607.72
2016,3,25,12,45,945.5,103.5,2.45,17.0,864.0,823.02,631.41
2016,3,25,13,0,954.0,97.0,2.5,17.0,858.0,853.76,653.2
2016,3,25,13,15,950.0,96.0,2.5,17.0,841.0,877.02,669.47
2016,3,25,13,30,946.0,95.0,2.5,17.0,824.0,896.87,683.54
2016,3,25,13,45,941.5,93.0,2.5,17.5,800.0,911.76,693.03
2016,3,25,14,0,937.0,91.0,2.5,18.0,776.0,923.07,700.23
2016,3,25,14,15,928.5,89.5,2.45,17.5,744.0,927.81,705.34
2016,3,25,14,30,920.0,88.0,2.4,17.0,712.0,928.92,708.2
2016,3,25,14,45,908.0,86.0,2.4,17.0,673.5,922.73,705.43
2016,3,25,15,0,896.0,84.0,2.4,17.0,635.0,913.04,700.47
2016,3,25,15,15,880.0,81.5,2.35,17.0,590.5,895.78,689.98
2016,3,25,15,30,864.0,79.0,2.3,17.0,546.0,875.35,677.43
2016,3,25,15,45,839.5,77.0,2.25,17.0,497.0,853.64,664.03
2016,3,25,16,0,815.0,75.0,2.2,17.0,448.0,820.82,642.68
2016,3,25,16,15,784.0,71.0,2.05,16.0,396.5,777.59,615.13
2016,3,25,16,30,753.0,67.0,1.9,15.0,345.0,732.58,585.56
2016,3,25,16,45,705.0,62.5,1.8,14.5,291.0,671.84,542.51
2016,3,25,17,0,657.0,58.0,1.7,14.0,237.0,610.88,497.6
2016,3,25,17,15,586.5,51.0,1.7,13.0,185.5,536.73,441.43
2016,3,25,17,30,516.0,44.0,1.7,12.0,134.0,459.85,379.44
2016,3,25,17,45,398.0,33.5,1.75,11.5,88.5,349.88,285.05
2016,3,25,18,0,280.0,23.0,1.8,11.0,43.0,243.49,167.7
2016,3,25,18,15,140.0,11.5,1.85,10.5,21.5,93.91,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,12.5,2.5,6.5,27.5,11.37,0.0
2016,3,26,6,30,353.0,25.0,2.7,7.0,55.0,20.11,11.2
2016,3,26,6,45,459.5,34.0,2.95,8.0,102.0,26.74,18.28
2016,3,26,7,0,566.0,43.0,3.2,9.0,149.0,36.2,27.16
2016,3,26,7,15,629.0,49.0,3.25,9.5,201.0,40.22,30.98
2016,3,26,7,30,692.0,55.0,3.3,10.0,253.0,44.17,34.58
2016,3,26,7,45,732.0,59.5,3.4,10.5,306.0,46.68,36.73
2016,3,26,8,0,772.0,64.0,3.5,11.0,359.0,49.14,38.76
2016,3,26,8,15,800.5,67.5,3.55,11.5,410.0,50.68,39.93
2016,3,26,8,30,829.0,71.0,3.6,12.0,461.0,52.18,41.03
2016,3,26,8,45,847.5,74.5,3.7,13.0,508.5,62.36,49.71
2016,3,26,9,0,866.0,78.0,3.8,14.0,556.0,91.56,52.84
2016,3,26,9,15,881.0,80.0,3.75,14.0,599.0,145.82,80.31
2016,3,26,9,30,896.0,82.0,3.7,14.0,642.0,201.46,121.43
2016,3,26,9,45,904.0,85.0,3.7,14.5,678.5,257.56,169.14
2016,3,26,10,0,912.0,88.0,3.7,15.0,715.0,313.87,219.37
2016,3,26,10,15,920.0,89.5,3.65,15.5,745.5,369.03,268.95
2016,3,26,10,30,928.0,91.0,3.6,16.0,776.0,423.92,317.56
2016,3,26,10,45,935.5,91.0,3.6,16.5,799.5,476.9,363.54
2016,3,26,11,0,943.0,91.0,3.6,17.0,823.0,529.07,407.54
2016,3,26,11,15,946.0,91.5,3.5,17.0,838.5,578.28,448.57
2016,3,26,11,30,949.0,92.0,3.4,17.0,854.0,625.83,487.15
2016,3,26,11,45,952.0,91.0,3.35,17.5,861.5,670.19,521.53
2016,3,26,12,0,955.0,90.0,3.3,18.0,869.0,712.43,553.38
2016,3,26,12,15,954.0,90.5,3.15,18.0,868.5,751.02,582.34
2016,3,26,12,30,953.0,91.0,3.0,18.0,868.0,786.9,607.14
2016,3,26,12,45,939.0,97.0,2.95,18.0,856.0,815.41,626.9
2016,3,26,13,0,925.0,103.0,2.9,18.0,844.0,840.38,644.18
2016,3,26,13,15,920.5,102.5,2.8,18.0,827.0,863.03,659.53
2016,3,26,13,30,916.0,102.0,2.7,18.0,810.0,882.37,672.59
2016,3,26,13,45,673.0,201.5,2.65,18.5,713.5,809.1,620.14
2016,3,26,14,0,430.0,301.0,2.6,19.0,617.0,708.76,543.41
2016,3,26,14,15,646.5,203.5,2.6,18.5,655.5,816.63,628.43
2016,3,26,14,30,863.0,106.0,2.6,18.0,694.0,909.56,694.99
2016,3,26,14,45,680.5,161.5,2.6,18.0,609.0,820.13,633.28
2016,3,26,15,0,498.0,217.0,2.6,18.0,524.0,714.57,557.46
2016,3,26,15,15,576.0,175.5,2.55,17.5,507.0,740.59,581.8
2016,3,26,15,30,654.0,134.0,2.5,17.0,490.0,770.33,605.74
2016,3,26,15,45,617.0,129.5,2.45,17.0,441.5,728.64,576.75
2016,3,26,16,0,580.0,125.0,2.4,17.0,393.0,685.11,546.61
2016,3,26,16,15,466.5,129.5,2.35,16.5,329.0,579.4,469.22
2016,3,26,16,30,353.0,134.0,2.3,16.0,265.0,484.57,396.51
2016,3,26,16,45,476.0,99.5,2.3,15.5,247.5,534.79,440.53
2016,3,26,17,0,599.0,65.0,2.3,15.0,230.0,582.46,478.31
2016,3,26,17,15,527.5,57.0,2.45,14.0,180.0,502.16,416.16
2016,3,26,17,30,456.0,49.0,2.6,13.0,130.0,424.64,352.93
2016,3,26,17,45,338.5,37.5,2.8,12.5,86.0,315.44,258.36
2016,3,26,18,0,221.0,26.0,3.0,12.0,42.0,211.35,150.02
2016,3,26,18,15,110.5,13.0,3.15,11.5,21.0,77.92,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,6,15,162.0,14.0,2.55,7.5,29.0,11.2,0.0
2016,3,27,6,30,324.0,28.0,2.7,8.0,58.0,22.61,13.54
2016,3,27,6,45,429.0,38.5,2.9,8.5,104.5,30.4,21.57
2016,3,27,7,0,534.0,49.0,3.1,9.0,151.0,37.93,28.76
2016,3,27,7,15,600.5,55.5,3.1,9.5,204.0,41.78,32.42
2016,3,27,7,30,667.0,62.0,3.1,10.0,257.0,45.56,35.83
2016,3,27,7,45,702.0,69.5,3.1,10.5,309.5,54.58,43.85
2016,3,27,8,0,737.0,77.0,3.1,11.0,362.0,59.08,47.67
2016,3,27,8,15,768.5,81.0,3.2,11.0,414.0,60.59,48.86
2016,3,27,8,30,800.0,85.0,3.3,11.0,466.0,62.08,50.0
2016,3,27,8,45,761.0,101.5,3.4,11.5,493.0,72.11,58.6
2016,3,27,9,0,722.0,118.0,3.5,12.0,520.0,101.63,63.0
2016,3,27,9,15,798.5,108.5,3.6,12.0,585.0,153.77,90.2
2016,3,27,9,30,875.0,99.0,3.7,12.0,650.0,206.75,127.61
2016,3,27,9,45,887.5,101.0,3.85,12.5,688.0,269.94,181.46
2016,3,27,10,0,900.0,103.0,4.0,13.0,726.0,326.06,231.71
2016,3,27,10,15,909.0,105.0,4.05,13.0,757.5,381.52,282.31
2016,3,27,10,30,918.0,107.0,4.1,13.0,789.0,436.84,332.28
2016,3,27,10,45,924.0,108.5,4.2,13.5,813.0,490.13,379.11
2016,3,27,11,0,930.0,110.0,4.3,14.0,837.0,542.53,423.97
2016,3,27,11,15,934.0,111.0,4.3,14.0,853.0,592.36,466.18
2016,3,27,11,30,938.0,112.0,4.3,14.0,869.0,640.68,506.15
2016,3,27,11,45,939.5,113.0,4.35,14.5,877.0,685.74,541.91
2016,3,27,12,0,941.0,114.0,4.4,15.0,885.0,728.68,575.21
2016,3,27,12,15,941.0,114.0,4.4,15.0,885.0,767.39,605.56
2016,3,27,12,30,941.0,114.0,4.4,15.0,885.0,803.49,632.56
2016,3,27,12,45,940.0,113.0,4.4,15.0,876.5,835.12,655.48
2016,3,27,13,0,939.0,112.0,4.4,15.0,868.0,863.75,676.25
2016,3,27,13,15,935.5,111.5,4.4,15.0,851.5,887.71,693.71
2016,3,27,13,30,932.0,111.0,4.4,15.0,835.0,908.34,708.91
2016,3,27,13,45,923.5,110.5,4.45,15.0,810.0,921.29,719.19
2016,3,27,14,0,915.0,110.0,4.5,15.0,785.0,930.65,727.13
2016,3,27,14,15,755.0,162.5,4.5,14.5,703.5,872.37,687.72
2016,3,27,14,30,595.0,215.0,4.5,14.0,622.0,789.06,628.38
2016,3,27,14,45,570.5,207.5,4.55,14.0,581.0,766.18,613.42
2016,3,27,15,0,546.0,200.0,4.6,14.0,540.0,740.65,596.0
2016,3,27,15,15,506.0,197.5,4.55,13.5,495.0,704.48,570.6
2016,3,27,15,30,466.0,195.0,4.5,13.0,450.0,666.58,543.57
2016,3,27,15,45,385.0,191.0,4.5,12.5,389.5,572.11,471.93
2016,3,27,16,0,304.0,187.0,4.5,12.0,329.0,496.54,412.98
2016,3,27,16,15,275.5,168.0,4.35,11.5,285.0,448.35,375.86
2016,3,27,16,30,247.0,149.0,4.2,11.0,241.0,399.89,337.6
2016,3,27,16,45,216.0,131.5,4.1,10.5,203.0,351.63,298.53
2016,3,27,17,0,185.0,114.0,4.0,10.0,165.0,304.2,259.04
2016,3,27,17,15,158.5,91.5,3.95,9.5,129.0,239.7,204.33
2016,3,27,17,30,132.0,69.0,3.9,9.0,93.0,203.37,171.64
2016,3,27,17,45,86.5,48.5,3.85,9.0,62.0,131.1,106.99
2016,3,27,18,0,41.0,28.0,3.8,9.0,31.0,71.71,49.34
2016,3,27,18,15,20.5,14.0,3.75,8.5,15.5,25.04,0.0
2016,3,27,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,6,15,200.0,14.0,3.5,4.5,33.5,11.12,0.0
2016,3,28,6,30,400.0,28.0,3.7,5.0,67.0,22.57,13.94
2016,3,28,6,45,513.0,36.0,3.95,5.5,117.5,30.85,22.32
2016,3,28,7,0,626.0,44.0,4.2,6.0,168.0,36.99,28.29
2016,3,28,7,15,686.5,49.5,4.4,6.5,222.5,40.6,31.74
2016,3,28,7,30,747.0,55.0,4.6,7.0,277.0,44.17,34.98
2016,3,28,7,45,789.0,58.5,4.8,7.5,332.5,45.95,36.48
2016,3,28,8,0,831.0,62.0,5.0,8.0,388.0,47.73,37.91
2016,3,28,8,15,857.5,65.0,5.05,8.0,440.5,56.36,45.59
2016,3,28,8,30,884.0,68.0,5.1,8.0,493.0,58.48,47.33
2016,3,28,8,45,904.0,70.5,5.15,8.5,542.5,60.09,48.51
2016,3,28,9,0,924.0,73.0,5.2,9.0,592.0,99.18,54.75
2016,3,28,9,15,937.5,75.0,5.2,9.0,636.0,156.53,87.23
2016,3,28,9,30,951.0,77.0,5.2,9.0,680.0,215.08,133.01
2016,3,28,9,45,960.5,78.5,5.25,9.5,717.5,273.35,184.45
2016,3,28,10,0,970.0,80.0,5.3,10.0,755.0,331.92,238.37
2016,3,28,10,15,977.0,81.0,5.3,10.0,786.0,389.32,292.14
2016,3,28,10,30,984.0,82.0,5.3,10.0,817.0,446.27,344.89
2016,3,28,10,45,987.5,83.5,5.35,10.5,840.5,501.42,394.5
2016,3,28,11,0,991.0,85.0,5.4,11.0,864.0,555.31,441.67
2016,3,28,11,15,994.0,85.5,5.45,11.0,879.5,606.61,486.36
2016,3,28,11,30,997.0,86.0,5.5,11.0,895.0,656.14,528.6
2016,3,28,11,45,733.5,210.0,5.55,11.0,808.0,646.79,521.07
2016,3,28,12,0,470.0,334.0,5.6,11.0,721.0,615.17,494.33
2016,3,28,12,15,732.0,211.5,5.55,11.0,814.0,717.77,579.25
2016,3,28,12,30,994.0,89.0,5.5,11.0,907.0,822.49,662.53
2016,3,28,12,45,756.0,200.5,5.45,11.0,819.0,788.19,634.43
2016,3,28,13,0,518.0,312.0,5.4,11.0,731.0,729.24,585.3
2016,3,28,13,15,271.5,307.0,5.3,11.0,526.5,532.18,430.59
2016,3,28,13,30,25.0,302.0,5.2,11.0,322.0,297.28,239.0
2016,3,28,13,45,312.5,272.5,5.1,11.0,505.0,555.49,452.88
2016,3,28,14,0,600.0,243.0,5.0,11.0,688.0,802.8,647.13
2016,3,28,14,15,563.5,241.5,4.85,11.0,645.0,781.27,629.48
2016,3,28,14,30,527.0,240.0,4.7,11.0,602.0,756.68,611.0
2016,3,28,14,45,263.5,177.5,4.6,11.0,358.5,438.39,361.99
2016,3,28,15,0,0.0,115.0,4.5,11.0,115.0,102.98,81.15
2016,3,28,15,15,378.0,110.0,4.3,11.0,318.5,496.74,416.19
2016,3,28,15,30,756.0,105.0,4.1,11.0,522.0,826.15,670.84
2016,3,28,15,45,791.5,91.5,3.95,11.0,493.5,836.35,677.43
2016,3,28,16,0,827.0,78.0,3.8,11.0,465.0,842.0,682.99
2016,3,28,16,15,796.5,74.0,3.4,10.5,412.5,798.57,651.75
2016,3,28,16,30,766.0,70.0,3.0,10.0,360.0,753.29,618.81
2016,3,28,16,45,725.0,64.5,2.7,9.5,306.0,696.12,576.36
2016,3,28,17,0,684.0,59.0,2.4,9.0,252.0,638.38,532.0
2016,3,28,17,15,616.5,52.5,2.3,8.5,199.0,565.52,474.51
2016,3,28,17,30,549.0,46.0,2.2,8.0,146.0,489.78,411.52
2016,3,28,17,45,436.0,36.0,2.1,7.5,99.0,381.59,317.61
2016,3,28,18,0,323.0,26.0,2.0,7.0,52.0,281.5,213.19
2016,3,28,18,15,161.5,13.0,2.05,6.5,26.0,109.13,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,6,15,210.5,14.0,2.0,3.5,35.0,11.04,0.0
2016,3,29,6,30,421.0,28.0,2.4,4.0,70.0,24.48,15.9
2016,3,29,6,45,525.0,35.5,2.8,5.0,120.5,30.25,21.89
2016,3,29,7,0,629.0,43.0,3.2,6.0,171.0,35.94,27.37
2016,3,29,7,15,688.0,48.5,3.35,6.5,225.5,39.6,30.84
2016,3,29,7,30,747.0,54.0,3.5,7.0,280.0,43.2,34.11
2016,3,29,7,45,787.0,58.0,3.65,7.5,335.0,45.41,35.99
2016,3,29,8,0,827.0,62.0,3.8,8.0,390.0,47.57,37.77
2016,3,29,8,15,853.5,65.0,3.7,8.5,442.5,56.31,45.44
2016,3,29,8,30,880.0,68.0,3.6,9.0,495.0,58.41,47.07
2016,3,29,8,45,899.0,70.5,3.55,9.5,544.0,60.0,48.23
2016,3,29,9,0,918.0,73.0,3.5,10.0,593.0,103.21,56.15
2016,3,29,9,15,932.0,75.0,3.35,10.5,637.0,160.29,89.34
2016,3,29,9,30,946.0,77.0,3.2,11.0,681.0,218.62,134.79
2016,3,29,9,45,956.0,79.0,3.05,11.5,719.5,277.09,185.73
2016,3,29,10,0,966.0,81.0,2.9,12.0,758.0,335.92,238.68
2016,3,29,10,15,973.5,82.0,2.85,12.0,789.0,393.27,291.01
2016,3,29,10,30,981.0,83.0,2.8,12.0,820.0,450.2,342.12
2016,3,29,10,45,985.5,84.5,2.75,12.5,843.5,505.6,390.04
2016,3,29,11,0,990.0,86.0,2.7,13.0,867.0,559.85,435.44
2016,3,29,11,15,993.0,86.5,2.65,13.0,883.0,611.06,477.89
2016,3,29,11,30,996.0,87.0,2.6,13.0,899.0,660.51,517.75
2016,3,29,11,45,996.0,88.0,2.6,13.0,906.0,706.56,554.24
2016,3,29,12,0,996.0,89.0,2.6,13.0,913.0,750.21,588.11
2016,3,29,12,15,995.5,89.0,2.6,13.0,912.0,790.0,617.93
2016,3,29,12,30,995.0,89.0,2.6,13.0,911.0,826.98,644.03
2016,3,29,12,45,720.0,212.5,2.6,13.5,804.0,774.63,603.21
2016,3,29,13,0,445.0,336.0,2.6,14.0,697.0,695.06,539.95
2016,3,29,13,15,711.0,213.0,2.55,14.0,776.5,819.76,637.03
2016,3,29,13,30,977.0,90.0,2.5,14.0,856.0,931.38,715.09
2016,3,29,13,45,968.0,90.0,2.5,14.0,829.5,944.6,723.86
2016,3,29,14,0,959.0,90.0,2.5,14.0,803.0,954.09,731.21
2016,3,29,14,15,541.0,210.5,2.45,13.5,609.5,729.93,573.14
2016,3,29,14,30,123.0,331.0,2.4,13.0,416.0,460.78,364.76
2016,3,29,14,45,123.0,312.5,2.4,13.0,393.5,446.81,356.58
2016,3,29,15,0,123.0,294.0,2.4,13.0,371.0,431.92,346.23
2016,3,29,15,15,312.5,240.0,2.3,13.0,418.0,563.28,453.66
2016,3,29,15,30,502.0,186.0,2.2,13.0,465.0,691.42,554.33
2016,3,29,15,45,464.0,176.5,2.15,13.0,416.5,645.14,519.65
2016,3,29,16,0,426.0,167.0,2.1,13.0,368.0,597.77,485.11
2016,3,29,16,15,491.0,134.5,1.9,12.5,341.0,610.28,498.32
2016,3,29,16,30,556.0,102.0,1.7,12.0,314.0,624.46,510.68
2016,3,29,16,45,515.5,93.0,1.55,11.5,267.0,568.54,468.78
2016,3,29,17,0,475.0,84.0,1.4,11.0,220.0,507.07,421.71
2016,3,29,17,15,513.5,64.5,1.4,10.0,184.0,504.79,421.05
2016,3,29,17,30,552.0,45.0,1.4,9.0,148.0,491.76,409.06
2016,3,29,17,45,435.5,36.0,1.45,8.0,100.5,382.12,316.35
2016,3,29,18,0,319.0,27.0,1.5,7.0,53.0,281.14,215.76
2016,3,29,18,15,159.5,13.5,1.6,6.5,26.5,108.71,0.0
2016,3,29,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,2.05,5.5,34.0,14.4,1.9
2016,3,30,6,30,301.0,36.0,2.3,6.0,68.0,29.33,20.16
2016,3,30,6,45,401.5,47.0,2.6,7.0,115.5,37.24,28.06
2016,3,30,7,0,502.0,58.0,2.9,8.0,163.0,44.89,35.31
2016,3,30,7,15,567.0,66.0,2.95,8.0,215.5,49.62,39.8
2016,3,30,7,30,632.0,74.0,3.0,8.0,268.0,54.19,43.99
2016,3,30,7,45,679.5,79.0,3.05,8.5,322.0,56.2,45.63
2016,3,30,8,0,727.0,84.0,3.1,9.0,376.0,58.18,47.19
2016,3,30,8,15,757.5,88.0,3.05,9.5,427.5,65.34,53.35
2016,3,30,8,30,788.0,92.0,3.0,10.0,479.0,66.6,54.17
2016,3,30,8,45,813.5,94.5,3.0,10.5,527.5,66.69,53.95
2016,3,30,9,0,839.0,97.0,3.0,11.0,576.0,110.82,62.89
2016,3,30,9,15,855.5,99.5,3.0,11.5,619.5,164.85,95.52
2016,3,30,9,30,872.0,102.0,3.0,12.0,663.0,220.59,139.19
2016,3,30,9,45,885.5,103.0,3.05,12.5,701.0,283.09,192.95
2016,3,30,10,0,899.0,104.0,3.1,13.0,739.0,338.67,242.64
2016,3,30,10,15,908.0,106.0,3.1,13.0,769.5,394.03,292.74
2016,3,30,10,30,917.0,108.0,3.1,13.0,800.0,449.25,341.94
2016,3,30,10,45,923.0,109.0,3.1,13.5,823.5,501.99,387.42
2016,3,30,11,0,929.0,110.0,3.1,14.0,847.0,553.82,430.8
2016,3,30,11,15,932.5,110.5,3.05,14.0,862.5,602.76,471.36
2016,3,30,11,30,936.0,111.0,3.0,14.0,878.0,650.13,509.61
2016,3,30,11,45,937.5,111.5,3.0,14.5,885.5,694.46,543.81
2016,3,30,12,0,939.0,112.0,3.0,15.0,893.0,736.65,575.53
2016,3,30,12,15,939.0,112.0,3.0,15.0,892.0,775.03,604.87
2016,3,30,12,30,939.0,112.0,3.0,15.0,891.0,810.8,630.37
2016,3,30,12,45,940.0,109.5,3.0,15.0,883.0,842.21,652.57
2016,3,30,13,0,941.0,107.0,3.0,15.0,875.0,870.67,672.7
2016,3,30,13,15,697.0,212.5,3.0,15.0,775.0,810.26,629.15
2016,3,30,13,30,453.0,318.0,3.0,15.0,675.0,723.28,562.12
2016,3,30,13,45,687.5,210.0,3.0,15.0,733.0,840.03,653.53
2016,3,30,14,0,922.0,102.0,3.0,15.0,791.0,937.37,722.13
2016,3,30,14,15,913.0,100.5,3.0,15.0,758.5,941.22,725.04
2016,3,30,14,30,904.0,99.0,3.0,15.0,726.0,941.5,726.51
2016,3,30,14,45,892.0,96.5,3.05,15.0,687.5,934.38,723.43
2016,3,30,15,0,880.0,94.0,3.1,15.0,649.0,923.79,718.12
2016,3,30,15,15,863.0,91.5,3.15,14.5,604.5,914.21,715.01
2016,3,30,15,30,846.0,89.0,3.2,14.0,560.0,892.66,703.44
2016,3,30,15,45,823.5,85.5,3.3,14.0,511.0,861.96,684.29
2016,3,30,16,0,801.0,82.0,3.4,14.0,462.0,828.61,663.0
2016,3,30,16,15,770.0,77.5,3.45,13.5,409.5,784.31,634.08
2016,3,30,16,30,739.0,73.0,3.5,13.0,357.0,738.26,603.06
2016,3,30,16,45,694.0,68.0,3.6,12.5,303.5,678.77,560.73
2016,3,30,17,0,649.0,63.0,3.7,12.0,250.0,624.9,520.97
2016,3,30,17,15,581.5,56.0,3.8,11.0,198.0,546.62,460.23
2016,3,30,17,30,514.0,49.0,3.9,10.0,146.0,470.84,397.96
2016,3,30,17,45,400.0,39.0,4.0,9.5,99.5,362.5,303.45
2016,3,30,18,0,286.0,29.0,4.1,9.0,53.0,262.49,204.66
2016,3,30,18,15,143.0,14.5,4.1,8.5,26.5,99.93,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,19.0,2.3,7.0,36.5,15.18,3.89
2016,3,31,6,30,318.0,38.0,2.5,7.0,73.0,30.99,21.68
2016,3,31,6,45,411.5,49.5,2.7,7.5,120.5,39.28,29.9
2016,3,31,7,0,505.0,61.0,2.9,8.0,168.0,47.27,37.49
2016,3,31,7,15,568.5,69.0,2.9,8.0,221.0,51.88,41.87
2016,3,31,7,30,632.0,77.0,2.9,8.0,274.0,56.35,45.95
2016,3,31,7,45,679.5,81.5,2.95,8.5,328.0,57.88,47.14
2016,3,31,8,0,727.0,86.0,3.0,9.0,382.0,59.42,48.29
2016,3,31,8,15,757.5,90.5,3.0,9.5,433.5,67.08,54.89
2016,3,31,8,30,788.0,95.0,3.0,10.0,485.0,68.64,55.97
2016,3,31,8,45,818.0,95.0,3.0,10.5,534.5,66.87,54.09
2016,3,31,9,0,848.0,95.0,3.0,11.0,584.0,113.85,63.66
2016,3,31,9,15,863.5,98.0,3.0,11.5,627.0,168.67,97.92
2016,3,31,9,30,879.0,101.0,3.0,12.0,670.0,232.77,148.96
2016,3,31,9,45,895.5,100.5,3.0,12.5,708.5,287.59,196.54
2016,3,31,10,0,912.0,100.0,3.0,13.0,747.0,343.41,246.43
2016,3,31,10,15,920.0,101.5,3.0,13.0,777.5,398.66,296.48
2016,3,31,10,30,928.0,103.0,3.0,13.0,808.0,453.63,345.47
2016,3,31,10,45,935.0,103.0,3.05,13.5,831.5,506.45,391.05
2016,3,31,11,0,942.0,103.0,3.1,14.0,855.0,558.4,434.59
2016,3,31,11,15,945.5,103.5,3.2,14.0,870.5,607.78,475.91
2016,3,31,11,30,949.0,104.0,3.3,14.0,886.0,655.55,515.03
2016,3,31,11,45,951.5,104.0,3.4,14.5,893.0,700.43,550.14
2016,3,31,12,0,954.0,104.0,3.5,15.0,900.0,743.21,582.87
2016,3,31,12,15,953.5,103.5,3.6,15.0,899.0,781.1,612.16
2016,3,31,12,30,953.0,103.0,3.7,15.0,898.0,816.28,637.82
2016,3,31,12,45,957.5,99.0,3.8,15.5,890.0,849.13,660.56
2016,3,31,13,0,962.0,95.0,3.9,16.0,882.0,879.09,681.21
2016,3,31,13,15,958.0,94.0,4.0,16.0,865.0,901.97,698.18
2016,3,31,13,30,954.0,93.0,4.1,16.0,848.0,921.42,712.9
2016,3,31,13,45,946.5,92.5,4.2,16.0,822.5,934.83,723.54
2016,3,31,14,0,939.0,92.0,4.3,16.0,797.0,944.62,731.83
2016,3,31,14,15,931.0,91.0,4.4,15.5,765.0,949.8,738.84
2016,3,31,14,30,923.0,90.0,4.5,15.0,733.0,951.37,743.53
2016,3,31,14,45,909.5,89.0,4.6,15.0,694.0,944.37,740.88
2016,3,31,15,0,896.0,88.0,4.7,15.0,655.0,933.9,735.92
2016,3,31,15,15,880.5,85.5,4.75,14.5,611.0,916.48,727.07
2016,3,31,15,30,865.0,83.0,4.8,14.0,567.0,895.9,715.94
2016,3,31,15,45,842.5,80.5,4.85,14.0,518.0,874.89,703.11
2016,3,31,16,0,820.0,78.0,4.9,14.0,469.0,842.4,681.62
2016,3,31,16,15,791.0,74.0,4.85,13.0,417.5,799.99,654.27
2016,3,31,16,30,762.0,70.0,4.8,12.0,366.0,755.73,624.75
2016,3,31,16,45,721.0,65.0,4.8,11.5,312.5,698.86,583.38
2016,3,31,17,0,680.0,60.0,4.8,11.0,259.0,641.47,539.96
2016,3,31,17,15,616.0,53.5,4.6,10.5,206.0,570.62,482.82
2016,3,31,17,30,552.0,47.0,4.4,10.0,153.0,496.85,420.48
2016,3,31,17,45,442.0,38.0,4.25,9.5,105.5,390.98,327.95
2016,3,31,18,0,332.0,29.0,4.1,9.0,58.0,292.98,231.18
2016,3,31,18,15,166.0,14.5,3.95,8.5,29.0,141.73,0.0
2016,3,31,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,17.5,2.5,7.5,39.5,13.75,4.0
2016,4,1,6,30,378.0,35.0,2.7,8.0,79.0,28.12,19.18
2016,4,1,6,45,469.5,44.5,2.95,8.5,127.5,34.81,25.8
2016,4,1,7,0,561.0,54.0,3.2,9.0,176.0,41.29,31.95
2016,4,1,7,15,619.5,60.5,3.25,9.0,229.0,44.99,35.45
2016,4,1,7,30,678.0,67.0,3.3,9.0,282.0,48.59,38.72
2016,4,1,7,45,716.5,72.0,3.35,9.5,335.0,55.76,45.03
2016,4,1,8,0,755.0,77.0,3.4,10.0,388.0,58.21,46.99
2016,4,1,8,15,782.5,81.0,3.4,10.5,439.0,59.72,48.07
2016,4,1,8,30,810.0,85.0,3.4,11.0,490.0,61.17,49.1
2016,4,1,8,45,830.0,88.0,3.4,11.5,537.5,61.88,49.45
2016,4,1,9,0,850.0,91.0,3.4,12.0,585.0,115.06,62.99
2016,4,1,9,15,865.0,93.5,3.4,12.0,628.0,177.94,105.06
2016,4,1,9,30,880.0,96.0,3.4,12.0,671.0,233.39,149.73
2016,4,1,9,45,890.5,98.5,3.45,12.5,707.5,288.94,198.51
2016,4,1,10,0,901.0,101.0,3.5,13.0,744.0,344.96,248.9
2016,4,1,10,15,909.0,102.5,3.5,13.0,774.5,399.59,298.55
2016,4,1,10,30,917.0,104.0,3.5,13.0,805.0,453.96,347.15
2016,4,1,10,45,922.5,105.5,3.5,13.5,828.0,506.72,392.65
2016,4,1,11,0,928.0,107.0,3.5,14.0,851.0,558.53,436.01
2016,4,1,11,15,931.5,107.5,3.45,14.0,866.0,607.25,476.46
2016,4,1,11,30,935.0,108.0,3.4,14.0,881.0,654.4,514.62
2016,4,1,11,45,936.5,108.5,3.4,14.5,888.5,698.49,548.71
2016,4,1,12,0,938.0,109.0,3.4,15.0,896.0,740.45,580.35
2016,4,1,12,15,937.5,109.0,3.35,15.0,895.0,778.22,608.81
2016,4,1,12,30,937.0,109.0,3.3,15.0,894.0,813.35,633.59
2016,4,1,12,45,940.0,105.5,3.3,15.0,886.0,845.08,656.14
2016,4,1,13,0,943.0,102.0,3.3,15.0,878.0,873.93,676.63
2016,4,1,13,15,939.0,101.5,3.3,15.0,861.0,896.91,693.04
2016,4,1,13,30,935.0,101.0,3.3,15.0,844.0,916.53,707.23
2016,4,1,13,45,929.5,99.5,3.35,15.0,819.0,930.37,717.86
2016,4,1,14,0,924.0,98.0,3.4,15.0,794.0,940.67,726.23
2016,4,1,14,15,915.5,96.5,3.45,15.0,762.5,944.7,730.44
2016,4,1,14,30,907.0,95.0,3.5,15.0,731.0,945.16,732.38
2016,4,1,14,45,896.0,93.0,3.55,15.0,692.5,939.23,730.05
2016,4,1,15,0,885.0,91.0,3.6,15.0,654.0,929.85,725.48
2016,4,1,15,15,869.5,88.5,3.65,14.5,610.0,912.43,716.69
2016,4,1,15,30,854.0,86.0,3.7,14.0,566.0,900.81,712.15
2016,4,1,15,45,833.5,82.5,3.75,14.0,518.0,871.55,693.5
2016,4,1,16,0,813.0,79.0,3.8,14.0,470.0,839.58,672.81
2016,4,1,16,15,784.0,75.0,3.75,13.5,418.0,797.16,644.77
2016,4,1,16,30,755.0,71.0,3.7,13.0,366.0,752.93,614.73
2016,4,1,16,45,714.0,66.0,3.65,12.5,313.0,696.08,574.04
2016,4,1,17,0,673.0,61.0,3.6,12.0,260.0,638.73,531.4
2016,4,1,17,15,610.0,54.5,3.4,11.0,207.5,568.77,477.04
2016,4,1,17,30,547.0,48.0,3.2,10.0,155.0,495.71,417.16
2016,4,1,17,45,443.5,38.5,3.05,9.5,107.5,393.54,328.89
2016,4,1,18,0,340.0,29.0,2.9,9.0,60.0,298.81,237.1
2016,4,1,18,15,170.0,14.5,2.85,8.5,30.0,145.53,0.0
2016,4,1,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.0,1.25,5.5,5.5,0.0,0.0
2016,4,2,6,0,81.0,10.0,1.3,6.0,11.0,9.1,0.0
2016,4,2,6,15,234.0,23.0,1.45,6.5,47.0,18.6,8.44
2016,4,2,6,30,387.0,36.0,1.6,7.0,83.0,28.85,20.04
2016,4,2,6,45,476.0,45.5,1.8,7.5,132.0,35.51,26.61
2016,4,2,7,0,565.0,55.0,2.0,8.0,181.0,41.95,32.73
2016,4,2,7,15,623.0,61.5,1.9,8.5,234.0,45.62,36.13
2016,4,2,7,30,681.0,68.0,1.8,9.0,287.0,49.19,39.28
2016,4,2,7,45,719.0,73.5,1.7,9.5,340.5,56.82,45.99
2016,4,2,8,0,757.0,79.0,1.6,10.0,394.0,59.61,48.25
2016,4,2,8,15,785.0,83.0,1.5,10.5,445.5,61.07,49.27
2016,4,2,8,30,813.0,87.0,1.4,11.0,497.0,62.47,50.24
2016,4,2,8,45,827.5,92.5,1.35,11.5,544.0,68.9,55.64
2016,4,2,9,0,842.0,98.0,1.3,12.0,591.0,123.44,68.86
2016,4,2,9,15,857.5,100.5,1.25,12.5,634.0,177.62,104.14
2016,4,2,9,30,873.0,103.0,1.2,13.0,677.0,233.38,148.61
2016,4,2,9,45,873.0,111.0,1.2,13.5,711.5,290.92,198.49
2016,4,2,10,0,873.0,119.0,1.2,14.0,746.0,348.04,248.62
2016,4,2,10,15,881.5,121.0,1.2,14.5,776.5,407.8,299.8
2016,4,2,10,30,890.0,123.0,1.2,15.0,807.0,461.56,345.21
2016,4,2,10,45,887.0,130.0,1.2,15.5,828.0,513.59,387.97
2016,4,2,11,0,884.0,137.0,1.2,16.0,849.0,562.47,426.91
2016,4,2,11,15,887.5,138.0,1.25,16.0,864.0,611.51,465.82
2016,4,2,11,30,891.0,139.0,1.3,16.0,879.0,657.56,501.62
2016,4,2,11,45,888.5,142.0,1.4,16.5,885.0,699.78,533.29
2016,4,2,12,0,886.0,145.0,1.5,17.0,891.0,742.88,564.75
2016,4,2,12,15,885.5,144.5,1.6,17.0,889.5,779.92,592.61
2016,4,2,12,30,885.0,144.0,1.7,17.0,888.0,814.41,617.92
2016,4,2,12,45,897.0,134.5,1.8,17.5,882.0,841.79,636.3
2016,4,2,13,0,909.0,125.0,1.9,18.0,876.0,871.74,656.48
2016,4,2,13,15,904.5,124.0,1.95,18.0,858.5,893.36,671.75
2016,4,2,13,30,900.0,123.0,2.0,18.0,841.0,911.69,685.01
2016,4,2,13,45,719.5,197.0,2.15,18.0,760.0,862.16,653.46
2016,4,2,14,0,539.0,271.0,2.3,18.0,679.0,787.18,600.55
2016,4,2,14,15,558.0,250.0,2.35,18.0,657.0,794.57,608.68
2016,4,2,14,30,577.0,229.0,2.4,18.0,635.0,799.19,614.29
2016,4,2,14,45,603.5,204.5,2.5,18.0,609.0,809.91,624.75
2016,4,2,15,0,630.0,180.0,2.6,18.0,583.0,812.8,629.47
2016,4,2,15,15,601.0,173.5,2.6,17.5,536.5,780.41,609.17
2016,4,2,15,30,572.0,167.0,2.6,17.0,490.0,738.52,582.04
2016,4,2,15,45,636.0,132.5,2.65,17.0,463.5,761.44,601.12
2016,4,2,16,0,700.0,98.0,2.7,17.0,437.0,769.89,609.32
2016,4,2,16,15,645.0,98.0,2.6,16.0,383.5,712.33,570.58
2016,4,2,16,30,590.0,98.0,2.5,15.0,330.0,654.17,530.75
2016,4,2,16,45,583.0,89.0,2.45,14.5,291.0,624.57,510.76
2016,4,2,17,0,576.0,80.0,2.4,14.0,252.0,593.06,488.11
2016,4,2,17,15,509.0,70.5,2.3,13.0,200.5,513.26,426.69
2016,4,2,17,30,442.0,61.0,2.2,12.0,149.0,435.74,363.7
2016,4,2,17,45,332.5,48.5,2.15,11.5,103.0,327.26,271.09
2016,4,2,18,0,223.0,36.0,2.1,11.0,57.0,231.19,182.41
2016,4,2,18,15,111.5,18.0,2.2,10.5,28.5,113.41,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,6.0,13.0,11.82,0.0
2016,4,3,6,15,182.0,26.5,2.1,6.5,49.5,20.75,10.8
2016,4,3,6,30,364.0,40.0,2.2,7.0,86.0,32.23,23.12
2016,4,3,6,45,460.5,49.5,2.3,7.5,136.0,38.74,29.57
2016,4,3,7,0,557.0,59.0,2.4,8.0,186.0,45.07,35.58
2016,4,3,7,15,615.0,66.0,2.35,8.5,239.5,48.99,39.18
2016,4,3,7,30,673.0,73.0,2.3,9.0,293.0,52.79,42.53
2016,4,3,7,45,714.5,78.0,2.3,9.5,347.0,54.86,44.2
2016,4,3,8,0,756.0,83.0,2.3,10.0,401.0,62.58,50.89
2016,4,3,8,15,784.0,87.0,2.3,10.5,452.5,63.91,51.78
2016,4,3,8,30,812.0,91.0,2.3,11.0,504.0,65.2,52.63
2016,4,3,8,45,833.0,94.0,2.3,11.5,552.0,73.92,50.48
2016,4,3,9,0,854.0,97.0,2.3,12.0,600.0,127.49,70.73
2016,4,3,9,15,869.0,99.5,2.3,12.5,643.5,182.3,107.54
2016,4,3,9,30,884.0,102.0,2.3,13.0,687.0,246.3,159.46
2016,4,3,9,45,894.5,104.5,2.35,13.5,724.0,302.15,208.25
2016,4,3,10,0,905.0,107.0,2.4,14.0,761.0,358.44,258.29
2016,4,3,10,15,913.5,108.5,2.4,14.0,791.5,413.5,307.48
2016,4,3,10,30,922.0,110.0,2.4,14.0,822.0,468.34,355.51
2016,4,3,10,45,926.0,112.0,2.45,14.5,845.0,521.06,400.14
2016,4,3,11,0,930.0,114.0,2.5,15.0,868.0,572.69,442.53
2016,4,3,11,15,934.0,115.0,2.55,15.0,883.5,622.21,482.95
2016,4,3,11,30,938.0,116.0,2.6,15.0,899.0,670.2,521.23
2016,4,3,11,45,746.0,219.5,2.65,15.5,845.5,680.75,527.39
2016,4,3,12,0,554.0,323.0,2.7,16.0,792.0,675.25,520.69
2016,4,3,12,15,745.0,221.5,2.75,16.0,851.0,753.23,582.09
2016,4,3,12,30,936.0,120.0,2.8,16.0,910.0,829.4,639.62
2016,4,3,12,45,694.5,230.0,2.9,16.5,813.0,784.21,604.29
2016,4,3,13,0,453.0,340.0,3.0,17.0,716.0,714.04,549.24
2016,4,3,13,15,514.5,312.5,3.05,17.0,731.5,759.36,584.71
2016,4,3,13,30,576.0,285.0,3.1,17.0,747.0,804.33,619.0
2016,4,3,13,45,734.5,204.0,3.2,17.0,774.5,884.91,680.57
2016,4,3,14,0,893.0,123.0,3.3,17.0,802.0,944.89,723.14
2016,4,3,14,15,883.5,121.0,3.35,16.5,769.5,956.51,733.5
2016,4,3,14,30,874.0,119.0,3.4,16.0,737.0,955.89,736.03
2016,4,3,14,45,858.0,118.0,3.5,16.0,697.5,946.86,731.93
2016,4,3,15,0,842.0,117.0,3.6,16.0,658.0,934.37,725.58
2016,4,3,15,15,825.0,113.5,3.6,15.5,614.0,914.78,715.04
2016,4,3,15,30,808.0,110.0,3.6,15.0,570.0,892.03,702.29
2016,4,3,15,45,787.0,105.0,3.6,14.5,521.5,860.96,683.46
2016,4,3,16,0,766.0,100.0,3.6,14.0,473.0,832.89,666.64
2016,4,3,16,15,734.5,95.0,3.45,13.5,421.0,788.1,636.33
2016,4,3,16,30,703.0,90.0,3.3,13.0,369.0,741.72,604.29
2016,4,3,16,45,661.5,83.0,3.2,12.5,315.5,683.32,562.35
2016,4,3,17,0,620.0,76.0,3.1,12.0,262.0,624.63,518.7
2016,4,3,17,15,554.0,67.5,2.95,11.0,209.5,545.42,457.42
2016,4,3,17,30,488.0,59.0,2.8,10.0,157.0,468.39,394.78
2016,4,3,17,45,387.5,47.0,2.7,9.5,110.0,366.39,306.6
2016,4,3,18,0,287.0,35.0,2.6,9.0,63.0,271.25,217.89
2016,4,3,18,15,143.5,17.5,2.6,8.5,31.5,132.91,22.23
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
