Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,13.64,0.0
2016,4,4,6,15,197.5,27.5,2.2,7.5,53.0,21.51,11.9
2016,4,4,6,30,395.0,40.0,2.3,8.0,91.0,32.08,22.97
2016,4,4,6,45,487.5,49.0,2.4,9.0,142.0,38.18,28.92
2016,4,4,7,0,580.0,58.0,2.5,10.0,193.0,44.13,34.45
2016,4,4,7,15,638.0,64.5,2.4,10.5,247.0,47.72,37.72
2016,4,4,7,30,696.0,71.0,2.3,11.0,301.0,51.21,40.75
2016,4,4,7,45,736.5,75.5,2.25,11.5,355.5,58.19,46.81
2016,4,4,8,0,777.0,80.0,2.2,12.0,410.0,60.17,48.31
2016,4,4,8,15,804.0,84.0,2.25,12.5,462.0,61.6,49.31
2016,4,4,8,30,831.0,88.0,2.3,13.0,514.0,62.98,50.24
2016,4,4,8,45,850.0,91.0,2.4,13.5,562.0,76.02,48.88
2016,4,4,9,0,869.0,94.0,2.5,14.0,610.0,130.42,71.02
2016,4,4,9,15,883.0,96.5,2.55,14.5,653.0,194.26,115.71
2016,4,4,9,30,897.0,99.0,2.6,15.0,696.0,250.6,161.53
2016,4,4,9,45,906.0,102.0,2.7,15.5,733.0,307.09,210.89
2016,4,4,10,0,915.0,105.0,2.8,16.0,770.0,363.86,261.26
2016,4,4,10,15,922.5,106.5,2.75,16.0,800.0,419.04,310.3
2016,4,4,10,30,930.0,108.0,2.7,16.0,830.0,473.87,358.02
2016,4,4,10,45,933.0,110.5,2.7,16.5,852.5,526.84,402.45
2016,4,4,11,0,936.0,113.0,2.7,17.0,875.0,578.63,444.52
2016,4,4,11,15,939.0,114.0,2.7,17.0,890.0,627.79,484.21
2016,4,4,11,30,942.0,115.0,2.7,17.0,905.0,675.32,521.66
2016,4,4,11,45,941.5,116.5,2.7,17.5,911.0,719.2,554.48
2016,4,4,12,0,941.0,118.0,2.7,18.0,917.0,760.81,584.8
2016,4,4,12,15,940.5,117.5,2.65,18.0,916.0,798.19,611.76
2016,4,4,12,30,940.0,117.0,2.6,18.0,915.0,832.91,635.42
2016,4,4,12,45,944.0,113.0,2.6,18.0,906.5,865.08,657.57
2016,4,4,13,0,948.0,109.0,2.6,18.0,898.0,894.38,677.74
2016,4,4,13,15,943.5,108.0,2.6,18.0,880.5,916.45,693.0
2016,4,4,13,30,939.0,107.0,2.6,18.0,863.0,935.11,706.1
2016,4,4,13,45,931.5,106.5,2.6,18.5,837.0,948.15,714.19
2016,4,4,14,0,924.0,106.0,2.6,19.0,811.0,957.63,720.04
2016,4,4,14,15,914.5,104.5,2.7,18.5,778.0,960.64,725.37
2016,4,4,14,30,905.0,103.0,2.8,18.0,745.0,960.06,728.5
2016,4,4,14,45,890.5,101.0,2.95,18.0,705.5,950.76,724.88
2016,4,4,15,0,876.0,99.0,3.1,18.0,666.0,938.02,719.02
2016,4,4,15,15,859.5,96.5,3.15,17.5,621.0,928.8,716.29
2016,4,4,15,30,843.0,94.0,3.2,17.0,576.0,907.25,704.97
2016,4,4,15,45,817.5,91.5,3.25,17.0,526.0,874.54,684.45
2016,4,4,16,0,792.0,89.0,3.3,17.0,476.0,839.29,661.93
2016,4,4,16,15,761.5,84.5,3.05,16.5,424.0,794.96,631.95
2016,4,4,16,30,731.0,80.0,2.8,16.0,372.0,748.88,600.16
2016,4,4,16,45,684.5,75.5,2.55,15.5,318.5,694.03,560.98
2016,4,4,17,0,638.0,71.0,2.3,15.0,265.0,633.99,516.6
2016,4,4,17,15,572.0,63.5,2.05,14.0,212.0,555.47,456.95
2016,4,4,17,30,506.0,56.0,1.8,13.0,159.0,479.23,396.19
2016,4,4,17,45,401.0,45.5,1.55,12.0,112.0,375.11,308.95
2016,4,4,18,0,296.0,35.0,1.3,11.0,65.0,277.98,221.32
2016,4,4,18,15,148.0,17.5,1.3,10.5,32.5,140.46,41.08
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.5,7.0,2.15,6.5,9.5,6.37,0.0
2016,4,5,6,0,149.0,14.0,2.2,7.0,19.0,12.73,0.0
2016,4,5,6,15,302.5,26.0,2.35,7.5,59.5,20.95,11.83
2016,4,5,6,30,456.0,38.0,2.5,8.0,100.0,30.24,21.41
2016,4,5,6,45,538.0,46.5,2.65,8.5,151.5,36.03,27.07
2016,4,5,7,0,620.0,55.0,2.8,9.0,203.0,41.65,32.36
2016,4,5,7,15,674.5,61.0,2.85,9.5,257.5,49.22,39.24
2016,4,5,7,30,729.0,67.0,2.9,10.0,312.0,52.81,42.35
2016,4,5,7,45,770.5,70.0,3.0,11.0,367.5,53.8,42.95
2016,4,5,8,0,812.0,73.0,3.1,12.0,423.0,54.85,43.55
2016,4,5,8,15,837.0,76.5,3.15,12.5,475.0,56.13,44.44
2016,4,5,8,30,862.0,80.0,3.2,13.0,527.0,57.36,45.27
2016,4,5,8,45,881.5,82.5,3.25,13.5,575.5,84.2,52.54
2016,4,5,9,0,901.0,85.0,3.3,14.0,624.0,139.66,76.54
2016,4,5,9,15,914.5,87.0,3.4,14.5,667.0,195.98,115.75
2016,4,5,9,30,928.0,89.0,3.5,15.0,710.0,253.46,163.2
2016,4,5,9,45,937.5,91.0,3.65,15.5,747.0,310.87,213.89
2016,4,5,10,0,947.0,93.0,3.8,16.0,784.0,368.58,265.56
2016,4,5,10,15,954.0,94.0,3.9,16.5,814.5,424.67,315.48
2016,4,5,10,30,961.0,95.0,4.0,17.0,845.0,480.31,363.92
2016,4,5,10,45,966.0,96.0,4.1,17.5,867.5,534.33,409.79
2016,4,5,11,0,971.0,97.0,4.2,18.0,890.0,587.25,453.46
2016,4,5,11,15,973.5,97.5,4.2,18.0,905.0,637.02,494.21
2016,4,5,11,30,976.0,98.0,4.2,18.0,920.0,685.02,532.6
2016,4,5,11,45,978.0,98.0,4.2,18.5,927.0,730.28,567.03
2016,4,5,12,0,980.0,98.0,4.2,19.0,934.0,773.31,598.96
2016,4,5,12,15,979.5,97.5,4.1,19.0,932.5,811.66,626.12
2016,4,5,12,30,979.0,97.0,4.0,19.0,931.0,847.22,650.71
2016,4,5,12,45,976.5,96.5,3.9,19.5,921.0,878.25,670.71
2016,4,5,13,0,974.0,96.0,3.8,20.0,911.0,906.09,688.34
2016,4,5,13,15,970.0,95.5,3.65,20.0,893.0,929.35,703.77
2016,4,5,13,30,966.0,95.0,3.5,20.0,875.0,949.16,716.83
2016,4,5,13,45,959.5,94.0,3.4,20.0,849.0,962.7,726.0
2016,4,5,14,0,953.0,93.0,3.3,20.0,823.0,972.58,732.83
2016,4,5,14,15,944.0,91.5,3.15,20.0,790.0,975.97,735.03
2016,4,5,14,30,935.0,90.0,3.0,20.0,757.0,975.67,734.91
2016,4,5,14,45,923.0,88.5,2.95,20.0,717.5,968.97,731.46
2016,4,5,15,0,911.0,87.0,2.9,20.0,678.0,958.76,725.84
2016,4,5,15,15,895.5,84.5,2.75,19.5,633.0,940.72,715.6
2016,4,5,15,30,880.0,82.0,2.6,19.0,588.0,919.46,703.25
2016,4,5,15,45,858.5,79.5,2.5,19.0,538.5,889.77,684.19
2016,4,5,16,0,837.0,77.0,2.4,19.0,489.0,866.35,669.5
2016,4,5,16,15,809.0,73.0,2.15,18.5,436.0,823.89,641.2
2016,4,5,16,30,781.0,69.0,1.9,18.0,383.0,779.55,611.16
2016,4,5,16,45,739.5,65.0,1.65,17.5,329.0,722.44,571.11
2016,4,5,17,0,698.0,61.0,1.4,17.0,275.0,664.82,529.46
2016,4,5,17,15,637.5,54.5,1.35,16.0,221.5,589.34,475.13
2016,4,5,17,30,577.0,48.0,1.3,15.0,168.0,522.06,423.89
2016,4,5,17,45,476.0,39.5,1.3,14.5,119.0,420.85,342.02
2016,4,5,18,0,375.0,31.0,1.3,14.0,70.0,326.61,258.1
2016,4,5,18,15,187.5,15.5,1.3,13.5,35.0,163.17,63.93
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,5,45,70.5,7.5,1.2,9.5,10.0,6.82,0.0
2016,4,6,6,0,141.0,15.0,1.2,10.0,20.0,12.1,0.0
2016,4,6,6,15,286.0,27.5,1.35,11.0,60.5,22.11,12.91
2016,4,6,6,30,431.0,40.0,1.5,12.0,101.0,31.77,22.46
2016,4,6,6,45,518.0,48.5,1.65,13.5,152.0,37.48,27.83
2016,4,6,7,0,605.0,57.0,1.8,15.0,203.0,43.04,32.81
2016,4,6,7,15,659.0,63.0,1.9,15.5,257.5,46.3,35.69
2016,4,6,7,30,713.0,69.0,2.0,16.0,312.0,54.21,42.56
2016,4,6,7,45,751.0,73.0,2.15,16.5,366.0,55.9,43.82
2016,4,6,8,0,789.0,77.0,2.3,17.0,420.0,57.56,45.03
2016,4,6,8,15,815.0,81.0,2.35,17.5,472.0,59.09,46.1
2016,4,6,8,30,841.0,85.0,2.4,18.0,524.0,60.54,47.09
2016,4,6,8,45,861.0,87.5,2.5,18.5,572.5,81.65,47.31
2016,4,6,9,0,881.0,90.0,2.6,19.0,621.0,145.34,79.46
2016,4,6,9,15,895.0,92.5,2.65,19.0,664.5,201.04,118.4
2016,4,6,9,30,909.0,95.0,2.7,19.0,708.0,257.97,165.02
2016,4,6,9,45,919.5,97.0,2.75,19.5,745.0,314.66,214.07
2016,4,6,10,0,930.0,99.0,2.8,20.0,782.0,371.75,263.95
2016,4,6,10,15,937.5,100.5,2.75,20.5,812.5,427.55,312.11
2016,4,6,10,30,945.0,102.0,2.7,21.0,843.0,482.98,358.71
2016,4,6,10,45,949.0,103.5,2.7,21.5,865.5,536.17,402.32
2016,4,6,11,0,953.0,105.0,2.7,22.0,888.0,588.21,443.63
2016,4,6,11,15,956.0,106.0,2.65,22.0,903.0,637.9,482.63
2016,4,6,11,30,959.0,107.0,2.6,22.0,918.0,685.92,519.31
2016,4,6,11,45,959.0,108.0,2.55,22.5,924.0,730.11,551.25
2016,4,6,12,0,959.0,109.0,2.5,23.0,930.0,772.01,580.66
2016,4,6,12,15,958.0,109.0,2.5,23.0,928.5,809.81,606.85
2016,4,6,12,30,957.0,109.0,2.5,23.0,927.0,844.87,630.48
2016,4,6,12,45,952.5,109.5,2.5,23.0,916.0,874.74,650.53
2016,4,6,13,0,948.0,110.0,2.5,23.0,905.0,901.42,668.47
2016,4,6,13,15,943.5,109.0,2.45,23.0,887.0,923.33,682.86
2016,4,6,13,30,939.0,108.0,2.4,23.0,869.0,941.83,695.06
2016,4,6,13,45,931.5,107.0,2.4,23.5,843.0,954.18,702.44
2016,4,6,14,0,924.0,106.0,2.4,24.0,817.0,962.94,707.63
2016,4,6,14,15,915.0,104.5,2.35,24.0,784.0,966.21,710.28
2016,4,6,14,30,906.0,103.0,2.3,24.0,751.0,965.9,710.8
2016,4,6,14,45,893.0,101.0,2.25,24.0,712.0,957.78,706.4
2016,4,6,15,0,880.0,99.0,2.2,24.0,673.0,946.23,699.97
2016,4,6,15,15,646.0,161.0,2.1,23.5,567.0,815.19,614.08
2016,4,6,15,30,412.0,223.0,2.0,23.0,461.0,661.08,505.69
2016,4,6,15,45,323.5,217.5,1.9,23.0,394.5,557.12,431.68
2016,4,6,16,0,235.0,212.0,1.8,23.0,328.0,471.87,368.46
2016,4,6,16,15,340.0,172.0,1.65,22.5,320.0,514.82,405.56
2016,4,6,16,30,445.0,132.0,1.5,22.0,312.0,569.57,449.49
2016,4,6,16,45,411.5,119.5,1.35,21.5,268.0,518.25,411.7
2016,4,6,17,0,378.0,107.0,1.2,21.0,224.0,467.18,373.82
2016,4,6,17,15,342.0,90.0,1.2,20.0,180.5,408.94,330.34
2016,4,6,17,30,306.0,73.0,1.2,19.0,137.0,351.76,285.42
2016,4,6,17,45,248.0,55.0,1.2,18.5,97.5,279.17,225.04
2016,4,6,18,0,190.0,37.0,1.2,18.0,58.0,210.08,164.09
2016,4,6,18,15,95.0,18.5,1.2,18.0,29.0,107.29,47.66
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,6.82,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,13.22,0.0
2016,4,7,6,15,46.0,34.5,2.75,11.5,41.0,28.49,18.46
2016,4,7,6,30,92.0,54.0,3.0,12.0,67.0,43.66,32.97
2016,4,7,6,45,118.0,76.0,3.3,12.5,100.0,60.12,48.12
2016,4,7,7,0,144.0,98.0,3.6,13.0,133.0,76.16,62.62
2016,4,7,7,15,167.5,118.0,3.8,13.5,168.5,90.51,75.31
2016,4,7,7,30,191.0,138.0,4.0,14.0,204.0,104.47,87.36
2016,4,7,7,45,95.5,134.5,4.2,14.5,167.5,102.63,85.33
2016,4,7,8,0,0.0,131.0,4.4,15.0,131.0,110.53,91.78
2016,4,7,8,15,68.5,183.5,4.4,15.0,219.5,141.44,118.2
2016,4,7,8,30,137.0,236.0,4.4,15.0,308.0,164.72,137.74
2016,4,7,8,45,274.5,237.0,4.4,15.5,398.0,166.87,127.28
2016,4,7,9,0,412.0,238.0,4.4,16.0,488.0,192.81,136.74
2016,4,7,9,15,413.0,257.5,4.35,16.0,523.0,234.67,168.02
2016,4,7,9,30,414.0,277.0,4.3,16.0,558.0,284.73,208.66
2016,4,7,9,45,421.5,289.0,4.3,16.0,588.0,316.45,235.73
2016,4,7,10,0,429.0,301.0,4.3,16.0,618.0,356.76,269.99
2016,4,7,10,15,445.0,307.0,4.25,16.0,647.0,396.73,303.59
2016,4,7,10,30,461.0,313.0,4.2,16.0,676.0,438.18,338.0
2016,4,7,10,45,477.0,319.5,4.2,16.5,704.0,481.34,372.59
2016,4,7,11,0,493.0,326.0,4.2,17.0,732.0,525.66,407.38
2016,4,7,11,15,493.5,334.0,4.2,17.0,747.0,563.32,437.26
2016,4,7,11,30,494.0,342.0,4.2,17.0,762.0,600.4,466.18
2016,4,7,11,45,504.0,336.0,4.2,17.0,767.0,631.42,490.5
2016,4,7,12,0,514.0,330.0,4.2,17.0,772.0,661.82,514.09
2016,4,7,12,15,485.5,343.0,4.15,17.0,760.0,679.61,527.22
2016,4,7,12,30,457.0,356.0,4.1,17.0,748.0,694.36,537.91
2016,4,7,12,45,660.0,253.0,4.1,17.0,812.5,787.29,610.9
2016,4,7,13,0,863.0,150.0,4.1,17.0,877.0,879.15,679.28
2016,4,7,13,15,639.0,248.5,4.1,16.5,781.0,814.18,631.84
2016,4,7,13,30,415.0,347.0,4.1,16.0,685.0,730.63,567.99
2016,4,7,13,45,622.5,247.5,4.1,16.0,737.0,836.54,651.75
2016,4,7,14,0,830.0,148.0,4.1,16.0,789.0,933.17,722.49
2016,4,7,14,15,590.0,233.0,4.1,15.5,679.5,819.33,641.29
2016,4,7,14,30,350.0,318.0,4.1,15.0,570.0,676.46,533.41
2016,4,7,14,45,373.0,293.5,4.1,15.0,549.0,678.13,537.66
2016,4,7,15,0,396.0,269.0,4.1,15.0,528.0,677.54,539.53
2016,4,7,15,15,323.5,263.5,4.05,14.5,466.0,607.7,487.52
2016,4,7,15,30,251.0,258.0,4.0,14.0,404.0,537.55,434.42
2016,4,7,15,45,159.0,234.0,4.0,14.0,324.0,410.0,334.26
2016,4,7,16,0,67.0,210.0,4.0,14.0,244.0,284.45,232.34
2016,4,7,16,15,86.0,190.5,3.85,13.5,229.0,281.9,232.55
2016,4,7,16,30,105.0,171.0,3.7,13.0,214.0,294.01,244.23
2016,4,7,16,45,92.5,149.5,3.55,13.0,183.5,244.11,203.5
2016,4,7,17,0,80.0,128.0,3.4,13.0,153.0,210.1,175.29
2016,4,7,17,15,66.5,104.5,3.2,12.5,123.0,172.35,143.52
2016,4,7,17,30,53.0,81.0,3.0,12.0,93.0,134.37,110.78
2016,4,7,17,45,34.0,59.0,2.9,12.0,66.0,94.48,75.45
2016,4,7,18,0,15.0,37.0,2.8,12.0,39.0,53.77,39.17
2016,4,7,18,15,7.5,18.5,2.75,11.5,19.5,23.7,7.9
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.3,9.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,23.5,1.65,10.0,23.5,20.71,12.17
2016,4,8,6,30,0.0,38.0,1.9,10.0,38.0,33.39,24.22
2016,4,8,6,45,0.0,56.0,2.15,10.5,56.0,48.46,38.12
2016,4,8,7,0,0.0,74.0,2.4,11.0,74.0,63.36,51.67
2016,4,8,7,15,0.0,94.0,2.45,11.5,94.0,79.59,66.14
2016,4,8,7,30,0.0,114.0,2.5,12.0,114.0,95.65,80.14
2016,4,8,7,45,13.5,141.0,2.55,12.5,147.0,116.57,98.16
2016,4,8,8,0,27.0,168.0,2.6,13.0,180.0,130.17,109.47
2016,4,8,8,15,38.5,194.0,2.6,13.0,213.5,147.63,124.18
2016,4,8,8,30,50.0,220.0,2.6,13.0,247.0,164.56,138.27
2016,4,8,8,45,96.0,252.0,2.65,13.5,309.0,190.25,150.26
2016,4,8,9,0,142.0,284.0,2.7,14.0,371.0,215.05,165.83
2016,4,8,9,15,71.0,217.0,2.75,14.0,261.0,184.0,143.01
2016,4,8,9,30,0.0,150.0,2.8,14.0,151.0,130.21,102.27
2016,4,8,9,45,28.5,241.0,2.9,14.5,263.0,203.47,160.11
2016,4,8,10,0,57.0,332.0,3.0,15.0,375.0,282.9,221.66
2016,4,8,10,15,54.5,343.0,3.05,15.0,385.0,297.72,233.19
2016,4,8,10,30,52.0,354.0,3.1,15.0,395.0,312.33,244.66
2016,4,8,10,45,44.5,352.5,3.15,15.0,388.5,314.8,246.66
2016,4,8,11,0,37.0,351.0,3.2,15.0,382.0,316.11,247.71
2016,4,8,11,15,57.5,381.0,3.3,15.0,430.0,358.12,280.39
2016,4,8,11,30,78.0,411.0,3.4,15.0,478.0,402.93,314.95
2016,4,8,11,45,96.5,423.0,3.5,15.0,506.0,433.9,338.92
2016,4,8,12,0,115.0,435.0,3.6,15.0,534.0,469.02,366.04
2016,4,8,12,15,211.0,426.5,3.65,15.0,608.5,544.23,424.88
2016,4,8,12,30,307.0,418.0,3.7,15.0,683.0,630.99,491.41
2016,4,8,12,45,331.5,406.0,3.75,15.5,689.5,657.82,511.11
2016,4,8,13,0,356.0,394.0,3.8,16.0,696.0,684.44,530.91
2016,4,8,13,15,234.0,399.0,3.85,16.0,595.5,590.68,460.07
2016,4,8,13,30,112.0,404.0,3.9,16.0,495.0,487.69,380.89
2016,4,8,13,45,260.0,367.0,3.95,16.0,570.5,616.92,483.04
2016,4,8,14,0,408.0,330.0,4.0,16.0,646.0,724.44,566.48
2016,4,8,14,15,204.5,239.0,4.05,15.5,397.5,448.86,358.28
2016,4,8,14,30,1.0,148.0,4.1,15.0,149.0,134.38,104.88
2016,4,8,14,45,0.5,119.5,4.15,15.0,120.0,107.44,83.44
2016,4,8,15,0,0.0,91.0,4.2,15.0,91.0,80.71,61.6
2016,4,8,15,15,16.0,160.5,4.2,14.5,169.5,162.02,129.65
2016,4,8,15,30,32.0,230.0,4.2,14.0,248.0,266.88,215.96
2016,4,8,15,45,16.0,159.0,4.2,14.0,168.0,162.68,130.96
2016,4,8,16,0,0.0,88.0,4.2,14.0,88.0,78.07,60.38
2016,4,8,16,15,0.0,69.5,4.1,13.5,69.5,61.45,46.73
2016,4,8,16,30,0.0,51.0,4.0,13.0,51.0,45.02,32.98
2016,4,8,16,45,0.0,43.5,3.9,13.0,43.5,38.36,27.4
2016,4,8,17,0,0.0,36.0,3.8,13.0,36.0,31.72,21.74
2016,4,8,17,15,0.0,29.0,3.6,12.5,29.0,25.53,16.45
2016,4,8,17,30,0.0,22.0,3.4,12.0,22.0,19.35,11.07
2016,4,8,17,45,0.0,15.5,3.25,11.5,15.5,13.62,6.01
2016,4,8,18,0,0.0,9.0,3.1,11.0,9.0,7.9,0.93
2016,4,8,18,15,0.0,4.5,3.0,11.0,4.5,3.94,0.0
2016,4,8,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,10.0,3.5,3.18,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2016,4,9,6,15,0.0,18.5,2.4,10.0,18.5,16.28,8.45
2016,4,9,6,30,0.0,30.0,2.5,10.0,30.0,26.43,18.04
2016,4,9,6,45,0.0,44.0,2.65,10.5,44.0,38.83,29.48
2016,4,9,7,0,0.0,58.0,2.8,11.0,58.0,51.01,40.58
2016,4,9,7,15,0.0,73.0,2.85,11.0,73.0,63.67,51.99
2016,4,9,7,30,0.0,88.0,2.9,11.0,88.0,76.22,63.13
2016,4,9,7,45,0.0,65.5,2.95,11.0,65.5,57.89,46.54
2016,4,9,8,0,0.0,43.0,3.0,11.0,43.0,37.94,28.53
2016,4,9,8,15,0.0,79.5,3.0,11.0,79.5,70.36,57.31
2016,4,9,8,30,0.0,116.0,3.0,11.0,116.0,100.64,83.77
2016,4,9,8,45,3.0,151.0,3.0,11.5,152.5,128.76,102.93
2016,4,9,9,0,6.0,186.0,3.0,12.0,189.0,157.21,125.67
2016,4,9,9,15,3.0,118.5,3.0,12.0,120.0,104.41,81.87
2016,4,9,9,30,0.0,51.0,3.0,12.0,51.0,45.16,32.45
2016,4,9,9,45,7.0,147.5,3.0,12.0,153.0,130.56,103.09
2016,4,9,10,0,14.0,244.0,3.0,12.0,255.0,212.3,169.05
2016,4,9,10,15,17.5,268.5,3.0,12.0,282.5,235.47,187.2
2016,4,9,10,30,21.0,293.0,3.0,12.0,310.0,259.31,205.94
2016,4,9,10,45,15.0,249.0,3.05,12.5,261.5,222.96,176.6
2016,4,9,11,0,9.0,205.0,3.1,13.0,213.0,184.31,145.4
2016,4,9,11,15,10.0,217.5,3.05,13.0,226.5,196.67,155.32
2016,4,9,11,30,11.0,230.0,3.0,13.0,240.0,209.25,165.29
2016,4,9,11,45,19.0,285.5,2.95,13.0,302.5,264.14,208.83
2016,4,9,12,0,27.0,341.0,2.9,13.0,365.0,322.72,254.57
2016,4,9,12,15,18.5,277.5,2.85,13.0,294.0,260.61,205.75
2016,4,9,12,30,10.0,214.0,2.8,13.0,223.0,198.75,156.77
2016,4,9,12,45,27.0,294.0,2.8,13.0,317.5,292.43,231.55
2016,4,9,13,0,44.0,374.0,2.8,13.0,412.0,386.56,304.67
2016,4,9,13,15,26.5,289.0,2.8,13.0,312.0,294.17,232.67
2016,4,9,13,30,9.0,204.0,2.8,13.0,212.0,192.05,151.79
2016,4,9,13,45,9.5,212.0,2.85,13.0,220.0,200.72,159.19
2016,4,9,14,0,10.0,220.0,2.9,13.0,228.0,209.61,166.56
2016,4,9,14,15,7.5,200.0,2.9,13.0,206.0,189.15,150.27
2016,4,9,14,30,5.0,180.0,2.9,13.0,184.0,168.44,133.74
2016,4,9,14,45,23.0,227.0,2.9,13.0,242.5,245.22,196.75
2016,4,9,15,0,41.0,274.0,2.9,13.0,301.0,317.02,254.72
2016,4,9,15,15,20.5,169.5,2.85,13.0,183.0,185.79,149.3
2016,4,9,15,30,0.0,65.0,2.8,13.0,65.0,57.52,42.93
2016,4,9,15,45,0.0,78.5,2.75,13.0,78.5,69.49,53.25
2016,4,9,16,0,0.0,92.0,2.7,13.0,92.0,81.89,63.87
2016,4,9,16,15,0.0,66.5,2.5,12.5,66.5,58.79,44.64
2016,4,9,16,30,0.0,41.0,2.3,12.0,41.0,36.16,25.53
2016,4,9,16,45,0.0,35.0,2.1,12.0,35.0,30.84,21.05
2016,4,9,17,0,0.0,29.0,1.9,12.0,29.0,25.53,16.52
2016,4,9,17,15,0.0,23.5,1.7,11.5,23.5,20.67,12.34
2016,4,9,17,30,0.0,18.0,1.5,11.0,18.0,15.82,8.1
2016,4,9,17,45,0.0,13.0,1.35,11.0,13.0,11.41,4.17
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,7.02,0.23
2016,4,9,18,15,0.0,4.0,1.2,10.5,4.0,3.5,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,9.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.8,10.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.9,10.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,2.0,10.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,2.1,10.0,7.5,6.58,0.33
2016,4,10,7,0,0.0,10.0,2.2,10.0,10.0,8.78,2.37
2016,4,10,7,15,0.0,12.5,2.2,10.0,12.5,10.99,4.39
2016,4,10,7,30,0.0,15.0,2.2,10.0,15.0,13.19,6.38
2016,4,10,7,45,0.0,42.0,2.2,10.5,42.0,37.05,27.92
2016,4,10,8,0,0.0,69.0,2.2,11.0,69.0,61.01,49.17
2016,4,10,8,15,0.0,50.5,2.2,11.0,50.5,44.61,34.36
2016,4,10,8,30,0.0,32.0,2.2,11.0,32.0,28.25,19.66
2016,4,10,8,45,0.0,66.5,2.2,11.5,66.5,58.85,44.45
2016,4,10,9,0,0.0,101.0,2.2,12.0,101.0,89.17,69.6
2016,4,10,9,15,0.0,102.0,2.25,12.0,102.0,90.15,70.18
2016,4,10,9,30,0.0,103.0,2.3,12.0,103.0,91.1,70.79
2016,4,10,9,45,3.0,146.5,2.35,12.0,149.0,128.69,101.53
2016,4,10,10,0,6.0,190.0,2.4,12.0,195.0,166.29,131.88
2016,4,10,10,15,7.0,197.0,2.45,12.0,203.0,173.51,137.48
2016,4,10,10,30,8.0,204.0,2.5,12.0,211.0,180.86,143.27
2016,4,10,10,45,5.5,179.5,2.55,12.5,184.5,159.97,126.06
2016,4,10,11,0,3.0,155.0,2.6,13.0,158.0,138.25,108.21
2016,4,10,11,15,1.5,132.5,2.65,13.0,134.0,118.17,91.87
2016,4,10,11,30,0.0,110.0,2.7,13.0,110.0,97.67,75.11
2016,4,10,11,45,5.0,160.5,2.8,13.0,165.0,145.61,114.21
2016,4,10,12,0,10.0,211.0,2.9,13.0,220.0,194.25,153.37
2016,4,10,12,15,9.5,206.0,3.0,13.0,215.0,190.38,150.21
2016,4,10,12,30,9.0,201.0,3.1,13.0,210.0,186.36,147.07
2016,4,10,12,45,10.0,217.5,3.25,13.0,227.0,202.86,160.42
2016,4,10,13,0,11.0,234.0,3.4,13.0,244.0,219.66,173.97
2016,4,10,13,15,8.5,205.0,3.5,13.0,212.5,191.83,151.77
2016,4,10,13,30,6.0,176.0,3.6,13.0,181.0,163.58,129.14
2016,4,10,13,45,3.0,106.0,3.7,13.0,108.5,97.18,75.1
2016,4,10,14,0,0.0,36.0,3.8,13.0,36.0,31.91,21.05
2016,4,10,14,15,0.0,46.0,3.8,12.5,46.0,40.77,28.58
2016,4,10,14,30,0.0,56.0,3.8,12.0,56.0,49.63,36.12
2016,4,10,14,45,0.0,43.0,3.8,12.0,43.0,38.07,26.49
2016,4,10,15,0,0.0,30.0,3.8,12.0,30.0,26.53,16.82
2016,4,10,15,15,0.0,70.5,3.75,11.5,70.5,62.44,47.3
2016,4,10,15,30,0.0,111.0,3.7,11.0,111.0,99.49,78.74
2016,4,10,15,45,7.5,145.5,3.7,11.0,149.5,140.96,114.07
2016,4,10,16,0,15.0,180.0,3.7,11.0,188.0,186.08,152.31
2016,4,10,16,15,26.0,170.5,3.6,10.5,182.5,202.78,167.41
2016,4,10,16,30,37.0,161.0,3.5,10.0,177.0,205.51,170.97
2016,4,10,16,45,30.0,140.0,3.45,10.0,152.0,177.7,147.84
2016,4,10,17,0,23.0,119.0,3.4,10.0,127.0,137.82,114.12
2016,4,10,17,15,14.5,98.0,3.15,9.5,102.5,110.08,90.33
2016,4,10,17,30,6.0,77.0,2.9,9.0,78.0,82.39,66.09
2016,4,10,17,45,120.5,61.0,2.65,9.0,75.5,182.7,153.64
2016,4,10,18,0,235.0,45.0,2.4,9.0,73.0,252.83,208.6
2016,4,10,18,15,127.5,27.0,2.25,8.5,41.0,148.26,98.45
2016,4,10,18,30,20.0,9.0,2.1,8.0,9.0,19.91,0.0
2016,4,10,18,45,10.0,4.5,2.0,8.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,65.5,12.0,0.9,7.5,16.5,10.91,0.0
2016,4,11,6,0,131.0,24.0,0.9,8.0,33.0,18.82,7.06
2016,4,11,6,15,243.0,39.5,1.05,8.5,73.5,30.61,21.31
2016,4,11,6,30,355.0,55.0,1.2,9.0,114.0,42.07,32.28
2016,4,11,6,45,434.5,65.5,1.35,9.5,163.0,50.82,40.51
2016,4,11,7,0,514.0,76.0,1.5,10.0,212.0,57.38,46.53
2016,4,11,7,15,566.0,83.5,1.55,10.0,264.0,61.07,49.85
2016,4,11,7,30,618.0,91.0,1.6,10.0,316.0,64.63,52.93
2016,4,11,7,45,650.5,98.5,1.65,10.5,367.5,67.88,55.56
2016,4,11,8,0,683.0,106.0,1.7,11.0,419.0,70.94,57.97
2016,4,11,8,15,377.0,170.0,1.7,11.5,346.0,110.28,92.22
2016,4,11,8,30,71.0,234.0,1.7,12.0,273.0,173.18,145.88
2016,4,11,8,45,75.5,256.5,1.75,12.5,301.5,194.46,153.74
2016,4,11,9,0,80.0,279.0,1.8,13.0,330.0,218.54,171.04
2016,4,11,9,15,124.5,305.5,1.8,13.0,390.0,242.95,187.87
2016,4,11,9,30,169.0,332.0,1.8,13.0,450.0,282.96,217.79
2016,4,11,9,45,129.5,344.5,1.8,13.5,437.5,296.12,229.54
2016,4,11,10,0,90.0,357.0,1.8,14.0,425.0,312.91,243.6
2016,4,11,10,15,151.0,377.5,1.8,14.0,496.5,354.13,274.71
2016,4,11,10,30,212.0,398.0,1.8,14.0,568.0,410.18,317.37
2016,4,11,10,45,217.0,405.0,1.85,14.5,583.0,435.5,336.61
2016,4,11,11,0,222.0,412.0,1.9,15.0,598.0,461.08,355.94
2016,4,11,11,15,222.5,418.5,1.9,15.0,608.0,483.89,373.44
2016,4,11,11,30,223.0,425.0,1.9,15.0,618.0,506.48,390.59
2016,4,11,11,45,122.5,369.5,1.95,15.0,476.0,408.68,317.31
2016,4,11,12,0,22.0,314.0,2.0,15.0,334.0,293.54,228.57
2016,4,11,12,15,21.0,314.0,2.05,15.0,333.5,295.14,230.36
2016,4,11,12,30,20.0,314.0,2.1,15.0,333.0,296.58,231.59
2016,4,11,12,45,77.0,372.5,2.2,15.0,440.0,406.88,317.6
2016,4,11,13,0,134.0,431.0,2.3,15.0,547.0,526.92,408.2
2016,4,11,13,15,79.0,373.0,2.35,15.0,441.5,421.75,328.61
2016,4,11,13,30,24.0,315.0,2.4,15.0,336.0,309.59,242.37
2016,4,11,13,45,24.5,306.0,2.5,15.0,326.0,303.66,238.66
2016,4,11,14,0,25.0,297.0,2.6,15.0,316.0,297.59,234.45
2016,4,11,14,15,24.0,285.5,2.65,15.0,303.5,287.55,227.05
2016,4,11,14,30,23.0,274.0,2.7,15.0,291.0,277.34,219.54
2016,4,11,14,45,37.0,280.5,2.8,15.0,306.0,316.15,251.09
2016,4,11,15,0,51.0,287.0,2.9,15.0,321.0,341.05,271.62
2016,4,11,15,15,51.0,268.0,2.9,14.5,300.0,324.03,259.48
2016,4,11,15,30,51.0,249.0,2.9,14.0,279.0,306.57,247.03
2016,4,11,15,45,47.5,229.0,2.95,14.0,255.0,284.27,230.04
2016,4,11,16,0,44.0,209.0,3.0,14.0,231.0,261.64,212.62
2016,4,11,16,15,22.0,164.0,2.95,13.5,175.0,177.52,144.25
2016,4,11,16,30,0.0,119.0,2.9,13.0,119.0,111.25,88.94
2016,4,11,16,45,0.0,103.0,2.9,13.0,103.0,96.14,76.56
2016,4,11,17,0,0.0,87.0,2.9,13.0,87.0,80.91,63.82
2016,4,11,17,15,222.0,78.0,2.7,12.5,128.0,282.32,240.37
2016,4,11,17,30,444.0,69.0,2.5,12.0,169.0,454.73,382.65
2016,4,11,17,45,363.5,56.0,2.35,11.5,123.0,363.42,303.8
2016,4,11,18,0,283.0,43.0,2.2,11.0,77.0,281.72,230.84
2016,4,11,18,15,160.5,26.5,2.2,10.5,44.0,169.16,116.63
2016,4,11,18,30,38.0,10.0,2.2,10.0,11.0,31.44,0.0
2016,4,11,18,45,19.0,5.0,2.2,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,45,58.5,13.0,2.6,8.0,17.0,11.82,0.0
2016,4,12,6,0,117.0,26.0,2.8,8.0,34.0,20.34,9.19
2016,4,12,6,15,219.0,42.5,2.85,8.5,74.0,32.83,23.33
2016,4,12,6,30,321.0,59.0,2.9,9.0,114.0,44.94,34.86
2016,4,12,6,45,160.5,35.0,3.0,9.5,62.5,25.71,17.76
2016,4,12,7,0,0.0,11.0,3.1,10.0,11.0,9.66,3.17
2016,4,12,7,15,0.0,13.5,3.1,10.0,13.5,11.87,5.18
2016,4,12,7,30,0.0,16.0,3.1,10.0,16.0,14.08,7.17
2016,4,12,7,45,0.0,49.5,3.1,10.5,49.5,43.69,33.87
2016,4,12,8,0,0.0,83.0,3.1,11.0,83.0,73.42,60.18
2016,4,12,8,15,0.0,102.0,3.1,11.0,102.0,89.2,73.89
2016,4,12,8,30,0.0,121.0,3.1,11.0,121.0,104.71,87.24
2016,4,12,8,45,4.5,161.0,3.1,11.5,164.0,136.84,109.48
2016,4,12,9,0,9.0,201.0,3.1,12.0,207.0,169.32,135.34
2016,4,12,9,15,4.5,171.5,3.1,12.0,174.5,147.77,117.49
2016,4,12,9,30,0.0,142.0,3.1,12.0,142.0,123.8,97.76
2016,4,12,9,45,20.0,230.5,3.15,12.5,245.5,201.57,160.06
2016,4,12,10,0,40.0,319.0,3.2,13.0,349.0,270.0,213.56
2016,4,12,10,15,35.5,321.5,3.3,13.0,349.0,276.39,218.53
2016,4,12,10,30,31.0,324.0,3.4,13.0,349.0,282.04,223.04
2016,4,12,10,45,33.0,337.5,3.5,13.0,364.5,298.88,236.27
2016,4,12,11,0,35.0,351.0,3.6,13.0,380.0,316.21,249.84
2016,4,12,11,15,125.5,394.5,3.65,13.0,502.5,408.7,322.58
2016,4,12,11,30,216.0,438.0,3.7,13.0,625.0,513.55,403.57
2016,4,12,11,45,188.5,443.0,3.8,13.0,607.0,515.71,404.96
2016,4,12,12,0,161.0,448.0,3.9,13.0,589.0,515.32,404.69
2016,4,12,12,15,167.0,442.0,3.95,13.0,588.0,528.09,414.99
2016,4,12,12,30,173.0,436.0,4.0,13.0,587.0,540.48,424.97
2016,4,12,12,45,142.5,432.0,4.05,13.5,555.5,524.41,411.77
2016,4,12,13,0,112.0,428.0,4.1,14.0,524.0,496.62,389.81
2016,4,12,13,15,149.0,422.0,4.1,14.0,547.0,542.06,425.72
2016,4,12,13,30,186.0,416.0,4.1,14.0,570.0,579.22,455.06
2016,4,12,13,45,162.5,402.0,4.15,14.0,534.0,553.64,435.89
2016,4,12,14,0,139.0,388.0,4.2,14.0,498.0,526.2,415.51
2016,4,12,14,15,190.0,368.5,4.25,13.5,512.0,561.06,445.57
2016,4,12,14,30,241.0,349.0,4.3,13.0,526.0,595.49,475.19
2016,4,12,14,45,353.0,299.0,4.35,13.0,543.0,669.62,535.85
2016,4,12,15,0,465.0,249.0,4.4,13.0,560.0,742.02,594.47
2016,4,12,15,15,290.5,260.0,4.4,12.5,450.0,575.69,466.42
2016,4,12,15,30,116.0,271.0,4.4,12.0,340.0,411.03,334.89
2016,4,12,15,45,395.5,200.5,4.45,12.0,408.0,625.06,513.47
2016,4,12,16,0,675.0,130.0,4.5,12.0,476.0,801.97,653.73
2016,4,12,16,15,581.5,129.5,4.45,11.5,405.5,707.49,583.48
2016,4,12,16,30,488.0,129.0,4.4,11.0,335.0,608.1,508.71
2016,4,12,16,45,430.5,124.5,4.35,11.0,288.5,544.92,459.01
2016,4,12,17,0,373.0,120.0,4.3,11.0,242.0,483.35,409.11
2016,4,12,17,15,327.0,103.5,4.15,10.5,196.5,417.82,355.53
2016,4,12,17,30,281.0,87.0,4.0,10.0,151.0,339.56,289.8
2016,4,12,17,45,219.0,68.0,3.85,9.5,110.0,264.17,223.81
2016,4,12,18,0,157.0,49.0,3.7,9.0,69.0,192.6,159.09
2016,4,12,18,15,78.5,29.0,3.7,8.5,39.0,109.1,76.44
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,14.0,2.2,6.5,19.5,12.73,0.0
2016,4,13,6,0,146.0,28.0,2.4,7.0,39.0,21.92,11.28
2016,4,13,6,15,261.5,43.0,2.55,7.5,81.5,33.25,23.91
2016,4,13,6,30,377.0,58.0,2.7,8.0,124.0,44.27,34.45
2016,4,13,6,45,465.5,66.5,2.9,9.0,175.5,51.31,41.06
2016,4,13,7,0,554.0,75.0,3.1,10.0,227.0,56.23,45.48
2016,4,13,7,15,605.5,82.5,3.1,10.0,280.5,60.01,48.86
2016,4,13,7,30,657.0,90.0,3.1,10.0,334.0,63.63,52.01
2016,4,13,7,45,695.0,95.0,3.15,10.5,387.5,65.14,53.08
2016,4,13,8,0,733.0,100.0,3.2,11.0,441.0,66.59,54.07
2016,4,13,8,15,759.0,104.5,3.25,11.5,492.0,67.52,54.58
2016,4,13,8,30,785.0,109.0,3.3,12.0,543.0,75.96,61.71
2016,4,13,8,45,574.0,186.0,3.35,12.5,517.5,152.72,104.21
2016,4,13,9,0,363.0,263.0,3.4,13.0,492.0,223.66,163.61
2016,4,13,9,15,320.5,293.0,3.4,13.0,505.0,261.5,195.09
2016,4,13,9,30,278.0,323.0,3.4,13.0,518.0,295.34,224.76
2016,4,13,9,45,591.5,217.0,3.4,13.5,659.0,324.06,239.61
2016,4,13,10,0,905.0,111.0,3.4,14.0,800.0,398.09,295.04
2016,4,13,10,15,912.0,112.5,3.45,14.0,829.0,452.18,343.21
2016,4,13,10,30,919.0,114.0,3.5,14.0,858.0,505.86,390.04
2016,4,13,10,45,922.5,116.0,3.55,14.5,879.5,557.59,433.39
2016,4,13,11,0,926.0,118.0,3.6,15.0,901.0,608.16,474.54
2016,4,13,11,15,928.5,119.0,3.65,15.0,915.0,655.99,513.4
2016,4,13,11,30,931.0,120.0,3.7,15.0,929.0,702.17,550.13
2016,4,13,11,45,930.0,121.5,3.75,15.0,934.5,744.56,583.3
2016,4,13,12,0,929.0,123.0,3.8,15.0,940.0,784.69,614.2
2016,4,13,12,15,928.5,123.0,3.85,15.0,938.0,821.44,640.64
2016,4,13,12,30,928.0,123.0,3.9,15.0,936.0,855.59,665.15
2016,4,13,12,45,922.0,124.5,3.95,15.0,925.0,883.89,685.5
2016,4,13,13,0,916.0,126.0,4.0,15.0,914.0,909.07,703.71
2016,4,13,13,15,912.0,125.0,4.0,15.0,896.0,930.36,719.01
2016,4,13,13,30,908.0,124.0,4.0,15.0,878.0,948.38,732.14
2016,4,13,13,45,895.5,125.5,4.05,15.0,851.0,957.85,739.72
2016,4,13,14,0,883.0,127.0,4.1,15.0,824.0,963.81,745.08
2016,4,13,14,15,874.5,125.0,4.1,15.0,792.0,976.06,754.74
2016,4,13,14,30,866.0,123.0,4.1,15.0,760.0,975.47,755.55
2016,4,13,14,45,634.5,198.5,4.15,15.0,652.5,851.11,668.81
2016,4,13,15,0,403.0,274.0,4.2,15.0,545.0,695.02,551.42
2016,4,13,15,15,493.0,224.0,4.15,14.5,533.5,744.45,594.08
2016,4,13,15,30,583.0,174.0,4.1,14.0,522.0,779.0,624.61
2016,4,13,15,45,663.5,143.0,4.1,13.5,508.0,815.31,654.4
2016,4,13,16,0,744.0,112.0,4.1,13.0,494.0,844.57,679.15
2016,4,13,16,15,714.0,106.5,3.95,12.5,443.0,799.83,648.43
2016,4,13,16,30,684.0,101.0,3.8,12.0,392.0,753.52,616.46
2016,4,13,16,45,641.0,94.5,3.7,12.0,338.5,693.72,572.46
2016,4,13,17,0,598.0,88.0,3.6,12.0,285.0,633.72,527.14
2016,4,13,17,15,537.5,79.0,3.4,11.0,232.5,557.19,468.51
2016,4,13,17,30,477.0,70.0,3.2,10.0,180.0,482.47,408.59
2016,4,13,17,45,380.5,58.5,3.0,9.5,131.5,380.0,321.17
2016,4,13,18,0,284.0,47.0,2.8,9.0,83.0,288.86,239.8
2016,4,13,18,15,161.5,29.5,2.7,8.5,48.0,177.86,130.7
2016,4,13,18,30,39.0,12.0,2.6,8.0,13.0,33.97,0.0
2016,4,13,18,45,19.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
