Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,9.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,3.1,9.0,13.0,11.43,0.74
2016,5,4,5,45,3.5,33.0,3.15,9.5,33.5,28.59,19.17
2016,5,4,6,0,7.0,53.0,3.2,10.0,54.0,44.99,34.57
2016,5,4,6,15,20.0,74.5,3.2,10.0,79.5,60.83,49.31
2016,5,4,6,30,33.0,96.0,3.2,10.0,105.0,77.11,64.24
2016,5,4,6,45,48.5,117.5,3.2,10.5,133.5,93.1,78.49
2016,5,4,7,0,64.0,139.0,3.2,11.0,162.0,108.8,92.15
2016,5,4,7,15,84.0,164.0,3.15,11.0,198.5,126.31,107.33
2016,5,4,7,30,104.0,189.0,3.1,11.0,235.0,143.41,121.92
2016,5,4,7,45,127.0,213.5,3.1,11.0,277.0,151.65,128.63
2016,5,4,8,0,150.0,238.0,3.1,11.0,319.0,166.09,140.67
2016,5,4,8,15,284.0,239.5,2.95,11.0,410.0,163.28,128.05
2016,5,4,8,30,418.0,241.0,2.8,11.0,501.0,185.85,134.22
2016,5,4,8,45,365.0,275.5,2.7,11.5,514.5,237.88,174.9
2016,5,4,9,0,312.0,310.0,2.6,12.0,528.0,275.17,206.52
2016,5,4,9,15,245.0,341.0,2.45,12.5,518.0,301.88,230.77
2016,5,4,9,30,178.0,372.0,2.3,13.0,508.0,331.68,256.61
2016,5,4,9,45,163.5,389.5,2.2,13.5,519.0,354.38,274.66
2016,5,4,10,0,149.0,407.0,2.1,14.0,530.0,375.83,291.26
2016,5,4,10,15,159.0,422.0,2.1,14.0,557.0,405.51,314.27
2016,5,4,10,30,169.0,437.0,2.1,14.0,584.0,436.46,338.0
2016,5,4,10,45,256.5,430.0,2.1,14.0,658.5,489.6,378.71
2016,5,4,11,0,344.0,423.0,2.1,14.0,733.0,557.08,429.82
2016,5,4,11,15,322.5,437.0,2.2,14.0,731.0,577.98,445.59
2016,5,4,11,30,301.0,451.0,2.3,14.0,729.0,597.02,460.0
2016,5,4,11,45,333.5,439.5,2.4,14.5,748.5,632.32,486.28
2016,5,4,12,0,366.0,428.0,2.5,15.0,768.0,668.88,513.18
2016,5,4,12,15,380.5,419.5,2.65,15.0,772.5,694.55,532.98
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,719.71,552.48
2016,5,4,12,45,407.5,401.0,2.95,15.5,775.0,747.07,572.34
2016,5,4,13,0,420.0,391.0,3.1,16.0,773.0,768.94,588.31
2016,5,4,13,15,416.5,383.0,3.2,16.0,756.0,776.58,594.77
2016,5,4,13,30,413.0,375.0,3.3,16.0,739.0,782.06,599.85
2016,5,4,13,45,412.5,363.5,3.45,16.5,718.0,784.8,602.32
2016,5,4,14,0,412.0,352.0,3.6,17.0,697.0,785.34,603.3
2016,5,4,14,15,426.0,332.0,3.7,17.0,677.0,789.25,608.19
2016,5,4,14,30,440.0,312.0,3.8,17.0,657.0,790.85,611.52
2016,5,4,14,45,471.5,283.5,3.9,17.0,637.0,798.25,619.74
2016,5,4,15,0,503.0,255.0,4.0,17.0,617.0,802.65,625.94
2016,5,4,15,15,514.5,233.0,4.1,16.5,584.0,791.43,621.63
2016,5,4,15,30,526.0,211.0,4.2,16.0,551.0,777.3,615.33
2016,5,4,15,45,513.5,197.5,4.3,16.0,509.0,747.08,595.43
2016,5,4,16,0,501.0,184.0,4.4,16.0,467.0,714.94,574.04
2016,5,4,16,15,354.5,192.5,4.4,15.5,384.0,564.33,459.4
2016,5,4,16,30,208.0,201.0,4.4,15.0,301.0,422.2,346.88
2016,5,4,16,45,158.5,179.0,4.45,14.5,249.5,351.16,290.84
2016,5,4,17,0,109.0,157.0,4.5,14.0,198.0,281.88,234.41
2016,5,4,17,15,92.0,136.0,4.35,13.5,167.0,242.86,202.67
2016,5,4,17,30,75.0,115.0,4.2,13.0,136.0,190.47,158.96
2016,5,4,17,45,59.0,92.0,4.05,12.5,107.0,150.97,125.17
2016,5,4,18,0,43.0,69.0,3.9,12.0,78.0,111.44,90.63
2016,5,4,18,15,21.5,48.5,3.7,11.5,53.0,72.09,55.67
2016,5,4,18,30,0.0,28.0,3.5,11.0,28.0,27.45,16.13
2016,5,4,18,45,0.0,14.0,3.35,10.5,14.0,12.34,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.85,9.0,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,2.1,9.0,18.0,15.86,4.25
2016,5,5,5,45,21.0,38.0,2.35,9.5,41.5,32.1,22.33
2016,5,5,6,0,42.0,58.0,2.6,10.0,65.0,47.89,37.2
2016,5,5,6,15,61.5,80.5,2.75,10.0,94.5,65.07,53.15
2016,5,5,6,30,81.0,103.0,2.9,10.0,124.0,79.37,66.28
2016,5,5,6,45,93.5,126.5,3.05,10.5,155.5,95.65,80.75
2016,5,5,7,0,106.0,150.0,3.2,11.0,187.0,111.43,94.47
2016,5,5,7,15,121.0,170.5,3.2,11.0,220.0,124.99,106.14
2016,5,5,7,30,136.0,191.0,3.2,11.0,253.0,138.12,117.28
2016,5,5,7,45,207.5,209.0,3.2,11.5,315.5,149.92,126.88
2016,5,5,8,0,279.0,227.0,3.2,12.0,378.0,151.27,127.35
2016,5,5,8,15,168.0,246.5,3.15,12.0,339.5,176.37,139.47
2016,5,5,8,30,57.0,266.0,3.1,12.0,301.0,204.11,161.89
2016,5,5,8,45,33.0,236.5,3.1,12.5,257.5,189.76,150.14
2016,5,5,9,0,9.0,207.0,3.1,13.0,214.0,177.1,140.38
2016,5,5,9,15,9.5,212.5,3.1,13.0,220.0,183.32,145.15
2016,5,5,9,30,10.0,218.0,3.1,13.0,226.0,189.52,149.9
2016,5,5,9,45,109.0,312.5,3.1,13.5,402.5,282.94,221.7
2016,5,5,10,0,208.0,407.0,3.1,14.0,579.0,400.39,311.21
2016,5,5,10,15,232.0,417.5,3.15,14.0,615.0,436.34,339.13
2016,5,5,10,30,256.0,428.0,3.2,14.0,651.0,467.98,364.08
2016,5,5,10,45,267.5,429.5,3.25,14.5,667.5,495.97,385.47
2016,5,5,11,0,279.0,431.0,3.3,15.0,684.0,524.76,407.21
2016,5,5,11,15,157.0,410.0,3.35,15.5,553.0,452.32,351.49
2016,5,5,11,30,35.0,389.0,3.4,16.0,422.0,363.35,281.85
2016,5,5,11,45,132.0,432.0,3.5,16.5,555.5,478.52,370.71
2016,5,5,12,0,229.0,475.0,3.6,17.0,689.0,602.51,463.08
2016,5,5,12,15,124.5,401.0,3.6,17.0,517.5,468.17,362.03
2016,5,5,12,30,20.0,327.0,3.6,17.0,346.0,309.91,240.17
2016,5,5,12,45,16.5,284.0,3.65,17.0,299.5,269.71,209.73
2016,5,5,13,0,13.0,241.0,3.7,17.0,253.0,228.64,177.93
2016,5,5,13,15,6.5,185.0,3.65,17.0,191.0,172.26,133.53
2016,5,5,13,30,0.0,129.0,3.6,17.0,129.0,115.45,88.14
2016,5,5,13,45,4.5,165.5,3.6,17.0,169.5,153.25,118.77
2016,5,5,14,0,9.0,202.0,3.6,17.0,210.0,191.91,149.8
2016,5,5,14,15,15.0,243.0,3.55,16.5,255.0,237.49,186.49
2016,5,5,14,30,21.0,284.0,3.5,16.0,300.0,284.83,224.41
2016,5,5,14,45,10.5,207.0,3.5,16.0,215.0,200.24,157.59
2016,5,5,15,0,0.0,130.0,3.5,16.0,130.0,116.83,90.45
2016,5,5,15,15,52.0,213.5,3.4,15.5,247.0,262.97,210.93
2016,5,5,15,30,104.0,297.0,3.3,15.0,364.0,411.41,329.51
2016,5,5,15,45,52.0,204.5,3.25,15.0,238.0,257.27,207.06
2016,5,5,16,0,0.0,112.0,3.2,15.0,112.0,100.71,78.46
2016,5,5,16,15,152.0,151.0,3.1,14.5,223.5,308.52,255.13
2016,5,5,16,30,304.0,190.0,3.0,14.0,335.0,512.65,420.61
2016,5,5,16,45,455.0,144.5,2.95,14.0,334.0,603.22,494.59
2016,5,5,17,0,606.0,99.0,2.9,14.0,333.0,672.39,549.56
2016,5,5,17,15,558.0,91.0,2.6,13.5,281.5,605.25,498.49
2016,5,5,17,30,510.0,83.0,2.3,13.0,230.0,539.17,447.57
2016,5,5,17,45,439.5,73.0,2.05,12.5,181.5,451.44,377.08
2016,5,5,18,0,369.0,63.0,1.8,12.0,133.0,374.23,311.89
2016,5,5,18,15,273.0,48.5,1.65,11.5,91.5,278.63,229.31
2016,5,5,18,30,177.0,34.0,1.5,11.0,50.0,191.45,147.96
2016,5,5,18,45,88.5,17.0,1.35,10.5,25.0,92.54,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.75,8.0,1.0,0.91,0.0
2016,5,6,5,30,0.0,2.0,1.9,8.0,2.0,1.75,0.0
2016,5,6,5,45,0.0,4.5,2.1,8.5,4.5,3.94,0.0
2016,5,6,6,0,0.0,7.0,2.3,9.0,7.0,6.14,0.0
2016,5,6,6,15,0.0,10.5,2.25,9.0,10.5,9.22,2.76
2016,5,6,6,30,0.0,14.0,2.2,9.0,14.0,12.3,5.63
2016,5,6,6,45,0.0,17.5,2.2,9.5,17.5,15.39,8.44
2016,5,6,7,0,0.0,21.0,2.2,10.0,21.0,18.48,11.2
2016,5,6,7,15,61.0,106.5,2.2,10.0,134.5,88.58,74.26
2016,5,6,7,30,122.0,192.0,2.2,10.0,248.0,138.64,118.09
2016,5,6,7,45,61.0,139.0,2.2,10.0,167.0,112.79,94.91
2016,5,6,8,0,0.0,86.0,2.2,10.0,86.0,76.17,62.37
2016,5,6,8,15,0.0,90.0,2.25,10.0,90.0,79.76,62.37
2016,5,6,8,30,0.0,94.0,2.3,10.0,94.0,83.31,65.16
2016,5,6,8,45,0.0,106.5,2.35,10.5,106.5,93.92,73.72
2016,5,6,9,0,0.0,119.0,2.4,11.0,119.0,104.56,82.21
2016,5,6,9,15,0.0,110.5,2.4,11.0,110.5,97.54,76.18
2016,5,6,9,30,0.0,102.0,2.4,11.0,102.0,90.35,70.07
2016,5,6,9,45,3.5,142.0,2.45,11.5,145.0,125.82,98.93
2016,5,6,10,0,7.0,182.0,2.5,12.0,188.0,161.45,127.47
2016,5,6,10,15,10.5,223.0,2.5,12.0,232.5,198.27,156.88
2016,5,6,10,30,14.0,264.0,2.5,12.0,277.0,235.63,186.41
2016,5,6,10,45,15.0,277.0,2.5,12.5,291.5,248.89,196.32
2016,5,6,11,0,16.0,290.0,2.5,13.0,306.0,262.38,206.42
2016,5,6,11,15,17.0,301.0,2.45,13.0,318.0,274.41,215.7
2016,5,6,11,30,18.0,312.0,2.4,13.0,330.0,286.66,225.13
2016,5,6,11,45,17.0,298.5,2.4,13.0,315.0,276.26,216.99
2016,5,6,12,0,16.0,285.0,2.4,13.0,300.0,265.43,208.6
2016,5,6,12,15,8.5,210.5,2.4,13.0,218.5,194.54,152.67
2016,5,6,12,30,1.0,136.0,2.4,13.0,137.0,122.21,94.65
2016,5,6,12,45,0.5,121.5,2.4,13.0,122.0,108.91,84.0
2016,5,6,13,0,0.0,107.0,2.4,13.0,107.0,95.51,73.13
2016,5,6,13,15,2.5,131.5,2.35,13.0,133.5,119.95,93.2
2016,5,6,13,30,5.0,156.0,2.3,13.0,160.0,144.74,113.42
2016,5,6,13,45,2.5,130.5,2.3,13.5,132.5,119.27,92.58
2016,5,6,14,0,0.0,105.0,2.3,14.0,105.0,93.69,71.64
2016,5,6,14,15,0.5,124.0,2.25,14.0,125.0,111.52,86.35
2016,5,6,14,30,1.0,143.0,2.2,14.0,145.0,129.65,101.23
2016,5,6,14,45,0.5,118.0,2.15,14.0,119.0,106.06,82.15
2016,5,6,15,0,0.0,93.0,2.1,14.0,93.0,82.56,63.04
2016,5,6,15,15,0.0,86.5,2.0,14.0,86.5,76.73,58.41
2016,5,6,15,30,0.0,80.0,1.9,14.0,80.0,70.9,53.75
2016,5,6,15,45,0.0,61.0,1.8,14.0,61.0,53.98,39.8
2016,5,6,16,0,0.0,42.0,1.7,14.0,42.0,37.11,25.76
2016,5,6,16,15,0.0,36.5,1.55,13.5,36.5,32.22,21.79
2016,5,6,16,30,0.0,31.0,1.4,13.0,31.0,27.34,17.78
2016,5,6,16,45,0.0,61.5,1.25,13.0,61.5,54.34,40.93
2016,5,6,17,0,0.0,92.0,1.1,13.0,92.0,83.79,66.05
2016,5,6,17,15,0.0,78.0,1.0,12.5,78.0,70.51,55.02
2016,5,6,17,30,0.0,64.0,0.9,12.0,64.0,57.16,43.78
2016,5,6,17,45,0.0,50.5,0.8,12.0,50.5,44.59,32.93
2016,5,6,18,0,0.0,37.0,0.7,12.0,37.0,32.62,22.45
2016,5,6,18,15,0.0,25.5,0.75,11.5,25.5,22.45,13.45
2016,5,6,18,30,0.0,14.0,0.8,11.0,14.0,12.3,4.32
2016,5,6,18,45,0.0,7.0,0.85,10.5,7.0,6.14,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,1.0,11.0,1.55,8.5,11.0,10.01,0.0
2016,5,7,5,30,2.0,22.0,1.8,9.0,22.0,19.2,8.02
2016,5,7,5,45,38.5,42.5,2.1,9.5,49.0,35.52,25.5
2016,5,7,6,0,75.0,63.0,2.4,10.0,76.0,50.28,39.43
2016,5,7,6,15,102.0,85.0,2.45,10.0,108.5,66.5,54.48
2016,5,7,6,30,129.0,107.0,2.5,10.0,141.0,82.31,68.92
2016,5,7,6,45,161.5,125.0,2.55,10.5,177.0,95.29,80.4
2016,5,7,7,0,194.0,143.0,2.6,11.0,213.0,107.95,91.32
2016,5,7,7,15,97.5,142.5,2.65,11.0,178.0,107.93,91.01
2016,5,7,7,30,1.0,142.0,2.7,11.0,143.0,118.98,100.41
2016,5,7,7,45,77.0,192.0,2.75,11.5,234.5,147.2,124.44
2016,5,7,8,0,153.0,242.0,2.8,12.0,326.0,168.39,141.99
2016,5,7,8,15,96.0,248.0,2.8,12.0,302.0,187.06,148.8
2016,5,7,8,30,39.0,254.0,2.8,12.0,278.0,196.11,155.85
2016,5,7,8,45,51.0,282.5,2.85,12.5,316.5,222.52,175.67
2016,5,7,9,0,63.0,311.0,2.9,13.0,355.0,250.8,197.06
2016,5,7,9,15,40.5,289.5,2.85,13.0,318.5,238.89,188.26
2016,5,7,9,30,18.0,268.0,2.8,13.0,282.0,231.47,182.96
2016,5,7,9,45,15.0,254.5,2.8,13.5,266.5,222.38,175.32
2016,5,7,10,0,12.0,241.0,2.8,14.0,251.0,212.29,166.9
2016,5,7,10,15,7.5,195.0,2.8,14.0,201.5,173.51,135.93
2016,5,7,10,30,3.0,149.0,2.8,14.0,152.0,132.78,103.17
2016,5,7,10,45,16.0,256.0,2.8,14.5,271.0,231.86,181.96
2016,5,7,11,0,29.0,363.0,2.8,15.0,390.0,327.21,255.36
2016,5,7,11,15,20.5,298.5,2.75,15.0,318.0,274.62,214.33
2016,5,7,11,30,12.0,234.0,2.7,15.0,246.0,214.9,167.69
2016,5,7,11,45,6.0,181.5,2.65,15.5,187.5,165.48,128.36
2016,5,7,12,0,0.0,129.0,2.6,16.0,129.0,114.84,87.66
2016,5,7,12,15,0.0,114.0,2.55,16.0,114.0,101.6,77.09
2016,5,7,12,30,0.0,99.0,2.5,16.0,99.0,88.27,66.38
2016,5,7,12,45,2.5,127.0,2.5,16.0,129.0,115.6,88.53
2016,5,7,13,0,5.0,155.0,2.5,16.0,159.0,143.28,110.8
2016,5,7,13,15,2.5,139.0,2.5,16.0,141.0,126.75,97.51
2016,5,7,13,30,0.0,123.0,2.5,16.0,123.0,110.02,84.07
2016,5,7,13,45,0.0,119.0,2.55,16.0,119.0,106.42,81.29
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,102.79,78.47
2016,5,7,14,15,8.5,192.5,2.6,16.0,199.5,183.06,143.39
2016,5,7,14,30,17.0,270.0,2.6,16.0,284.0,267.0,209.92
2016,5,7,14,45,9.5,211.5,2.65,16.0,219.5,203.59,159.91
2016,5,7,15,0,2.0,153.0,2.7,16.0,155.0,140.51,109.59
2016,5,7,15,15,1.0,119.5,2.65,15.5,120.5,108.09,83.75
2016,5,7,15,30,0.0,86.0,2.6,15.0,86.0,76.25,57.92
2016,5,7,15,45,0.0,114.0,2.6,15.0,114.0,102.27,79.64
2016,5,7,16,0,0.0,142.0,2.6,15.0,142.0,130.18,102.85
2016,5,7,16,15,0.0,137.5,2.55,14.5,137.5,126.74,100.51
2016,5,7,16,30,0.0,133.0,2.5,14.0,133.0,123.55,98.42
2016,5,7,16,45,0.0,118.0,2.5,14.0,118.0,109.49,87.05
2016,5,7,17,0,0.0,103.0,2.5,14.0,103.0,95.36,75.5
2016,5,7,17,15,0.0,87.0,2.4,13.5,87.0,80.05,62.91
2016,5,7,17,30,0.0,71.0,2.3,13.0,71.0,64.61,49.96
2016,5,7,17,45,0.0,56.5,2.2,12.5,56.5,50.66,38.05
2016,5,7,18,0,0.0,42.0,2.1,12.0,42.0,37.06,26.22
2016,5,7,18,15,0.0,29.0,2.0,11.5,29.0,25.55,16.07
2016,5,7,18,30,0.0,16.0,1.9,11.0,16.0,14.07,5.8
2016,5,7,18,45,0.0,8.0,1.8,11.0,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,10.5,1.1,8.5,10.5,9.55,0.0
2016,5,8,5,30,0.0,21.0,1.3,9.0,21.0,18.47,8.07
2016,5,8,5,45,20.5,40.5,1.55,9.5,44.0,34.18,24.42
2016,5,8,6,0,41.0,60.0,1.8,10.0,67.0,49.6,38.87
2016,5,8,6,15,57.0,82.0,1.85,10.5,95.0,66.43,54.34
2016,5,8,6,30,73.0,104.0,1.9,11.0,123.0,82.94,69.22
2016,5,8,6,45,85.0,125.5,1.95,11.5,152.5,98.82,83.2
2016,5,8,7,0,97.0,147.0,2.0,12.0,182.0,109.81,92.55
2016,5,8,7,15,83.5,168.0,1.95,12.0,201.5,129.19,109.23
2016,5,8,7,30,70.0,189.0,1.9,12.0,221.0,143.62,121.34
2016,5,8,7,45,106.5,216.0,1.85,12.5,271.5,161.52,136.05
2016,5,8,8,0,143.0,243.0,1.8,13.0,322.0,168.86,141.52
2016,5,8,8,15,91.5,249.5,1.8,13.0,302.0,188.28,148.8
2016,5,8,8,30,40.0,256.0,1.8,13.0,282.0,197.75,156.11
2016,5,8,8,45,46.5,280.0,1.8,13.5,312.0,220.65,173.16
2016,5,8,9,0,53.0,304.0,1.8,14.0,342.0,244.69,191.19
2016,5,8,9,15,33.5,276.0,1.85,14.0,300.5,228.01,178.61
2016,5,8,9,30,14.0,248.0,1.9,14.0,259.0,214.75,168.68
2016,5,8,9,45,10.5,218.0,2.0,14.5,227.0,191.45,149.91
2016,5,8,10,0,7.0,188.0,2.1,15.0,195.0,166.53,129.83
2016,5,8,10,15,9.0,204.0,2.2,15.0,212.5,181.8,141.92
2016,5,8,10,30,11.0,220.0,2.3,15.0,230.0,197.39,154.17
2016,5,8,10,45,12.5,242.0,2.4,15.5,253.5,218.13,170.1
2016,5,8,11,0,14.0,264.0,2.5,16.0,277.0,239.22,186.19
2016,5,8,11,15,23.0,323.5,2.6,16.0,345.0,295.5,229.79
2016,5,8,11,30,32.0,383.0,2.7,16.0,413.0,356.48,276.34
2016,5,8,11,45,35.0,393.0,2.8,16.5,426.0,372.76,288.08
2016,5,8,12,0,38.0,403.0,2.9,17.0,439.0,389.54,300.34
2016,5,8,12,15,37.0,399.5,2.95,17.0,435.0,391.37,301.8
2016,5,8,12,30,36.0,396.0,3.0,17.0,431.0,392.87,303.09
2016,5,8,12,45,100.5,432.0,3.1,17.0,525.0,488.42,376.68
2016,5,8,13,0,165.0,468.0,3.2,17.0,619.0,598.57,459.04
2016,5,8,13,15,159.5,458.0,3.25,17.0,602.0,594.91,456.27
2016,5,8,13,30,154.0,448.0,3.3,17.0,585.0,590.01,453.3
2016,5,8,13,45,96.5,402.0,3.35,17.0,487.0,482.94,373.79
2016,5,8,14,0,39.0,356.0,3.4,17.0,389.0,385.3,299.49
2016,5,8,14,15,32.0,327.5,3.45,16.5,354.0,352.91,275.98
2016,5,8,14,30,25.0,299.0,3.5,16.0,319.0,303.58,238.77
2016,5,8,14,45,25.0,285.5,3.55,16.0,304.5,292.14,230.51
2016,5,8,15,0,25.0,272.0,3.6,16.0,290.0,280.54,222.0
2016,5,8,15,15,411.5,194.0,3.6,15.5,464.0,647.59,518.39
2016,5,8,15,30,798.0,116.0,3.6,15.0,638.0,937.33,732.41
2016,5,8,15,45,778.5,113.0,3.65,15.0,591.5,908.06,711.58
2016,5,8,16,0,759.0,110.0,3.7,15.0,545.0,876.34,691.51
2016,5,8,16,15,734.0,105.5,3.7,14.5,495.0,841.23,669.76
2016,5,8,16,30,709.0,101.0,3.7,14.0,445.0,799.08,642.46
2016,5,8,16,45,681.5,94.5,3.75,14.0,394.5,750.8,609.06
2016,5,8,17,0,654.0,88.0,3.8,14.0,344.0,701.63,574.19
2016,5,8,17,15,608.5,81.5,3.7,13.5,292.5,637.05,526.8
2016,5,8,17,30,563.0,75.0,3.6,13.0,241.0,573.39,478.48
2016,5,8,17,45,510.5,65.0,3.55,13.0,193.0,501.51,420.75
2016,5,8,18,0,458.0,55.0,3.5,13.0,145.0,432.14,362.1
2016,5,8,18,15,361.5,44.0,3.3,12.5,102.0,335.07,277.9
2016,5,8,18,30,265.0,33.0,3.1,12.0,59.0,245.84,195.24
2016,5,8,18,45,132.5,16.5,2.95,11.5,29.5,118.95,32.63
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.5,2.1,7.5,19.5,13.19,0.0
2016,5,9,5,30,139.0,29.0,2.3,8.0,39.0,22.71,11.79
2016,5,9,5,45,247.0,43.5,2.55,8.5,79.0,33.64,24.1
2016,5,9,6,0,355.0,58.0,2.8,9.0,119.0,44.27,34.27
2016,5,9,6,15,429.0,68.5,2.8,9.0,167.0,51.48,41.18
2016,5,9,6,30,503.0,79.0,2.8,9.0,215.0,59.74,48.84
2016,5,9,6,45,268.5,108.5,2.85,9.5,182.5,81.21,68.09
2016,5,9,7,0,34.0,138.0,2.9,10.0,150.0,108.56,92.22
2016,5,9,7,15,47.0,162.5,2.9,10.0,182.5,125.73,107.1
2016,5,9,7,30,60.0,187.0,2.9,10.0,215.0,142.47,121.41
2016,5,9,7,45,51.0,203.5,2.9,10.5,229.5,153.95,130.72
2016,5,9,8,0,42.0,220.0,2.9,11.0,244.0,165.12,139.65
2016,5,9,8,15,59.0,249.5,2.9,11.5,286.0,187.53,149.93
2016,5,9,8,30,76.0,279.0,2.9,12.0,328.0,215.22,169.82
2016,5,9,8,45,74.5,299.0,2.9,12.5,349.5,236.88,186.07
2016,5,9,9,0,73.0,319.0,2.9,13.0,371.0,258.64,202.8
2016,5,9,9,15,63.0,329.5,2.9,13.0,376.0,272.1,213.78
2016,5,9,9,30,53.0,340.0,2.9,13.0,381.0,284.37,223.75
2016,5,9,9,45,165.0,369.0,2.95,13.5,505.0,343.91,267.84
2016,5,9,10,0,277.0,398.0,3.0,14.0,629.0,416.67,322.74
2016,5,9,10,15,334.0,390.0,3.05,14.5,677.5,458.84,355.21
2016,5,9,10,30,391.0,382.0,3.1,15.0,726.0,505.98,391.56
2016,5,9,10,45,229.5,406.5,3.15,15.5,609.5,459.3,356.21
2016,5,9,11,0,68.0,431.0,3.2,16.0,493.0,406.07,314.26
2016,5,9,11,15,499.5,275.0,3.25,16.0,739.5,564.45,440.92
2016,5,9,11,30,931.0,119.0,3.3,16.0,986.0,757.71,589.19
2016,5,9,11,45,931.0,120.0,3.35,16.5,990.5,798.27,616.6
2016,5,9,12,0,931.0,121.0,3.4,17.0,995.0,836.72,642.47
2016,5,9,12,15,930.5,121.0,3.45,17.0,992.0,871.61,666.91
2016,5,9,12,30,930.0,121.0,3.5,17.0,989.0,904.01,689.58
2016,5,9,12,45,927.0,121.0,3.6,17.0,978.0,931.56,709.23
2016,5,9,13,0,924.0,121.0,3.7,17.0,967.0,956.18,726.95
2016,5,9,13,15,675.0,247.5,3.75,17.0,859.5,890.0,681.01
2016,5,9,13,30,426.0,374.0,3.8,17.0,752.0,795.86,608.98
2016,5,9,13,45,664.0,246.0,3.9,17.0,816.0,914.94,701.98
2016,5,9,14,0,902.0,118.0,4.0,17.0,880.0,1010.59,769.14
2016,5,9,14,15,894.5,116.5,4.0,17.0,848.5,1013.14,771.19
2016,5,9,14,30,887.0,115.0,4.0,17.0,817.0,1012.33,771.86
2016,5,9,14,45,877.0,112.5,4.05,17.0,779.5,1004.64,768.31
2016,5,9,15,0,867.0,110.0,4.1,17.0,742.0,993.68,762.69
2016,5,9,15,15,853.5,107.5,4.05,16.5,699.0,986.6,760.73
2016,5,9,15,30,840.0,105.0,4.0,16.0,656.0,966.04,749.44
2016,5,9,15,45,823.0,102.0,3.95,16.0,609.0,938.62,732.04
2016,5,9,16,0,806.0,99.0,3.9,16.0,562.0,908.6,712.8
2016,5,9,16,15,783.0,95.0,3.8,15.5,511.5,869.37,687.86
2016,5,9,16,30,760.0,91.0,3.7,15.0,461.0,828.23,661.21
2016,5,9,16,45,727.5,86.5,3.65,15.0,409.0,781.61,629.06
2016,5,9,17,0,695.0,82.0,3.6,15.0,357.0,729.5,592.12
2016,5,9,17,15,651.5,76.5,3.45,14.0,304.5,666.64,547.62
2016,5,9,17,30,608.0,71.0,3.3,13.0,252.0,604.53,501.93
2016,5,9,17,45,540.0,63.5,3.2,12.5,201.5,522.48,437.43
2016,5,9,18,0,472.0,56.0,3.1,12.0,151.0,443.88,372.46
2016,5,9,18,15,372.5,45.5,3.0,11.5,106.5,344.6,286.71
2016,5,9,18,30,273.0,35.0,2.9,11.0,62.0,253.09,202.62
2016,5,9,18,45,136.5,17.5,2.8,10.5,31.0,123.95,45.88
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,89.0,14.0,2.35,7.5,21.0,12.73,0.0
2016,5,10,5,30,178.0,28.0,2.6,8.0,42.0,21.93,11.62
2016,5,10,5,45,292.5,40.5,2.85,8.5,83.0,31.37,22.14
2016,5,10,6,0,407.0,53.0,3.1,9.0,124.0,41.91,32.17
2016,5,10,6,15,479.5,61.5,3.05,9.5,172.5,47.16,37.21
2016,5,10,6,30,552.0,70.0,3.0,10.0,221.0,52.25,41.88
2016,5,10,6,45,600.0,77.5,3.0,10.5,272.5,56.21,45.36
2016,5,10,7,0,648.0,85.0,3.0,11.0,324.0,59.98,48.54
2016,5,10,7,15,683.5,90.0,2.85,11.5,376.0,61.62,49.75
2016,5,10,7,30,719.0,95.0,2.7,12.0,428.0,63.17,50.84
2016,5,10,7,45,745.5,99.5,2.6,13.0,479.0,64.19,51.34
2016,5,10,8,0,772.0,104.0,2.5,14.0,530.0,72.26,58.0
2016,5,10,8,15,791.5,107.5,2.35,14.5,578.0,99.31,60.07
2016,5,10,8,30,811.0,111.0,2.2,15.0,626.0,148.45,84.76
2016,5,10,8,45,829.0,112.5,2.1,16.0,671.0,198.38,120.0
2016,5,10,9,0,847.0,114.0,2.0,17.0,716.0,250.4,162.05
2016,5,10,9,15,858.5,116.5,2.0,17.5,755.5,310.79,213.38
2016,5,10,9,30,870.0,119.0,2.0,18.0,795.0,364.03,259.49
2016,5,10,9,45,872.5,124.5,2.0,18.5,827.0,416.83,304.89
2016,5,10,10,0,875.0,130.0,2.0,19.0,859.0,469.23,348.78
2016,5,10,10,15,882.0,131.5,2.0,19.5,886.0,520.21,390.26
2016,5,10,10,30,889.0,133.0,2.0,20.0,913.0,570.8,430.12
2016,5,10,10,45,897.5,131.5,2.05,20.5,934.5,619.37,467.54
2016,5,10,11,0,906.0,130.0,2.1,21.0,956.0,667.23,503.38
2016,5,10,11,15,909.0,131.0,2.15,21.0,969.0,712.55,537.44
2016,5,10,11,30,912.0,132.0,2.2,21.0,982.0,756.38,569.75
2016,5,10,11,45,916.5,130.0,2.3,21.5,988.0,797.17,598.0
2016,5,10,12,0,921.0,128.0,2.4,22.0,994.0,836.13,623.64
2016,5,10,12,15,921.0,128.0,2.45,22.0,992.0,871.16,647.32
2016,5,10,12,30,921.0,128.0,2.5,22.0,990.0,903.77,669.35
2016,5,10,12,45,924.0,124.5,2.55,22.5,981.0,933.19,687.93
2016,5,10,13,0,927.0,121.0,2.6,23.0,972.0,959.85,704.66
2016,5,10,13,15,924.0,120.0,2.65,23.0,954.5,980.49,718.86
2016,5,10,13,30,921.0,119.0,2.7,23.0,937.0,997.94,731.13
2016,5,10,13,45,919.0,115.5,2.75,23.0,913.0,1010.54,740.4
2016,5,10,14,0,917.0,112.0,2.8,23.0,889.0,1019.76,747.64
2016,5,10,14,15,910.0,110.5,2.85,23.0,857.5,1022.78,751.04
2016,5,10,14,30,903.0,109.0,2.9,23.0,826.0,1022.41,752.43
2016,5,10,14,45,897.0,105.5,2.95,23.0,789.5,1017.44,751.0
2016,5,10,15,0,891.0,102.0,3.0,23.0,753.0,1009.11,747.52
2016,5,10,15,15,878.5,99.5,3.05,22.5,709.5,992.24,739.97
2016,5,10,15,30,866.0,97.0,3.1,22.0,666.0,972.33,730.46
2016,5,10,15,45,852.0,93.0,3.2,22.0,619.5,956.28,722.55
2016,5,10,16,0,838.0,89.0,3.3,22.0,573.0,927.35,705.78
2016,5,10,16,15,816.0,86.0,3.35,21.5,522.0,889.67,683.81
2016,5,10,16,30,794.0,83.0,3.4,21.0,471.0,850.0,660.04
2016,5,10,16,45,766.0,78.0,3.5,20.5,418.5,800.75,629.05
2016,5,10,17,0,738.0,73.0,3.6,20.0,366.0,750.39,596.27
2016,5,10,17,15,696.5,68.0,3.65,19.0,313.0,688.08,554.14
2016,5,10,17,30,655.0,63.0,3.7,18.0,260.0,631.61,514.56
2016,5,10,17,45,593.5,56.5,3.8,17.0,209.0,554.23,456.44
2016,5,10,18,0,532.0,50.0,3.9,16.0,158.0,479.9,397.5
2016,5,10,18,15,435.0,41.0,4.0,15.0,112.5,381.93,314.97
2016,5,10,18,30,338.0,32.0,4.1,14.0,67.0,291.63,232.94
2016,5,10,18,45,169.0,16.0,4.2,13.5,33.5,146.02,65.07
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,128.5,13.0,2.6,7.5,23.0,11.82,0.0
2016,5,11,5,30,257.0,26.0,2.8,8.0,46.0,21.14,11.31
2016,5,11,5,45,364.5,36.5,3.0,9.0,88.5,29.05,20.1
2016,5,11,6,0,472.0,47.0,3.2,10.0,131.0,36.68,27.38
2016,5,11,6,15,542.0,54.5,3.15,10.5,180.5,41.39,31.87
2016,5,11,6,30,612.0,62.0,3.1,11.0,230.0,45.95,36.04
2016,5,11,6,45,657.5,68.0,3.1,11.5,282.5,49.06,38.74
2016,5,11,7,0,703.0,74.0,3.1,12.0,335.0,52.03,41.23
2016,5,11,7,15,736.5,78.5,3.05,12.5,388.0,59.03,47.24
2016,5,11,7,30,770.0,83.0,3.0,13.0,441.0,60.85,48.58
2016,5,11,7,45,794.0,87.0,2.95,13.5,492.5,62.13,49.41
2016,5,11,8,0,818.0,91.0,2.9,14.0,544.0,63.3,50.16
2016,5,11,8,15,836.5,94.0,2.9,14.5,592.5,93.67,53.41
2016,5,11,8,30,855.0,97.0,2.9,15.0,641.0,144.72,79.67
2016,5,11,8,45,867.0,100.5,2.9,15.5,685.5,206.31,125.18
2016,5,11,9,0,879.0,104.0,2.9,16.0,730.0,259.93,169.55
2016,5,11,9,15,889.5,106.0,2.9,16.0,769.5,313.24,216.48
2016,5,11,9,30,900.0,108.0,2.9,16.0,809.0,367.29,264.64
2016,5,11,9,45,902.5,113.5,2.95,16.5,841.5,421.52,312.16
2016,5,11,10,0,905.0,119.0,3.0,17.0,874.0,475.32,358.18
2016,5,11,10,15,911.0,120.5,3.0,17.5,901.0,527.16,401.28
2016,5,11,10,30,917.0,122.0,3.0,18.0,928.0,578.47,442.63
2016,5,11,10,45,917.5,125.0,3.0,18.5,947.0,627.1,480.71
2016,5,11,11,0,918.0,128.0,3.0,19.0,966.0,674.35,516.6
2016,5,11,11,15,921.0,128.5,3.05,19.0,979.0,719.72,551.41
2016,5,11,11,30,924.0,129.0,3.1,19.0,992.0,763.55,584.42
2016,5,11,11,45,924.5,129.5,3.2,19.5,996.5,803.82,612.64
2016,5,11,12,0,925.0,130.0,3.3,20.0,1001.0,842.05,638.22
2016,5,11,12,15,924.5,130.0,3.35,20.0,998.0,876.8,662.22
2016,5,11,12,30,924.0,130.0,3.4,20.0,995.0,909.1,684.5
2016,5,11,12,45,930.0,123.5,3.5,20.0,987.0,938.48,705.13
2016,5,11,13,0,936.0,117.0,3.6,20.0,979.0,965.09,723.95
2016,5,11,13,15,932.5,116.0,3.65,20.0,960.5,985.34,738.23
2016,5,11,13,30,929.0,115.0,3.7,20.0,942.0,1002.36,750.49
2016,5,11,13,45,926.0,112.5,3.8,20.5,917.5,1015.03,758.87
2016,5,11,14,0,923.0,110.0,3.9,21.0,893.0,1024.31,765.12
2016,5,11,14,15,915.5,108.5,3.95,20.5,861.0,1026.83,769.62
2016,5,11,14,30,908.0,107.0,4.0,20.0,829.0,1025.93,772.04
2016,5,11,14,45,898.0,105.0,4.05,20.0,790.5,1018.63,768.83
2016,5,11,15,0,888.0,103.0,4.1,20.0,752.0,1008.02,763.55
2016,5,11,15,15,875.0,100.5,4.05,19.5,709.0,990.68,754.64
2016,5,11,15,30,862.0,98.0,4.0,19.0,666.0,970.33,743.74
2016,5,11,15,45,844.0,95.5,4.0,19.0,618.5,952.38,733.46
2016,5,11,16,0,826.0,93.0,4.0,19.0,571.0,921.67,714.23
2016,5,11,16,15,804.0,89.5,3.95,18.5,520.5,883.6,690.78
2016,5,11,16,30,782.0,86.0,3.9,18.0,470.0,843.55,665.58
2016,5,11,16,45,752.0,81.5,3.85,17.5,417.5,793.45,632.51
2016,5,11,17,0,722.0,77.0,3.8,17.0,365.0,742.35,597.88
2016,5,11,17,15,680.0,71.5,3.6,16.5,312.5,684.7,556.63
2016,5,11,17,30,638.0,66.0,3.4,16.0,260.0,622.88,510.75
2016,5,11,17,45,578.5,59.0,3.2,15.5,209.5,546.86,451.82
2016,5,11,18,0,519.0,52.0,3.0,15.0,159.0,473.74,392.55
2016,5,11,18,15,424.0,42.5,2.75,14.0,113.5,376.84,310.71
2016,5,11,18,30,329.0,33.0,2.5,13.0,68.0,287.41,230.12
2016,5,11,18,45,164.5,16.5,2.3,12.5,34.0,145.23,73.47
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.5,2.4,7.5,22.5,13.19,0.0
2016,5,12,5,30,187.0,29.0,2.7,8.0,45.0,22.68,12.84
2016,5,12,5,45,285.5,43.0,3.0,8.5,85.5,33.22,23.88
2016,5,12,6,0,384.0,57.0,3.3,9.0,126.0,43.46,33.62
2016,5,12,6,15,455.0,66.5,3.35,9.5,174.0,51.14,40.82
2016,5,12,6,30,526.0,76.0,3.4,10.0,222.0,56.87,46.05
2016,5,12,6,45,572.5,84.0,3.45,10.5,273.0,61.0,49.66
2016,5,12,7,0,619.0,92.0,3.5,11.0,324.0,64.93,52.96
2016,5,12,7,15,655.0,98.0,3.5,11.5,376.0,67.06,54.57
2016,5,12,7,30,691.0,104.0,3.5,12.0,428.0,69.05,56.03
2016,5,12,7,45,717.0,109.5,3.55,12.5,478.5,70.46,56.95
2016,5,12,8,0,743.0,115.0,3.6,13.0,529.0,71.71,57.73
2016,5,12,8,15,763.5,119.0,3.55,13.5,576.5,110.17,68.17
2016,5,12,8,30,784.0,123.0,3.5,14.0,624.0,158.21,93.65
2016,5,12,8,45,801.5,125.0,3.45,14.5,668.0,206.9,129.09
2016,5,12,9,0,819.0,127.0,3.4,15.0,712.0,257.67,171.14
2016,5,12,9,15,831.0,129.5,3.35,15.5,751.0,309.24,216.18
2016,5,12,9,30,843.0,132.0,3.3,16.0,790.0,361.9,262.49
2016,5,12,9,45,858.5,130.5,3.3,16.5,825.0,419.18,311.78
2016,5,12,10,0,874.0,129.0,3.3,17.0,860.0,471.16,356.05
2016,5,12,10,15,880.5,130.5,3.3,17.0,886.5,521.71,398.91
2016,5,12,10,30,887.0,132.0,3.3,17.0,913.0,571.83,440.31
2016,5,12,10,45,890.5,133.5,3.35,17.5,932.5,619.61,478.17
2016,5,12,11,0,894.0,135.0,3.4,18.0,952.0,666.32,514.15
2016,5,12,11,15,896.5,135.5,3.4,18.5,964.5,710.33,547.05
2016,5,12,11,30,899.0,136.0,3.4,19.0,977.0,752.82,578.02
2016,5,12,11,45,899.0,137.0,3.4,19.5,981.5,792.19,605.52
2016,5,12,12,0,899.0,138.0,3.4,20.0,986.0,829.57,630.14
2016,5,12,12,15,898.0,138.0,3.45,20.0,983.0,863.12,653.41
2016,5,12,12,30,897.0,138.0,3.5,20.0,980.0,894.26,675.01
2016,5,12,12,45,878.5,147.5,3.55,20.0,965.0,916.04,690.22
2016,5,12,13,0,860.0,157.0,3.6,20.0,950.0,944.21,709.92
2016,5,12,13,15,856.0,156.0,3.65,20.0,932.0,963.79,723.78
2016,5,12,13,30,852.0,155.0,3.7,20.0,914.0,980.25,735.7
2016,5,12,13,45,846.0,153.0,3.8,20.0,889.5,990.59,743.97
2016,5,12,14,0,840.0,151.0,3.9,20.0,865.0,997.65,750.21
2016,5,12,14,15,831.0,149.0,3.95,20.0,833.5,998.46,752.07
2016,5,12,14,30,822.0,147.0,4.0,20.0,802.0,995.96,751.88
2016,5,12,14,45,813.5,143.0,4.05,20.0,765.5,988.55,748.51
2016,5,12,15,0,805.0,139.0,4.1,20.0,729.0,977.92,743.11
2016,5,12,15,15,789.5,135.5,4.1,19.5,686.5,957.82,732.42
2016,5,12,15,30,774.0,132.0,4.1,19.0,644.0,934.83,719.77
2016,5,12,15,45,760.0,126.0,4.15,18.5,598.5,914.03,708.91
2016,5,12,16,0,746.0,120.0,4.2,18.0,553.0,884.51,691.76
2016,5,12,16,15,721.0,115.0,4.2,17.5,503.0,843.63,665.97
2016,5,12,16,30,696.0,110.0,4.2,17.0,453.0,801.11,638.58
2016,5,12,16,45,668.5,102.5,4.2,16.5,403.0,751.9,605.6
2016,5,12,17,0,641.0,95.0,4.2,16.0,353.0,701.79,571.09
2016,5,12,17,15,596.0,88.0,4.15,15.0,301.5,637.21,525.1
2016,5,12,17,30,551.0,81.0,4.1,14.0,250.0,573.49,477.98
2016,5,12,17,45,492.0,71.5,4.1,13.5,201.0,497.46,417.99
2016,5,12,18,0,433.0,62.0,4.1,13.0,152.0,424.26,356.86
2016,5,12,18,15,340.0,50.0,4.0,12.5,108.5,326.08,272.09
2016,5,12,18,30,247.0,38.0,3.9,12.0,65.0,240.13,194.03
2016,5,12,18,45,123.5,19.0,3.85,11.5,32.5,121.19,66.78
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,105.0,15.0,2.9,7.5,24.0,11.84,0.0
2016,5,13,5,30,210.0,30.0,3.2,8.0,48.0,23.48,13.72
2016,5,13,5,45,318.5,42.5,3.5,8.5,90.0,34.18,24.77
2016,5,13,6,0,427.0,55.0,3.8,9.0,132.0,43.37,33.56
2016,5,13,6,15,496.5,63.5,3.9,9.0,181.5,48.58,38.6
2016,5,13,6,30,566.0,72.0,4.0,9.0,231.0,53.62,43.29
2016,5,13,6,45,616.5,78.5,4.1,9.5,283.5,56.76,46.02
2016,5,13,7,0,667.0,85.0,4.2,10.0,336.0,59.78,48.53
2016,5,13,7,15,622.5,103.0,4.15,10.5,364.5,70.42,57.79
2016,5,13,7,30,578.0,121.0,4.1,11.0,393.0,80.34,66.28
2016,5,13,7,45,439.0,176.5,4.1,11.5,396.0,114.31,95.8
2016,5,13,8,0,300.0,232.0,4.1,12.0,399.0,153.75,129.5
2016,5,13,8,15,407.5,221.0,4.05,12.5,470.0,156.24,114.72
2016,5,13,8,30,515.0,210.0,4.0,13.0,541.0,186.26,127.75
2016,5,13,8,45,684.5,163.5,4.0,13.5,634.5,210.13,137.38
2016,5,13,9,0,854.0,117.0,4.0,14.0,728.0,259.35,172.08
2016,5,13,9,15,864.5,119.0,4.0,14.0,767.0,319.23,224.75
2016,5,13,9,30,875.0,121.0,4.0,14.0,806.0,371.99,272.31
2016,5,13,9,45,891.0,119.0,4.05,14.5,841.0,424.45,318.69
2016,5,13,10,0,907.0,117.0,4.1,15.0,876.0,477.73,364.8
2016,5,13,10,15,912.5,118.0,4.2,15.0,902.5,528.9,409.11
2016,5,13,10,30,918.0,119.0,4.3,15.0,929.0,579.48,451.94
2016,5,13,10,45,921.5,120.0,4.45,15.5,948.5,628.13,491.58
2016,5,13,11,0,925.0,121.0,4.6,16.0,968.0,675.64,529.37
2016,5,13,11,15,927.5,121.5,4.75,16.0,980.0,720.75,565.6
2016,5,13,11,30,930.0,122.0,4.9,16.0,992.0,764.27,600.07
2016,5,13,11,45,933.5,120.0,5.05,16.5,997.5,804.67,629.43
2016,5,13,12,0,937.0,118.0,5.2,17.0,1003.0,843.12,656.54
2016,5,13,12,15,936.5,117.5,5.35,16.5,1000.0,877.51,683.25
2016,5,13,12,30,936.0,117.0,5.5,16.0,997.0,909.39,708.3
2016,5,13,12,45,933.5,117.0,5.65,16.0,986.0,937.29,729.26
2016,5,13,13,0,931.0,117.0,5.8,16.0,975.0,962.29,748.26
2016,5,13,13,15,927.5,116.0,5.85,16.0,957.5,982.36,763.25
2016,5,13,13,30,924.0,115.0,5.9,16.0,940.0,999.22,776.1
2016,5,13,13,45,920.5,113.0,6.0,16.0,915.5,1011.79,786.38
2016,5,13,14,0,917.0,111.0,6.1,16.0,891.0,1021.02,794.46
2016,5,13,14,15,910.0,109.5,6.1,15.5,860.0,1023.96,799.15
2016,5,13,14,30,903.0,108.0,6.1,15.0,829.0,1023.51,801.63
2016,5,13,14,45,896.5,104.5,6.1,15.0,792.0,1017.99,799.11
2016,5,13,15,0,890.0,101.0,6.1,15.0,755.0,1009.11,794.36
2016,5,13,15,15,877.5,99.0,6.0,14.5,712.5,992.78,785.26
2016,5,13,15,30,865.0,97.0,5.9,14.0,670.0,973.44,774.09
2016,5,13,15,45,853.5,92.5,5.85,14.0,624.0,949.22,758.24
2016,5,13,16,0,842.0,88.0,5.8,14.0,578.0,932.01,747.63
2016,5,13,16,15,821.0,85.0,5.65,13.5,528.0,895.18,723.24
2016,5,13,16,30,800.0,82.0,5.5,13.0,478.0,856.32,697.16
2016,5,13,16,45,778.0,76.5,5.35,12.5,427.0,811.6,666.23
2016,5,13,17,0,756.0,71.0,5.2,12.0,376.0,765.44,633.57
2016,5,13,17,15,717.5,66.0,5.0,11.5,323.0,705.08,588.69
2016,5,13,17,30,679.0,61.0,4.8,11.0,270.0,644.92,542.61
2016,5,13,17,45,628.0,54.5,4.65,10.5,219.5,579.3,490.44
2016,5,13,18,0,577.0,48.0,4.5,10.0,169.0,511.14,433.73
2016,5,13,18,15,486.0,40.0,4.25,9.5,123.0,416.5,351.55
2016,5,13,18,30,395.0,32.0,4.0,9.0,77.0,328.88,270.21
2016,5,13,18,45,197.5,16.0,3.75,9.0,38.5,165.78,100.93
2016,5,13,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.5,2.0,8.5,16.0,12.47,0.0
2016,5,14,5,30,36.0,29.0,2.3,9.0,32.0,24.27,14.52
2016,5,14,5,45,66.0,48.0,2.6,9.5,58.5,39.1,29.07
2016,5,14,6,0,96.0,67.0,2.9,10.0,85.0,53.61,42.62
2016,5,14,6,15,112.5,88.5,2.95,10.5,116.0,69.39,57.09
