Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,6,30,129.0,110.0,3.0,11.0,147.0,84.76,70.89
2016,5,14,6,45,139.0,131.5,3.05,11.5,178.5,99.67,83.97
2016,5,14,7,0,149.0,153.0,3.1,12.0,210.0,114.14,96.37
2016,5,14,7,15,239.0,166.5,3.1,12.5,273.0,117.44,98.75
2016,5,14,7,30,329.0,180.0,3.1,13.0,336.0,125.66,105.38
2016,5,14,7,45,339.0,201.0,3.1,13.5,377.0,137.35,114.9
2016,5,14,8,0,349.0,222.0,3.1,14.0,418.0,148.43,123.78
2016,5,14,8,15,269.5,258.5,3.05,14.0,418.0,183.0,138.96
2016,5,14,8,30,190.0,295.0,3.0,14.0,418.0,227.45,173.45
2016,5,14,8,45,105.5,278.5,2.95,14.5,347.5,220.45,170.11
2016,5,14,9,0,21.0,262.0,2.9,15.0,277.0,222.23,174.61
2016,5,14,9,15,185.0,305.0,2.9,15.5,449.0,280.02,214.15
2016,5,14,9,30,349.0,348.0,2.9,16.0,621.0,366.1,277.15
2016,5,14,9,45,323.0,372.5,2.95,16.5,633.5,397.85,303.24
2016,5,14,10,0,297.0,397.0,3.0,17.0,646.0,427.41,327.02
2016,5,14,10,15,234.5,421.5,3.1,17.0,622.5,445.38,342.1
2016,5,14,10,30,172.0,446.0,3.2,17.0,599.0,448.86,345.45
2016,5,14,10,45,304.5,418.0,3.3,17.5,695.0,513.01,394.46
2016,5,14,11,0,437.0,390.0,3.4,18.0,791.0,591.07,453.44
2016,5,14,11,15,432.5,398.5,3.5,18.0,799.5,622.7,477.29
2016,5,14,11,30,428.0,407.0,3.6,18.0,808.0,653.6,500.53
2016,5,14,11,45,446.0,391.0,3.7,18.5,811.5,680.33,520.24
2016,5,14,12,0,464.0,375.0,3.8,19.0,815.0,706.82,539.64
2016,5,14,12,15,503.5,377.0,3.9,19.0,853.0,766.05,583.13
2016,5,14,12,30,543.0,379.0,4.0,19.0,891.0,826.55,626.88
2016,5,14,12,45,528.5,380.5,4.1,19.0,874.0,839.87,636.58
2016,5,14,13,0,514.0,382.0,4.2,19.0,857.0,850.58,644.75
2016,5,14,13,15,711.5,252.5,4.3,19.0,896.5,931.78,708.59
2016,5,14,13,30,909.0,123.0,4.4,19.0,936.0,993.7,752.11
2016,5,14,13,45,902.5,122.0,4.55,19.0,911.0,1004.32,761.03
2016,5,14,14,0,896.0,121.0,4.7,19.0,886.0,1011.61,768.19
2016,5,14,14,15,888.5,119.5,4.8,18.5,854.0,1014.07,773.27
2016,5,14,14,30,881.0,118.0,4.9,18.0,822.0,1013.2,776.25
2016,5,14,14,45,867.5,117.5,5.0,18.0,784.0,1004.19,772.21
2016,5,14,15,0,854.0,117.0,5.1,18.0,746.0,1002.89,773.72
2016,5,14,15,15,840.5,114.0,5.1,17.5,703.5,984.88,764.29
2016,5,14,15,30,827.0,111.0,5.1,17.0,661.0,963.86,752.86
2016,5,14,15,45,806.0,109.0,5.15,17.0,613.5,933.93,733.94
2016,5,14,16,0,785.0,107.0,5.2,17.0,566.0,901.55,713.17
2016,5,14,16,15,761.0,103.0,5.1,16.5,516.0,861.77,687.21
2016,5,14,16,30,737.0,99.0,5.0,16.0,466.0,825.73,663.73
2016,5,14,16,45,703.5,95.0,4.9,15.5,414.0,774.61,628.48
2016,5,14,17,0,670.0,91.0,4.8,15.0,362.0,722.85,592.02
2016,5,14,17,15,626.0,84.5,4.55,14.5,310.5,658.87,544.41
2016,5,14,17,30,582.0,78.0,4.3,14.0,259.0,595.66,496.05
2016,5,14,17,45,523.5,69.5,4.1,13.5,209.5,520.14,436.22
2016,5,14,18,0,465.0,61.0,3.9,13.0,160.0,447.34,375.89
2016,5,14,18,15,371.5,50.0,3.6,12.5,115.5,351.17,292.98
2016,5,14,18,30,278.0,39.0,3.3,12.0,71.0,261.19,212.16
2016,5,14,18,45,139.0,24.5,3.0,11.5,40.5,142.7,89.64
2016,5,14,19,0,0.0,10.0,2.7,11.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,10.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,1.55,7.5,25.5,12.21,0.0
2016,5,15,5,30,219.0,31.0,1.8,8.0,51.0,24.23,14.75
2016,5,15,5,45,326.0,42.5,2.05,9.0,93.0,33.96,24.63
2016,5,15,6,0,433.0,54.0,2.3,10.0,135.0,42.26,32.49
2016,5,15,6,15,502.0,62.0,2.15,10.5,184.0,47.11,37.08
2016,5,15,6,30,571.0,70.0,2.0,11.0,233.0,51.8,41.33
2016,5,15,6,45,621.5,75.5,1.9,12.0,285.0,54.25,43.32
2016,5,15,7,0,672.0,81.0,1.8,13.0,337.0,56.63,45.15
2016,5,15,7,15,705.5,86.0,1.75,13.5,389.0,58.42,46.48
2016,5,15,7,30,739.0,91.0,1.7,14.0,441.0,66.35,53.19
2016,5,15,7,45,766.0,94.0,1.65,14.5,492.0,66.65,53.13
2016,5,15,8,0,793.0,97.0,1.6,15.0,543.0,66.93,53.07
2016,5,15,8,15,812.0,100.0,1.65,15.5,591.0,104.02,58.93
2016,5,15,8,30,831.0,103.0,1.7,16.0,639.0,153.69,86.35
2016,5,15,8,45,846.5,105.0,1.8,16.5,683.0,204.46,123.8
2016,5,15,9,0,862.0,107.0,1.9,17.0,727.0,265.24,173.79
2016,5,15,9,15,873.0,109.0,1.95,17.5,766.0,317.57,219.07
2016,5,15,9,30,884.0,111.0,2.0,18.0,805.0,370.7,265.27
2016,5,15,9,45,905.5,105.0,2.1,18.5,842.0,422.48,309.81
2016,5,15,10,0,927.0,99.0,2.2,19.0,879.0,475.48,354.43
2016,5,15,10,15,933.0,100.5,2.3,19.0,906.0,527.94,398.32
2016,5,15,10,30,939.0,102.0,2.4,19.0,933.0,579.84,440.67
2016,5,15,10,45,943.0,103.0,2.55,19.5,953.0,629.43,479.6
2016,5,15,11,0,947.0,104.0,2.7,20.0,973.0,677.88,516.65
2016,5,15,11,15,949.5,104.5,2.9,20.0,986.0,723.59,552.14
2016,5,15,11,30,952.0,105.0,3.1,20.0,999.0,767.65,585.86
2016,5,15,11,45,952.0,106.0,3.3,20.5,1003.5,808.46,613.86
2016,5,15,12,0,952.0,107.0,3.5,21.0,1008.0,847.11,640.16
2016,5,15,12,15,951.5,106.5,3.65,21.0,1005.5,881.7,664.53
2016,5,15,12,30,951.0,106.0,3.8,21.0,1003.0,913.74,687.18
2016,5,15,12,45,952.5,103.5,3.95,21.0,993.5,942.92,707.93
2016,5,15,13,0,954.0,101.0,4.1,21.0,984.0,969.23,726.81
2016,5,15,13,15,951.0,100.5,4.2,21.0,966.5,990.35,741.98
2016,5,15,13,30,948.0,100.0,4.3,21.0,949.0,1008.24,755.12
2016,5,15,13,45,943.0,99.0,4.4,21.0,924.0,1020.39,764.54
2016,5,15,14,0,938.0,98.0,4.5,21.0,899.0,1029.13,772.02
2016,5,15,14,15,931.0,96.5,4.55,20.5,867.5,1031.94,776.93
2016,5,15,14,30,924.0,95.0,4.6,20.0,836.0,1031.3,779.71
2016,5,15,14,45,915.0,93.5,4.7,20.0,798.5,1025.27,777.91
2016,5,15,15,0,906.0,92.0,4.8,20.0,761.0,1015.93,773.99
2016,5,15,15,15,894.0,90.0,4.9,19.5,718.0,999.81,767.0
2016,5,15,15,30,882.0,88.0,5.0,19.0,675.0,980.64,757.89
2016,5,15,15,45,865.5,85.5,5.1,18.5,628.0,953.59,743.15
2016,5,15,16,0,849.0,83.0,5.2,18.0,581.0,923.95,726.39
2016,5,15,16,15,828.0,80.0,5.2,17.5,531.0,896.6,710.41
2016,5,15,16,30,807.0,77.0,5.2,17.0,481.0,857.59,685.62
2016,5,15,16,45,776.0,74.5,5.25,16.5,428.0,808.57,653.16
2016,5,15,17,0,745.0,72.0,5.3,16.0,375.0,758.59,619.11
2016,5,15,17,15,705.5,67.0,5.15,15.5,323.0,697.71,574.69
2016,5,15,17,30,666.0,62.0,5.0,15.0,271.0,637.14,529.12
2016,5,15,17,45,603.5,57.0,4.9,14.5,219.5,565.31,472.89
2016,5,15,18,0,541.0,52.0,4.8,14.0,168.0,491.7,412.7
2016,5,15,18,15,451.0,43.5,4.55,13.0,122.5,398.23,332.99
2016,5,15,18,30,361.0,35.0,4.3,12.0,77.0,311.55,254.71
2016,5,15,18,45,214.0,22.5,4.1,11.5,44.5,188.04,125.04
2016,5,15,19,0,67.0,10.0,3.9,11.0,12.0,45.9,0.0
2016,5,15,19,15,33.5,5.0,3.8,11.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,121.5,15.0,1.7,8.5,26.5,11.81,0.0
2016,5,16,5,30,243.0,30.0,1.9,9.0,53.0,24.33,14.91
2016,5,16,5,45,339.0,41.5,2.1,9.5,94.0,32.98,23.73
2016,5,16,6,0,435.0,53.0,2.3,10.0,135.0,41.28,31.62
2016,5,16,6,15,502.0,61.0,2.2,10.5,183.5,46.17,36.24
2016,5,16,6,30,569.0,69.0,2.1,11.0,232.0,50.89,40.5
2016,5,16,6,45,615.0,75.0,2.05,12.0,283.0,53.74,42.85
2016,5,16,7,0,661.0,81.0,2.0,13.0,334.0,56.47,45.0
2016,5,16,7,15,694.5,86.0,2.15,13.5,386.0,58.25,46.33
2016,5,16,7,30,728.0,91.0,2.3,14.0,438.0,66.17,53.02
2016,5,16,7,45,755.5,94.0,2.45,15.0,488.5,66.46,52.86
2016,5,16,8,0,783.0,97.0,2.6,16.0,539.0,66.74,52.7
2016,5,16,8,15,802.0,100.5,2.65,16.5,586.5,105.46,59.51
2016,5,16,8,30,821.0,104.0,2.7,17.0,634.0,154.92,87.34
2016,5,16,8,45,838.0,105.5,2.8,17.5,678.5,205.0,124.46
2016,5,16,9,0,855.0,107.0,2.9,18.0,723.0,265.24,174.13
2016,5,16,9,15,866.0,109.0,2.95,18.5,761.5,317.14,219.24
2016,5,16,9,30,877.0,111.0,3.0,19.0,800.0,369.84,265.28
2016,5,16,9,45,894.0,108.0,3.05,19.5,836.0,421.73,310.06
2016,5,16,10,0,911.0,105.0,3.1,20.0,872.0,474.51,354.59
2016,5,16,10,15,917.0,106.0,3.15,20.5,899.0,525.78,396.87
2016,5,16,10,30,923.0,107.0,3.2,21.0,926.0,576.5,437.47
2016,5,16,10,45,928.0,107.5,3.25,21.5,946.0,625.51,475.63
2016,5,16,11,0,933.0,108.0,3.3,22.0,966.0,673.49,511.94
2016,5,16,11,15,935.5,108.5,3.35,22.0,978.5,718.58,546.27
2016,5,16,11,30,938.0,109.0,3.4,22.0,991.0,762.06,578.77
2016,5,16,11,45,940.0,108.5,3.5,22.5,996.5,802.53,606.03
2016,5,16,12,0,942.0,108.0,3.6,23.0,1002.0,840.99,631.54
2016,5,16,12,15,942.0,108.0,3.7,23.0,999.5,876.07,655.85
2016,5,16,12,30,942.0,108.0,3.8,23.0,997.0,908.68,678.47
2016,5,16,12,45,940.5,107.5,3.9,23.0,987.0,936.87,698.11
2016,5,16,13,0,939.0,107.0,4.0,23.0,977.0,962.16,715.88
2016,5,16,13,15,936.0,106.0,4.05,23.0,959.5,982.56,730.16
2016,5,16,13,30,933.0,105.0,4.1,23.0,942.0,999.76,742.44
2016,5,16,13,45,929.5,103.0,4.15,23.0,918.0,1012.17,751.66
2016,5,16,14,0,926.0,101.0,4.2,23.0,894.0,1021.22,758.81
2016,5,16,14,15,919.0,99.5,4.2,23.0,862.5,1023.97,761.63
2016,5,16,14,30,912.0,98.0,4.2,23.0,831.0,1023.32,762.37
2016,5,16,14,45,901.0,97.5,4.25,23.0,793.0,1016.47,759.44
2016,5,16,15,0,890.0,97.0,4.3,23.0,755.0,1006.38,754.51
2016,5,16,15,15,878.0,94.5,4.25,22.5,713.0,989.87,746.22
2016,5,16,15,30,866.0,92.0,4.2,22.0,671.0,970.33,735.97
2016,5,16,15,45,848.0,90.0,4.2,22.0,623.5,942.71,719.05
2016,5,16,16,0,830.0,88.0,4.2,22.0,576.0,922.44,707.27
2016,5,16,16,15,809.0,85.0,4.15,21.5,526.5,885.85,685.02
2016,5,16,16,30,788.0,82.0,4.1,21.0,477.0,847.27,661.13
2016,5,16,16,45,759.0,78.0,4.05,20.5,425.0,798.56,629.43
2016,5,16,17,0,730.0,74.0,4.0,20.0,373.0,748.82,596.25
2016,5,16,17,15,690.5,69.5,3.95,19.0,321.0,689.01,555.54
2016,5,16,17,30,651.0,65.0,3.9,18.0,269.0,634.77,517.46
2016,5,16,17,45,592.5,58.5,3.9,17.5,219.0,559.54,460.26
2016,5,16,18,0,534.0,52.0,3.9,17.0,169.0,487.13,402.63
2016,5,16,18,15,445.0,43.5,3.9,16.0,123.5,394.56,325.63
2016,5,16,18,30,356.0,35.0,3.9,15.0,78.0,308.71,249.81
2016,5,16,18,45,212.5,23.0,3.95,14.0,45.5,189.12,128.67
2016,5,16,19,0,69.0,11.0,4.0,13.0,13.0,48.0,0.0
2016,5,16,19,15,34.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,17,5,15,153.5,14.5,2.7,10.5,29.0,11.52,0.0
2016,5,17,5,30,307.0,29.0,3.0,11.0,58.0,23.44,14.11
2016,5,17,5,45,413.0,38.0,3.3,12.0,102.0,29.97,20.83
2016,5,17,6,0,519.0,47.0,3.6,13.0,146.0,36.32,26.81
2016,5,17,6,15,583.5,53.5,3.55,13.5,196.5,40.27,30.51
2016,5,17,6,30,648.0,60.0,3.5,14.0,247.0,44.11,33.94
2016,5,17,6,45,695.0,64.5,3.5,15.0,300.5,50.59,39.52
2016,5,17,7,0,742.0,69.0,3.5,16.0,354.0,52.87,41.26
2016,5,17,7,15,772.5,72.5,3.6,16.5,407.0,54.2,42.2
2016,5,17,7,30,803.0,76.0,3.7,17.0,460.0,55.48,43.06
2016,5,17,7,45,828.0,79.0,3.85,18.0,512.0,56.29,43.41
2016,5,17,8,0,853.0,82.0,4.0,19.0,564.0,66.84,52.14
2016,5,17,8,15,870.0,84.5,4.0,19.5,612.5,109.49,59.61
2016,5,17,8,30,887.0,87.0,4.0,20.0,661.0,161.18,88.57
2016,5,17,8,45,900.5,89.0,4.05,20.5,706.0,213.96,127.73
2016,5,17,9,0,914.0,91.0,4.1,21.0,751.0,268.19,172.77
2016,5,17,9,15,923.5,92.5,4.1,21.5,790.0,322.23,219.74
2016,5,17,9,30,933.0,94.0,4.1,22.0,829.0,376.88,267.45
2016,5,17,9,45,940.0,96.0,4.1,22.5,862.5,431.39,314.42
2016,5,17,10,0,947.0,98.0,4.1,23.0,896.0,485.84,360.19
2016,5,17,10,15,952.5,99.0,4.0,23.0,923.0,538.54,403.98
2016,5,17,10,30,958.0,100.0,3.9,23.0,950.0,590.61,446.04
2016,5,17,10,45,961.5,100.5,3.85,23.5,970.0,640.28,484.35
2016,5,17,11,0,965.0,101.0,3.8,24.0,990.0,688.71,520.58
2016,5,17,11,15,966.5,101.5,3.7,24.0,1002.0,734.39,554.67
2016,5,17,11,30,968.0,102.0,3.6,24.0,1014.0,778.29,586.48
2016,5,17,11,45,968.5,102.5,3.5,24.5,1018.5,819.53,612.89
2016,5,17,12,0,969.0,103.0,3.4,25.0,1023.0,858.59,637.42
2016,5,17,12,15,968.0,103.0,3.3,25.0,1020.0,893.65,660.19
2016,5,17,12,30,967.0,103.0,3.2,25.0,1017.0,926.1,681.05
2016,5,17,12,45,966.0,101.5,3.15,25.5,1006.0,954.36,697.99
2016,5,17,13,0,965.0,100.0,3.1,26.0,995.0,979.63,712.89
2016,5,17,13,15,961.0,99.5,3.05,26.0,977.0,1000.0,725.99
2016,5,17,13,30,957.0,99.0,3.0,26.0,959.0,1017.07,737.04
2016,5,17,13,45,951.0,98.0,3.0,26.5,933.0,1028.34,743.42
2016,5,17,14,0,945.0,97.0,3.0,27.0,907.0,1036.16,747.74
2016,5,17,14,15,938.0,96.0,3.0,26.5,875.5,1039.53,752.34
2016,5,17,14,30,931.0,95.0,3.0,26.0,844.0,1039.46,754.93
2016,5,17,14,45,921.5,93.0,3.0,26.0,806.0,1032.38,751.7
2016,5,17,15,0,912.0,91.0,3.0,26.0,768.0,1021.94,746.49
2016,5,17,15,15,899.5,89.0,2.95,26.0,725.0,1005.28,736.95
2016,5,17,15,30,887.0,87.0,2.9,26.0,682.0,985.55,725.55
2016,5,17,15,45,872.5,84.5,2.85,26.0,634.5,960.38,710.63
2016,5,17,16,0,858.0,82.0,2.8,26.0,587.0,932.54,693.98
2016,5,17,16,15,837.5,79.0,2.75,25.5,537.0,895.99,672.73
2016,5,17,16,30,817.0,76.0,2.7,25.0,487.0,866.71,656.23
2016,5,17,16,45,789.0,72.5,2.65,24.5,434.5,818.82,626.44
2016,5,17,17,0,761.0,69.0,2.6,24.0,382.0,769.81,595.26
2016,5,17,17,15,723.5,64.5,2.4,23.0,329.5,710.78,556.08
2016,5,17,17,30,686.0,60.0,2.2,22.0,277.0,651.92,515.59
2016,5,17,17,45,628.0,54.5,2.05,21.5,226.0,576.62,460.28
2016,5,17,18,0,570.0,49.0,1.9,21.0,175.0,509.57,408.76
2016,5,17,18,15,484.0,41.5,1.95,20.0,129.0,418.94,337.0
2016,5,17,18,30,398.0,34.0,2.0,19.0,83.0,334.75,265.21
2016,5,17,18,45,254.0,22.5,2.05,18.0,48.5,214.58,147.43
2016,5,17,19,0,110.0,11.0,2.1,17.0,14.0,70.7,0.0
2016,5,17,19,15,55.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,138.5,15.5,1.5,12.5,29.0,12.35,0.0
2016,5,18,5,30,277.0,31.0,1.8,13.0,58.0,25.14,15.52
2016,5,18,5,45,376.5,41.0,2.15,13.5,100.5,32.45,22.91
2016,5,18,6,0,476.0,51.0,2.5,14.0,143.0,39.51,29.55
2016,5,18,6,15,540.5,58.5,2.55,14.5,192.5,44.09,33.79
2016,5,18,6,30,605.0,66.0,2.6,15.0,242.0,48.51,37.73
2016,5,18,6,45,648.5,72.0,2.65,15.5,293.5,51.49,40.24
2016,5,18,7,0,692.0,78.0,2.7,16.0,345.0,54.33,42.55
2016,5,18,7,15,724.0,82.5,2.65,16.5,397.0,61.51,48.6
2016,5,18,7,30,756.0,87.0,2.6,17.0,449.0,63.2,49.78
2016,5,18,7,45,779.0,90.5,2.6,18.0,499.0,63.97,50.06
2016,5,18,8,0,802.0,94.0,2.6,19.0,549.0,64.68,50.27
2016,5,18,8,15,820.0,97.0,2.6,19.5,596.5,107.06,58.37
2016,5,18,8,30,838.0,100.0,2.6,20.0,644.0,156.94,86.84
2016,5,18,8,45,851.5,102.5,2.6,21.0,687.5,216.73,131.44
2016,5,18,9,0,865.0,105.0,2.6,22.0,731.0,268.8,173.91
2016,5,18,9,15,875.5,107.0,2.6,22.5,769.5,320.96,218.55
2016,5,18,9,30,886.0,109.0,2.6,23.0,808.0,373.88,263.91
2016,5,18,9,45,897.5,108.0,2.65,23.5,841.5,425.51,307.74
2016,5,18,10,0,909.0,107.0,2.7,24.0,875.0,477.53,350.83
2016,5,18,10,15,914.5,108.5,2.8,24.5,901.5,528.74,392.28
2016,5,18,10,30,920.0,110.0,2.9,25.0,928.0,579.38,432.08
2016,5,18,10,45,921.5,112.0,3.0,25.5,946.5,627.34,468.81
2016,5,18,11,0,923.0,114.0,3.1,26.0,965.0,673.98,503.59
2016,5,18,11,15,925.0,114.5,3.2,26.0,977.0,718.28,536.9
2016,5,18,11,30,927.0,115.0,3.3,26.0,989.0,760.95,568.46
2016,5,18,11,45,925.0,117.0,3.4,26.5,993.0,800.12,594.47
2016,5,18,12,0,923.0,119.0,3.5,27.0,997.0,837.12,618.57
2016,5,18,12,15,922.5,119.0,3.55,27.0,994.0,871.28,641.61
2016,5,18,12,30,922.0,119.0,3.6,27.0,991.0,903.01,662.99
2016,5,18,12,45,919.0,119.0,3.7,27.0,980.5,929.95,681.48
2016,5,18,13,0,916.0,119.0,3.8,27.0,970.0,954.01,698.15
2016,5,18,13,15,912.0,118.0,3.9,27.0,952.0,973.2,711.7
2016,5,18,13,30,908.0,117.0,4.0,27.0,934.0,989.22,723.32
2016,5,18,13,45,905.0,114.5,4.1,27.0,910.0,1001.48,732.59
2016,5,18,14,0,902.0,112.0,4.2,27.0,886.0,1010.44,739.87
2016,5,18,14,15,895.0,110.5,4.3,26.5,855.0,1013.2,744.7
2016,5,18,14,30,888.0,109.0,4.4,26.0,824.0,1012.65,747.53
2016,5,18,14,45,876.5,108.0,4.5,25.5,786.5,1004.89,745.71
2016,5,18,15,0,865.0,107.0,4.6,25.0,749.0,993.98,742.11
2016,5,18,15,15,852.0,104.5,4.65,24.5,707.0,976.81,734.1
2016,5,18,15,30,839.0,102.0,4.7,24.0,665.0,967.1,731.26
2016,5,18,15,45,821.5,99.5,4.8,23.5,619.0,939.78,716.64
2016,5,18,16,0,804.0,97.0,4.9,23.0,573.0,909.94,700.15
2016,5,18,16,15,782.5,93.5,4.85,22.0,523.5,872.79,678.55
2016,5,18,16,30,761.0,90.0,4.8,21.0,474.0,833.72,655.17
2016,5,18,16,45,738.0,84.0,4.8,20.5,424.0,788.55,625.81
2016,5,18,17,0,715.0,78.0,4.8,20.0,374.0,742.08,594.77
2016,5,18,17,15,676.0,73.0,4.7,19.0,322.5,687.51,557.27
2016,5,18,17,30,637.0,68.0,4.6,18.0,271.0,628.8,515.15
2016,5,18,17,45,586.5,60.5,4.5,17.0,221.5,558.75,462.2
2016,5,18,18,0,536.0,53.0,4.4,16.0,172.0,490.92,408.45
2016,5,18,18,15,450.0,44.5,4.35,15.0,127.0,400.13,332.5
2016,5,18,18,30,364.0,36.0,4.3,14.0,82.0,315.76,257.79
2016,5,18,18,45,229.5,24.0,4.3,13.5,48.5,203.27,145.85
2016,5,18,19,0,95.0,12.0,4.3,13.0,15.0,63.46,0.0
2016,5,18,19,15,47.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,124.0,17.5,4.6,8.0,30.0,13.76,0.0
2016,5,19,5,30,248.0,35.0,4.7,8.0,60.0,27.33,17.83
2016,5,19,5,45,356.0,45.5,4.8,8.5,103.0,36.37,26.91
2016,5,19,6,0,464.0,56.0,4.9,9.0,146.0,43.74,33.98
2016,5,19,6,15,529.5,63.5,5.0,9.5,195.5,48.12,38.14
2016,5,19,6,30,595.0,71.0,5.1,10.0,245.0,52.38,41.99
2016,5,19,6,45,622.0,74.0,5.2,10.5,287.0,52.78,42.21
2016,5,19,7,0,649.0,77.0,5.3,11.0,329.0,53.23,42.41
2016,5,19,7,15,648.5,91.0,5.05,11.5,373.0,61.21,49.31
2016,5,19,7,30,648.0,105.0,4.8,12.0,417.0,68.65,55.63
2016,5,19,7,45,526.5,159.0,4.6,12.5,430.5,103.26,85.72
2016,5,19,8,0,405.0,213.0,4.4,13.0,444.0,133.18,111.2
2016,5,19,8,15,498.0,201.0,4.3,13.5,509.0,154.3,107.98
2016,5,19,8,30,591.0,189.0,4.2,14.0,574.0,185.74,122.85
2016,5,19,8,45,742.5,145.0,4.15,15.0,661.5,214.5,137.79
2016,5,19,9,0,894.0,101.0,4.1,16.0,749.0,273.68,181.51
2016,5,19,9,15,905.0,103.0,4.05,16.5,789.0,327.43,228.9
2016,5,19,9,30,916.0,105.0,4.0,17.0,829.0,381.97,277.12
2016,5,19,9,45,915.5,112.0,4.0,17.5,860.5,436.42,324.78
2016,5,19,10,0,915.0,119.0,4.0,18.0,892.0,490.15,370.61
2016,5,19,10,15,920.5,120.5,4.05,18.0,919.0,541.75,414.35
2016,5,19,10,30,926.0,122.0,4.1,18.0,946.0,592.77,456.54
2016,5,19,10,45,931.0,122.0,4.2,18.5,966.0,641.56,495.26
2016,5,19,11,0,936.0,122.0,4.3,19.0,986.0,689.32,532.18
2016,5,19,11,15,938.0,122.5,4.35,19.0,998.5,734.25,567.1
2016,5,19,11,30,940.0,123.0,4.4,19.0,1011.0,777.54,600.16
2016,5,19,11,45,941.0,123.0,4.5,19.5,1015.5,817.88,628.26
2016,5,19,12,0,942.0,123.0,4.6,20.0,1020.0,856.18,654.35
2016,5,19,12,15,942.0,123.0,4.6,20.0,1017.5,891.45,678.82
2016,5,19,12,30,942.0,123.0,4.6,20.0,1015.0,924.29,701.53
2016,5,19,12,45,704.0,263.0,4.7,20.0,926.0,888.66,676.24
2016,5,19,13,0,466.0,403.0,4.8,20.0,837.0,827.96,628.12
2016,5,19,13,15,466.0,390.5,4.95,20.0,817.5,835.61,635.6
2016,5,19,13,30,466.0,378.0,5.1,20.0,798.0,840.9,641.07
2016,5,19,13,45,505.0,351.5,5.25,20.0,795.5,867.86,663.05
2016,5,19,14,0,544.0,325.0,5.4,20.0,793.0,892.8,683.62
2016,5,19,14,15,733.0,215.5,5.5,19.5,821.5,982.76,754.31
2016,5,19,14,30,922.0,106.0,5.6,19.0,850.0,1043.73,799.79
2016,5,19,14,45,760.5,170.0,5.75,18.5,765.0,975.84,755.67
2016,5,19,15,0,599.0,234.0,5.9,18.0,680.0,886.17,694.46
2016,5,19,15,15,604.5,214.0,5.9,17.0,642.5,871.56,689.1
2016,5,19,15,30,610.0,194.0,5.9,16.0,605.0,853.81,680.64
2016,5,19,15,45,716.5,148.0,5.9,15.5,597.5,901.75,719.42
2016,5,19,16,0,823.0,102.0,5.9,15.0,590.0,934.8,747.08
2016,5,19,16,15,690.5,121.0,5.9,14.0,506.5,826.08,670.65
2016,5,19,16,30,558.0,140.0,5.9,13.0,423.0,713.6,589.17
2016,5,19,16,45,515.5,133.0,5.9,12.5,373.0,647.42,540.52
2016,5,19,17,0,473.0,126.0,5.9,12.0,323.0,590.19,497.4
2016,5,19,17,15,431.0,118.0,5.8,11.5,279.0,533.13,452.56
2016,5,19,17,30,389.0,110.0,5.7,11.0,235.0,477.51,407.63
2016,5,19,17,45,353.0,94.0,5.6,11.0,192.0,417.96,357.67
2016,5,19,18,0,317.0,78.0,5.5,11.0,149.0,360.03,307.48
2016,5,19,18,15,261.0,61.5,5.4,10.5,110.0,289.66,245.37
2016,5,19,18,30,205.0,45.0,5.3,10.0,71.0,223.38,184.86
2016,5,19,18,45,102.5,29.5,5.2,9.5,42.5,120.13,87.1
2016,5,19,19,0,0.0,14.0,5.1,9.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,5.1,9.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,6.5,31.0,13.36,0.0
2016,5,20,5,30,280.0,34.0,4.0,7.0,62.0,27.78,18.4
2016,5,20,5,45,391.0,43.0,4.2,7.5,106.5,34.11,25.03
2016,5,20,6,0,502.0,52.0,4.4,8.0,151.0,40.3,31.03
2016,5,20,6,15,566.5,59.0,4.45,8.5,201.5,44.47,34.99
2016,5,20,6,30,631.0,66.0,4.5,9.0,252.0,48.51,38.65
2016,5,20,6,45,451.0,107.0,4.55,9.5,253.0,76.14,63.5
2016,5,20,7,0,271.0,148.0,4.6,10.0,254.0,106.52,90.36
2016,5,20,7,15,188.0,176.5,4.5,10.5,255.0,129.8,110.46
2016,5,20,7,30,105.0,205.0,4.4,11.0,256.0,154.21,131.2
2016,5,20,7,45,139.0,229.5,4.35,11.5,304.5,161.17,136.5
2016,5,20,8,0,173.0,254.0,4.3,12.0,353.0,175.33,147.96
2016,5,20,8,15,142.5,276.5,4.3,12.0,362.5,200.74,157.35
2016,5,20,8,30,112.0,299.0,4.3,12.0,372.0,235.1,184.35
2016,5,20,8,45,238.5,304.0,4.3,12.5,473.5,249.31,189.19
2016,5,20,9,0,365.0,309.0,4.3,13.0,575.0,298.92,224.12
2016,5,20,9,15,208.5,328.0,4.45,13.0,482.0,304.04,235.28
2016,5,20,9,30,52.0,347.0,4.6,13.0,389.0,291.22,230.1
2016,5,20,9,45,220.5,356.0,4.75,13.5,542.0,350.67,274.15
2016,5,20,10,0,389.0,365.0,4.9,14.0,695.0,447.28,348.49
2016,5,20,10,15,298.0,406.5,5.05,14.0,664.0,459.45,359.88
2016,5,20,10,30,207.0,448.0,5.2,14.0,633.0,470.58,369.3
2016,5,20,10,45,254.0,448.5,5.35,14.0,680.5,509.11,400.14
2016,5,20,11,0,301.0,449.0,5.5,14.0,728.0,558.8,439.43
2016,5,20,11,15,320.5,447.5,5.6,14.0,748.0,592.34,465.94
2016,5,20,11,30,340.0,446.0,5.7,14.0,768.0,627.01,493.24
2016,5,20,11,45,357.5,439.0,5.85,14.5,778.5,656.45,515.72
2016,5,20,12,0,375.0,432.0,6.0,15.0,789.0,686.18,538.28
2016,5,20,12,15,216.0,436.5,6.05,14.5,642.5,577.25,454.45
2016,5,20,12,30,57.0,441.0,6.1,14.0,496.0,452.59,356.08
2016,5,20,12,45,89.0,456.0,6.15,14.0,540.5,501.72,395.38
2016,5,20,13,0,121.0,471.0,6.2,14.0,585.0,562.67,443.0
2016,5,20,13,15,154.0,464.0,6.2,14.0,605.5,596.63,470.13
2016,5,20,13,30,187.0,457.0,6.2,14.0,626.0,631.13,497.73
2016,5,20,13,45,108.5,400.0,6.2,14.0,497.5,506.84,401.52
2016,5,20,14,0,30.0,343.0,6.2,14.0,369.0,362.6,287.64
2016,5,20,14,15,30.0,330.5,6.15,13.5,356.0,353.41,281.64
2016,5,20,14,30,30.0,318.0,6.1,13.0,343.0,343.88,275.12
2016,5,20,14,45,24.0,289.5,6.1,13.0,309.0,294.6,236.24
2016,5,20,15,0,18.0,261.0,6.1,13.0,275.0,261.81,210.26
2016,5,20,15,15,147.5,281.5,6.0,13.0,382.0,449.63,365.85
2016,5,20,15,30,277.0,302.0,5.9,13.0,489.0,623.22,505.28
2016,5,20,15,45,189.5,283.5,5.85,13.0,407.5,499.59,407.27
2016,5,20,16,0,102.0,265.0,5.8,13.0,326.0,377.92,309.13
2016,5,20,16,15,131.5,243.0,5.7,12.5,314.5,400.71,330.33
2016,5,20,16,30,161.0,221.0,5.6,12.0,303.0,403.33,335.22
2016,5,20,16,45,85.0,181.5,5.5,11.5,224.5,269.94,225.18
2016,5,20,17,0,9.0,142.0,5.4,11.0,146.0,144.72,118.49
2016,5,20,17,15,4.5,124.0,5.2,10.5,126.0,123.7,101.11
2016,5,20,17,30,0.0,106.0,5.0,10.0,106.0,102.81,83.43
2016,5,20,17,45,250.0,84.5,4.85,10.0,141.0,308.69,266.28
2016,5,20,18,0,500.0,63.0,4.7,10.0,176.0,478.25,409.04
2016,5,20,18,15,410.5,53.0,4.5,9.5,130.5,384.05,326.19
2016,5,20,18,30,321.0,43.0,4.3,9.0,85.0,296.2,246.9
2016,5,20,18,45,188.5,29.0,4.1,9.0,51.0,185.81,139.52
2016,5,20,19,0,56.0,15.0,3.9,9.0,17.0,44.76,0.0
2016,5,20,19,15,28.0,7.5,3.85,8.5,8.5,21.17,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,8.0,12.0,10.55,0.0
2016,5,21,5,30,0.0,24.0,2.5,8.0,24.0,21.15,12.68
2016,5,21,5,45,0.0,41.0,2.65,8.5,41.0,35.71,26.4
2016,5,21,6,0,0.0,58.0,2.8,9.0,58.0,49.88,39.58
2016,5,21,6,15,0.0,77.5,2.85,9.0,77.5,65.79,54.24
2016,5,21,6,30,0.0,97.0,2.9,9.0,97.0,81.54,68.54
2016,5,21,6,45,4.5,115.0,2.95,9.5,117.0,96.11,81.38
2016,5,21,7,0,9.0,133.0,3.0,10.0,137.0,110.58,93.86
2016,5,21,7,15,54.5,169.0,3.1,10.0,195.5,130.67,111.29
2016,5,21,7,30,100.0,205.0,3.2,10.0,254.0,154.23,131.52
2016,5,21,7,45,54.0,193.5,3.3,10.5,220.5,148.73,126.0
2016,5,21,8,0,8.0,182.0,3.4,11.0,187.0,150.93,127.27
2016,5,21,8,15,16.0,212.5,3.45,11.0,223.0,175.96,141.4
2016,5,21,8,30,24.0,243.0,3.5,11.0,259.0,202.13,161.81
2016,5,21,8,45,171.5,282.5,3.55,11.5,406.5,236.31,182.15
2016,5,21,9,0,319.0,322.0,3.6,12.0,554.0,297.58,225.3
2016,5,21,9,15,160.0,231.0,3.65,12.0,347.5,214.67,165.94
2016,5,21,9,30,1.0,140.0,3.7,12.0,141.0,123.08,96.51
2016,5,21,9,45,35.5,267.5,3.8,12.0,297.5,233.64,185.44
2016,5,21,10,0,70.0,395.0,3.9,12.0,454.0,348.1,275.23
2016,5,21,10,15,82.0,415.5,3.9,11.5,487.0,377.51,298.37
2016,5,21,10,30,94.0,436.0,3.9,11.0,520.0,408.57,323.08
2016,5,21,10,45,49.0,294.5,3.95,11.0,338.5,279.57,222.29
2016,5,21,11,0,4.0,153.0,4.0,11.0,157.0,137.74,108.16
2016,5,21,11,15,28.5,292.5,3.95,11.0,320.0,273.62,217.97
2016,5,21,11,30,53.0,432.0,3.9,11.0,483.0,413.57,327.14
2016,5,21,11,45,40.5,404.0,3.85,11.5,443.0,387.04,305.38
2016,5,21,12,0,28.0,376.0,3.8,12.0,403.0,358.32,282.46
2016,5,21,12,15,42.5,408.5,3.75,12.0,449.5,404.45,318.51
2016,5,21,12,30,57.0,441.0,3.7,12.0,496.0,452.6,355.54
2016,5,21,12,45,34.0,331.0,3.7,12.0,364.0,335.7,265.32
2016,5,21,13,0,11.0,221.0,3.7,12.0,232.0,208.77,165.07
2016,5,21,13,15,57.5,334.0,3.7,12.0,386.5,368.2,292.76
2016,5,21,13,30,104.0,447.0,3.7,12.0,541.0,529.19,416.52
2016,5,21,13,45,117.5,437.5,3.7,12.0,541.0,553.8,435.16
2016,5,21,14,0,131.0,428.0,3.7,12.0,541.0,565.16,444.69
2016,5,21,14,15,157.5,412.5,3.65,12.0,544.0,582.58,459.31
2016,5,21,14,30,184.0,397.0,3.6,12.0,547.0,599.37,473.49
2016,5,21,14,45,105.5,342.5,3.6,12.0,427.5,467.26,372.03
2016,5,21,15,0,27.0,288.0,3.6,12.0,308.0,315.44,252.21
2016,5,21,15,15,203.5,282.0,3.55,12.0,420.5,505.85,408.88
2016,5,21,15,30,380.0,276.0,3.5,12.0,533.0,694.62,556.67
2016,5,21,15,45,559.0,201.5,3.45,12.0,550.0,802.09,641.53
2016,5,21,16,0,738.0,127.0,3.4,12.0,567.0,890.06,707.03
2016,5,21,16,15,451.0,174.0,3.4,12.0,436.0,655.67,532.75
2016,5,21,16,30,164.0,221.0,3.4,12.0,305.0,405.96,333.42
2016,5,21,16,45,227.0,190.5,3.4,12.0,293.5,442.74,366.97
2016,5,21,17,0,290.0,160.0,3.4,12.0,282.0,456.64,381.2
2016,5,21,17,15,431.0,122.0,3.25,11.5,276.0,538.75,451.36
2016,5,21,17,30,572.0,84.0,3.1,11.0,270.0,598.7,500.94
2016,5,21,17,45,524.5,74.0,3.0,11.0,221.5,529.93,445.79
2016,5,21,18,0,477.0,64.0,2.9,11.0,173.0,463.13,390.59
2016,5,21,18,15,393.5,53.5,2.65,10.5,128.5,373.35,313.8
2016,5,21,18,30,310.0,43.0,2.4,10.0,84.0,287.78,237.93
2016,5,21,18,45,194.5,29.0,2.2,9.5,51.0,189.11,143.06
2016,5,21,19,0,79.0,15.0,2.0,9.0,18.0,79.5,0.0
2016,5,21,19,15,39.5,7.5,1.95,8.5,9.0,27.1,0.0
2016,5,21,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,18.5,1.85,7.5,32.0,14.52,1.84
2016,5,22,5,30,260.0,37.0,2.1,8.0,64.0,28.85,19.42
2016,5,22,5,45,356.0,48.0,2.4,8.5,107.0,38.39,28.82
2016,5,22,6,0,452.0,59.0,2.7,9.0,150.0,46.08,36.17
2016,5,22,6,15,229.0,80.0,2.7,9.5,126.5,61.61,50.38
2016,5,22,6,30,6.0,101.0,2.7,10.0,103.0,84.5,70.94
2016,5,22,6,45,11.5,120.0,2.7,10.5,124.5,99.76,84.31
2016,5,22,7,0,17.0,139.0,2.7,11.0,146.0,114.91,97.31
2016,5,22,7,15,63.5,172.5,2.6,11.0,203.0,132.92,112.77
2016,5,22,7,30,110.0,206.0,2.5,11.0,260.0,147.12,124.71
2016,5,22,7,45,440.5,158.5,2.45,11.5,406.5,101.88,84.63
2016,5,22,8,0,771.0,111.0,2.4,12.0,553.0,76.79,62.3
2016,5,22,8,15,452.0,206.0,2.4,12.5,471.0,157.13,111.15
2016,5,22,8,30,133.0,301.0,2.4,13.0,389.0,228.31,176.6
2016,5,22,8,45,206.0,316.5,2.4,13.5,462.0,263.31,200.14
2016,5,22,9,0,279.0,332.0,2.4,14.0,535.0,295.48,222.61
2016,5,22,9,15,170.0,344.5,2.45,14.0,470.5,304.79,234.73
2016,5,22,9,30,61.0,357.0,2.5,14.0,406.0,301.37,235.47
2016,5,22,9,45,39.0,320.5,2.55,14.5,352.0,274.47,214.65
2016,5,22,10,0,17.0,284.0,2.6,15.0,298.0,250.07,195.51
2016,5,22,10,15,14.5,258.0,2.7,15.0,270.5,229.81,179.66
2016,5,22,10,30,12.0,232.0,2.8,15.0,243.0,208.44,162.83
2016,5,22,10,45,43.5,338.0,2.9,15.0,378.5,311.63,243.63
2016,5,22,11,0,75.0,444.0,3.0,15.0,514.0,422.48,328.07
2016,5,22,11,15,78.5,453.0,3.1,15.0,527.5,440.76,341.61
2016,5,22,11,30,82.0,462.0,3.2,15.0,541.0,459.5,355.87
2016,5,22,11,45,141.5,475.5,3.35,15.0,611.0,525.24,406.5
2016,5,22,12,0,201.0,489.0,3.5,15.0,681.0,596.84,460.82
2016,5,22,12,15,232.5,482.0,3.6,15.0,703.5,631.53,487.23
2016,5,22,12,30,264.0,475.0,3.7,15.0,726.0,672.74,518.45
2016,5,22,12,45,333.5,441.0,3.8,15.0,755.0,719.61,555.03
2016,5,22,13,0,403.0,407.0,3.9,15.0,784.0,767.5,592.21
2016,5,22,13,15,321.0,428.5,4.0,15.0,725.5,728.75,562.7
2016,5,22,13,30,239.0,450.0,4.1,15.0,667.0,673.71,521.57
2016,5,22,13,45,207.5,440.5,4.2,15.0,625.0,644.07,500.31
2016,5,22,14,0,176.0,431.0,4.3,15.0,583.0,612.45,477.33
2016,5,22,14,15,135.0,409.0,4.35,14.5,523.5,556.49,436.39
2016,5,22,14,30,94.0,387.0,4.4,14.0,464.0,481.54,380.37
2016,5,22,14,45,203.5,361.5,4.45,14.0,517.5,586.16,464.94
2016,5,22,15,0,313.0,336.0,4.5,14.0,571.0,690.62,547.2
2016,5,22,15,15,260.5,325.0,4.5,13.5,513.0,630.09,502.18
2016,5,22,15,30,208.0,314.0,4.5,13.0,455.0,550.37,442.67
2016,5,22,15,45,339.5,260.0,4.5,13.0,471.5,636.8,514.94
2016,5,22,16,0,471.0,206.0,4.5,13.0,488.0,717.92,581.48
2016,5,22,16,15,414.5,200.5,4.4,12.5,433.0,652.67,532.5
2016,5,22,16,30,358.0,195.0,4.3,12.0,378.0,569.95,470.11
2016,5,22,16,45,345.5,174.5,4.25,12.0,336.5,528.52,439.29
2016,5,22,17,0,333.0,154.0,4.2,12.0,295.0,486.2,407.02
2016,5,22,17,15,305.5,139.0,4.05,11.5,255.0,437.96,369.26
2016,5,22,17,30,278.0,124.0,3.9,11.0,215.0,390.6,331.31
2016,5,22,17,45,255.5,104.0,3.75,11.0,176.5,341.06,290.13
2016,5,22,18,0,233.0,84.0,3.6,11.0,138.0,292.03,248.13
2016,5,22,18,15,193.5,65.5,3.35,10.5,103.0,234.2,197.42
2016,5,22,18,30,154.0,47.0,3.1,10.0,68.0,178.47,147.17
2016,5,22,18,45,77.0,31.0,2.85,9.5,41.5,106.85,79.65
2016,5,22,19,0,0.0,15.0,2.6,9.0,15.0,13.56,0.0
2016,5,22,19,15,0.0,7.5,2.55,8.5,7.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,89.0,18.0,2.2,7.5,27.5,14.06,2.19
2016,5,23,5,30,178.0,36.0,2.5,8.0,55.0,27.88,18.63
2016,5,23,5,45,243.0,51.5,2.8,9.0,92.5,39.3,29.59
2016,5,23,6,0,308.0,67.0,3.1,10.0,130.0,50.31,39.83
2016,5,23,6,15,350.5,82.0,3.1,10.0,172.0,60.45,49.23
2016,5,23,6,30,393.0,97.0,3.1,10.0,214.0,70.15,58.04
2016,5,23,6,45,434.5,106.5,3.15,10.5,259.0,75.53,62.66
2016,5,23,7,0,476.0,116.0,3.2,11.0,304.0,80.66,66.94
2016,5,23,7,15,534.0,119.0,3.2,11.5,357.0,80.75,66.65
2016,5,23,7,30,592.0,122.0,3.2,12.0,410.0,80.0,65.62
2016,5,23,7,45,680.0,114.0,3.2,12.5,478.5,72.09,58.3
2016,5,23,8,0,768.0,106.0,3.2,13.0,547.0,74.27,59.89
2016,5,23,8,15,786.5,109.5,3.2,13.5,594.0,120.17,69.4
2016,5,23,8,30,805.0,113.0,3.2,14.0,641.0,168.54,99.2
2016,5,23,8,45,815.5,118.0,3.25,14.5,683.0,218.94,138.45
2016,5,23,9,0,826.0,123.0,3.3,15.0,725.0,270.63,182.5
2016,5,23,9,15,837.0,125.0,3.3,15.0,763.5,321.39,227.65
2016,5,23,9,30,848.0,127.0,3.3,15.0,802.0,373.09,273.8
2016,5,23,9,45,864.5,124.5,3.35,15.5,836.5,429.86,322.7
2016,5,23,10,0,881.0,122.0,3.4,16.0,871.0,481.24,366.5
2016,5,23,10,15,887.0,123.5,3.5,16.0,897.0,531.19,409.03
2016,5,23,10,30,893.0,125.0,3.6,16.0,923.0,580.65,450.16
2016,5,23,10,45,897.0,126.0,3.7,16.5,942.5,627.9,487.79
2016,5,23,11,0,901.0,127.0,3.8,17.0,962.0,674.12,523.64
2016,5,23,11,15,903.0,127.5,3.95,17.0,974.0,717.39,557.69
2016,5,23,11,30,905.0,128.0,4.1,17.0,986.0,759.11,590.04
2016,5,23,11,45,906.5,128.0,4.25,17.0,991.0,798.36,618.93
2016,5,23,12,0,908.0,128.0,4.4,17.0,996.0,835.72,646.17
2016,5,23,12,15,613.5,295.0,4.5,17.0,881.0,785.63,606.77
2016,5,23,12,30,319.0,462.0,4.6,17.0,766.0,708.1,543.92
2016,5,23,12,45,588.0,309.5,4.7,17.0,862.0,829.02,640.34
2016,5,23,13,0,857.0,157.0,4.8,17.0,958.0,937.61,721.49
2016,5,23,13,15,853.0,156.0,4.85,16.5,940.5,966.85,743.55
2016,5,23,13,30,849.0,155.0,4.9,16.0,923.0,983.08,757.16
2016,5,23,13,45,842.5,153.0,5.0,16.0,899.0,992.74,765.35
2016,5,23,14,0,836.0,151.0,5.1,16.0,875.0,999.14,771.45
2016,5,23,14,15,827.5,149.0,5.1,16.0,844.0,1000.32,773.28
2016,5,23,14,30,819.0,147.0,5.1,16.0,813.0,998.27,773.01
2016,5,23,14,45,813.0,141.5,5.1,16.0,777.5,991.71,769.74
2016,5,23,15,0,807.0,136.0,5.1,16.0,742.0,981.94,764.37
2016,5,23,15,15,793.0,133.0,5.0,15.5,700.5,963.91,753.97
2016,5,23,15,30,779.0,130.0,4.9,15.0,659.0,943.01,741.62
2016,5,23,15,45,766.5,123.5,4.8,15.0,614.5,916.89,724.15
2016,5,23,16,0,754.0,117.0,4.7,15.0,570.0,888.17,704.83
2016,5,23,16,15,730.5,113.0,4.6,14.5,521.5,855.55,683.94
2016,5,23,16,30,707.0,109.0,4.5,14.0,473.0,815.54,657.36
2016,5,23,16,45,430.5,142.0,4.4,14.0,357.0,583.57,480.68
2016,5,23,17,0,154.0,175.0,4.3,14.0,241.0,341.15,282.63
2016,5,23,17,15,141.5,154.0,4.15,13.5,208.5,304.36,254.18
2016,5,23,17,30,129.0,133.0,4.0,13.0,176.0,267.61,224.5
2016,5,23,17,45,116.5,111.0,3.85,13.0,144.5,229.49,192.58
2016,5,23,18,0,104.0,89.0,3.7,13.0,113.0,191.32,159.84
2016,5,23,18,15,209.0,66.5,3.55,12.5,100.0,246.34,206.78
2016,5,23,18,30,314.0,44.0,3.4,12.0,87.0,291.97,241.5
2016,5,23,18,45,203.5,30.0,3.25,11.5,53.5,195.67,150.34
2016,5,23,19,0,93.0,16.0,3.1,11.0,20.0,90.12,0.0
2016,5,23,19,15,46.5,8.0,3.1,10.5,10.0,31.25,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
