Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,3,4,45,47.5,6.0,0.95,10.5,7.0,0.0,0.0
2016,6,3,5,0,95.0,12.0,0.9,11.0,14.0,10.91,0.0
2016,6,3,5,15,234.5,23.5,1.05,12.0,47.0,19.09,8.41
2016,6,3,5,30,374.0,35.0,1.2,13.0,80.0,28.12,18.77
2016,6,3,5,45,462.0,43.0,1.35,14.0,124.5,33.64,24.15
2016,6,3,6,0,550.0,51.0,1.5,15.0,169.0,39.01,29.12
2016,6,3,6,15,606.5,57.0,1.45,15.5,219.0,42.47,32.28
2016,6,3,6,30,663.0,63.0,1.4,16.0,269.0,45.82,35.2
2016,6,3,6,45,702.0,68.0,1.35,17.0,321.0,52.82,41.14
2016,6,3,7,0,741.0,73.0,1.3,18.0,373.0,55.37,43.06
2016,6,3,7,15,769.5,76.5,1.3,19.0,424.5,56.58,43.77
2016,6,3,7,30,798.0,80.0,1.3,20.0,476.0,57.74,44.41
2016,6,3,7,45,819.0,83.5,1.3,21.0,526.0,58.74,44.92
2016,6,3,8,0,840.0,87.0,1.3,22.0,576.0,70.6,43.68
2016,6,3,8,15,855.5,89.5,1.35,23.0,623.0,128.5,68.67
2016,6,3,8,30,871.0,92.0,1.4,24.0,670.0,178.57,99.53
2016,6,3,8,45,883.0,94.5,1.5,25.0,713.0,229.85,138.13
2016,6,3,9,0,895.0,97.0,1.6,26.0,756.0,282.43,180.86
2016,6,3,9,15,904.5,98.5,1.65,26.5,794.5,334.69,224.83
2016,6,3,9,30,914.0,100.0,1.7,27.0,833.0,387.59,269.14
2016,6,3,9,45,927.5,97.5,1.8,28.0,867.0,439.5,311.41
2016,6,3,10,0,941.0,95.0,1.9,29.0,901.0,491.95,352.89
2016,6,3,10,15,946.0,96.0,1.85,29.5,927.5,543.28,392.47
2016,6,3,10,30,951.0,97.0,1.8,30.0,954.0,593.97,430.18
2016,6,3,10,45,954.0,98.0,1.8,31.0,973.5,642.64,464.5
2016,6,3,11,0,957.0,99.0,1.8,32.0,993.0,690.1,496.72
2016,6,3,11,15,959.0,99.5,1.85,32.0,1005.5,735.08,528.67
2016,6,3,11,30,961.0,100.0,1.9,32.0,1018.0,778.42,558.3
2016,6,3,11,45,960.0,101.5,2.0,32.5,1022.5,818.54,583.44
2016,6,3,12,0,959.0,103.0,2.1,33.0,1027.0,856.53,607.01
2016,6,3,12,15,958.0,103.0,2.25,33.0,1024.5,890.9,629.84
2016,6,3,12,30,957.0,103.0,2.4,33.0,1022.0,922.78,651.12
2016,6,3,12,45,943.5,110.0,2.55,33.0,1009.0,947.45,667.89
2016,6,3,13,0,930.0,117.0,2.7,33.0,996.0,968.92,682.77
2016,6,3,13,15,926.5,116.5,2.8,33.0,979.0,989.33,696.67
2016,6,3,13,30,923.0,116.0,2.9,33.0,962.0,1006.63,708.72
2016,6,3,13,45,916.5,115.5,3.0,33.0,937.5,1017.85,717.11
2016,6,3,14,0,910.0,115.0,3.1,33.0,913.0,1025.79,723.61
2016,6,3,14,15,903.0,113.5,3.15,32.5,882.5,1028.89,728.32
2016,6,3,14,30,896.0,112.0,3.2,32.0,852.0,1028.69,731.14
2016,6,3,14,45,886.5,110.5,3.25,32.0,815.5,1022.73,728.99
2016,6,3,15,0,877.0,109.0,3.3,32.0,779.0,1013.6,724.98
2016,6,3,15,15,865.0,106.5,3.25,31.5,737.5,997.74,717.5
2016,6,3,15,30,853.0,104.0,3.2,31.0,696.0,978.94,708.23
2016,6,3,15,45,529.5,190.5,3.2,31.0,550.0,762.91,565.71
2016,6,3,16,0,206.0,277.0,3.2,31.0,404.0,509.38,382.29
2016,6,3,16,15,463.0,188.5,3.15,30.5,443.0,686.6,518.6
2016,6,3,16,30,720.0,100.0,3.1,30.0,482.0,820.28,614.7
2016,6,3,16,45,598.5,117.5,3.05,29.5,414.0,717.03,544.87
2016,6,3,17,0,477.0,135.0,3.0,29.0,346.0,608.88,470.33
2016,6,3,17,15,567.5,104.5,2.8,28.0,325.0,643.39,499.13
2016,6,3,17,30,658.0,74.0,2.6,27.0,304.0,661.82,514.73
2016,6,3,17,45,607.0,68.0,2.45,26.0,253.5,592.42,465.79
2016,6,3,18,0,556.0,62.0,2.3,25.0,203.0,525.02,416.72
2016,6,3,18,15,482.0,53.5,2.25,23.5,156.5,440.69,352.57
2016,6,3,18,30,408.0,45.0,2.2,22.0,110.0,361.28,288.21
2016,6,3,18,45,296.0,34.0,2.2,21.0,72.5,261.28,203.14
2016,6,3,19,0,184.0,23.0,2.2,20.0,35.0,160.84,91.93
2016,6,3,19,15,92.0,11.5,2.2,19.5,17.5,58.97,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,14.0,8.0,7.28,0.0
2016,6,4,5,15,26.5,24.5,1.8,14.5,27.5,20.61,9.49
2016,6,4,5,30,53.0,41.0,1.9,15.0,47.0,33.69,23.37
2016,6,4,5,45,74.0,61.0,2.0,15.5,74.0,48.93,37.36
2016,6,4,6,0,95.0,81.0,2.1,16.0,101.0,63.8,50.81
2016,6,4,6,15,109.0,102.5,2.1,16.5,131.5,79.26,64.5
2016,6,4,6,30,123.0,124.0,2.1,17.0,162.0,94.3,77.53
2016,6,4,6,45,134.5,145.0,2.1,17.5,193.5,108.61,89.62
2016,6,4,7,0,146.0,166.0,2.1,18.0,225.0,122.5,101.1
2016,6,4,7,15,185.0,187.0,2.1,18.5,272.0,136.18,112.19
2016,6,4,7,30,224.0,208.0,2.1,19.0,319.0,149.45,122.75
2016,6,4,7,45,117.0,198.5,2.1,19.5,257.0,143.52,117.07
2016,6,4,8,0,10.0,189.0,2.1,20.0,195.0,156.62,121.67
2016,6,4,8,15,20.5,223.5,2.1,20.5,237.0,184.93,142.8
2016,6,4,8,30,31.0,258.0,2.1,21.0,279.0,202.46,155.1
2016,6,4,8,45,39.0,285.5,2.15,21.5,313.5,227.46,173.41
2016,6,4,9,0,47.0,313.0,2.2,22.0,348.0,253.8,192.72
2016,6,4,9,15,119.5,351.5,2.3,22.0,446.0,296.98,223.33
2016,6,4,9,30,192.0,390.0,2.4,22.0,544.0,358.87,268.66
2016,6,4,9,45,167.5,407.5,2.5,22.5,546.0,377.37,283.06
2016,6,4,10,0,143.0,425.0,2.6,23.0,548.0,393.66,295.46
2016,6,4,10,15,198.5,434.5,2.65,23.0,610.5,441.36,330.87
2016,6,4,10,30,254.0,444.0,2.7,23.0,673.0,487.14,364.91
2016,6,4,10,45,165.0,446.5,2.8,23.5,596.5,462.97,346.74
2016,6,4,11,0,76.0,449.0,2.9,24.0,520.0,427.28,319.6
2016,6,4,11,15,76.5,456.0,2.95,24.0,528.0,441.91,330.51
2016,6,4,11,30,77.0,463.0,3.0,24.0,536.0,456.68,341.27
2016,6,4,11,45,61.0,446.5,3.1,24.0,505.0,438.94,328.33
2016,6,4,12,0,45.0,430.0,3.2,24.0,474.0,419.13,313.89
2016,6,4,12,15,233.0,426.5,3.25,24.0,651.5,585.77,439.05
2016,6,4,12,30,421.0,423.0,3.3,24.0,829.0,763.62,566.71
2016,6,4,12,45,431.0,418.0,3.35,24.5,829.5,789.91,583.34
2016,6,4,13,0,441.0,413.0,3.4,25.0,830.0,814.98,600.07
2016,6,4,13,15,287.0,437.5,3.35,25.5,707.0,705.32,520.55
2016,6,4,13,30,133.0,462.0,3.3,26.0,584.0,583.74,431.5
2016,6,4,13,45,125.0,447.5,3.25,26.5,560.0,570.21,422.0
2016,6,4,14,0,117.0,433.0,3.2,27.0,536.0,555.44,411.11
2016,6,4,14,15,300.5,375.5,3.15,27.0,626.5,700.91,519.18
2016,6,4,14,30,484.0,318.0,3.1,27.0,717.0,847.31,623.38
2016,6,4,14,45,471.5,303.5,3.05,27.5,679.0,826.17,607.7
2016,6,4,15,0,459.0,289.0,3.0,28.0,641.0,802.66,591.77
2016,6,4,15,15,635.5,203.5,2.95,27.5,661.5,895.05,660.83
2016,6,4,15,30,812.0,118.0,2.9,27.0,682.0,965.59,709.37
2016,6,4,15,45,800.0,112.5,2.9,27.0,638.0,940.96,694.28
2016,6,4,16,0,788.0,107.0,2.9,27.0,594.0,913.66,678.23
2016,6,4,16,15,767.5,103.5,2.9,26.5,546.0,878.18,657.89
2016,6,4,16,30,747.0,100.0,2.9,26.0,498.0,840.76,635.95
2016,6,4,16,45,723.5,94.5,2.95,26.0,449.0,801.67,611.54
2016,6,4,17,0,700.0,89.0,3.0,26.0,400.0,756.42,582.26
2016,6,4,17,15,664.0,83.5,3.0,25.0,349.5,699.63,545.87
2016,6,4,17,30,628.0,78.0,3.0,24.0,299.0,643.05,508.25
2016,6,4,17,45,581.5,71.0,3.0,23.0,250.0,576.85,461.65
2016,6,4,18,0,535.0,64.0,3.0,22.0,201.0,512.38,414.1
2016,6,4,18,15,463.0,55.0,3.0,20.5,155.0,429.58,349.57
2016,6,4,18,30,391.0,46.0,3.0,19.0,109.0,351.56,285.11
2016,6,4,18,45,286.5,34.5,3.0,18.0,72.0,256.23,202.5
2016,6,4,19,0,182.0,23.0,3.0,17.0,35.0,160.27,96.57
2016,6,4,19,15,91.0,11.5,3.1,16.5,17.5,58.54,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,4,45,44.5,5.5,2.45,9.5,7.0,0.0,0.0
2016,6,5,5,0,89.0,11.0,2.7,10.0,14.0,10.01,0.0
2016,6,5,5,15,217.0,23.5,2.8,10.5,46.0,19.02,8.6
2016,6,5,5,30,345.0,36.0,2.9,11.0,78.0,28.92,19.63
2016,6,5,5,45,431.0,45.0,3.05,12.0,122.0,35.24,25.77
2016,6,5,6,0,517.0,54.0,3.2,13.0,166.0,41.36,31.44
2016,6,5,6,15,574.0,61.0,3.2,13.5,215.0,45.49,35.23
2016,6,5,6,30,631.0,68.0,3.2,14.0,264.0,49.47,38.72
2016,6,5,6,45,671.5,73.0,3.2,14.5,315.5,51.67,40.52
2016,6,5,7,0,712.0,78.0,3.2,15.0,367.0,59.11,46.89
2016,6,5,7,15,741.5,82.5,3.2,15.5,418.5,60.92,48.21
2016,6,5,7,30,771.0,87.0,3.2,16.0,470.0,62.62,49.41
2016,6,5,7,45,793.0,90.5,3.2,17.0,519.5,63.41,49.71
2016,6,5,8,0,815.0,94.0,3.2,18.0,569.0,75.48,48.26
2016,6,5,8,15,832.0,97.0,3.25,18.5,616.0,122.88,66.16
2016,6,5,8,30,849.0,100.0,3.3,19.0,663.0,181.7,105.37
2016,6,5,8,45,861.5,102.5,3.35,20.0,706.5,231.93,144.21
2016,6,5,9,0,874.0,105.0,3.4,21.0,750.0,283.51,187.33
2016,6,5,9,15,884.5,107.0,3.5,21.5,788.0,335.34,232.26
2016,6,5,9,30,895.0,109.0,3.6,22.0,826.0,387.93,277.78
2016,6,5,9,45,909.5,106.5,3.75,22.5,861.0,439.33,321.76
2016,6,5,10,0,924.0,104.0,3.9,23.0,896.0,491.39,365.32
2016,6,5,10,15,929.0,105.0,4.0,23.0,922.5,541.92,407.38
2016,6,5,10,30,934.0,106.0,4.1,23.0,949.0,591.84,447.95
2016,6,5,10,45,937.0,107.5,4.25,23.5,968.5,640.17,485.58
2016,6,5,11,0,940.0,109.0,4.4,24.0,988.0,687.34,521.35
2016,6,5,11,15,942.0,109.5,4.5,24.0,1000.5,731.69,555.38
2016,6,5,11,30,944.0,110.0,4.6,24.0,1013.0,774.45,587.44
2016,6,5,11,45,944.5,110.5,4.7,24.5,1018.0,814.33,614.32
2016,6,5,12,0,945.0,111.0,4.8,25.0,1023.0,852.21,639.64
2016,6,5,12,15,945.0,111.0,4.8,25.0,1021.5,887.09,663.44
2016,6,5,12,30,945.0,111.0,4.8,25.0,1020.0,919.6,685.56
2016,6,5,12,45,935.5,115.5,4.8,25.0,1008.5,945.31,703.02
2016,6,5,13,0,926.0,120.0,4.8,25.0,997.0,967.99,718.5
2016,6,5,13,15,923.5,119.5,4.8,25.0,980.5,989.35,733.16
2016,6,5,13,30,921.0,119.0,4.8,25.0,964.0,1007.66,745.86
2016,6,5,13,45,917.5,117.0,4.8,25.0,941.0,1020.38,754.93
2016,6,5,14,0,914.0,115.0,4.8,25.0,918.0,1029.82,761.98
2016,6,5,14,15,908.0,113.5,4.75,25.0,888.0,1034.02,765.25
2016,6,5,14,30,902.0,112.0,4.7,25.0,858.0,1034.92,766.5
2016,6,5,14,45,894.5,109.5,4.7,25.0,822.5,1029.96,764.46
2016,6,5,15,0,887.0,107.0,4.7,25.0,787.0,1021.75,760.43
2016,6,5,15,15,876.0,104.5,4.7,24.5,746.0,1006.88,753.6
2016,6,5,15,30,865.0,102.0,4.7,24.0,705.0,989.02,744.83
2016,6,5,15,45,851.5,99.0,4.75,24.0,660.0,965.26,730.98
2016,6,5,16,0,838.0,96.0,4.8,24.0,615.0,949.01,722.35
2016,6,5,16,15,819.0,92.5,4.8,23.5,566.0,914.08,701.67
2016,6,5,16,30,800.0,89.0,4.8,23.0,517.0,877.03,679.31
2016,6,5,16,45,776.0,85.0,4.85,22.5,466.5,832.96,651.8
2016,6,5,17,0,752.0,81.0,4.9,22.0,416.0,787.52,622.63
2016,6,5,17,15,717.5,76.5,4.8,21.0,364.0,731.43,585.11
2016,6,5,17,30,683.0,72.0,4.7,20.0,312.0,680.45,550.23
2016,6,5,17,45,636.0,66.0,4.65,19.0,261.5,613.33,501.56
2016,6,5,18,0,589.0,60.0,4.6,18.0,211.0,547.89,452.0
2016,6,5,18,15,516.5,52.5,4.45,17.0,163.5,464.58,385.1
2016,6,5,18,30,444.0,45.0,4.3,16.0,116.0,385.96,317.93
2016,6,5,18,45,331.5,34.0,4.15,15.5,77.0,283.86,227.71
2016,6,5,19,0,219.0,23.0,4.0,15.0,38.0,184.98,116.84
2016,6,5,19,15,109.5,11.5,4.0,14.5,19.0,68.43,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,7.0,3.45,10.5,7.0,0.0,0.0
2016,6,6,5,0,0.0,14.0,3.5,11.0,14.0,12.73,0.0
2016,6,6,5,15,169.0,24.5,3.55,11.5,45.0,19.19,8.74
2016,6,6,5,30,338.0,35.0,3.6,12.0,76.0,27.98,18.72
2016,6,6,5,45,420.5,44.0,3.65,12.5,119.0,34.32,24.89
2016,6,6,6,0,503.0,53.0,3.7,13.0,162.0,40.44,30.63
2016,6,6,6,15,558.5,59.5,3.7,13.5,209.5,44.19,34.06
2016,6,6,6,30,614.0,66.0,3.7,14.0,257.0,47.81,37.24
2016,6,6,6,45,650.0,71.5,3.75,14.5,306.0,50.41,39.4
2016,6,6,7,0,686.0,77.0,3.8,15.0,355.0,52.87,41.37
2016,6,6,7,15,715.0,81.0,3.8,15.5,405.0,59.54,47.0
2016,6,6,7,30,744.0,85.0,3.8,16.0,455.0,60.88,47.9
2016,6,6,7,45,765.5,88.5,3.85,16.5,503.0,61.71,48.34
2016,6,6,8,0,787.0,92.0,3.9,17.0,551.0,73.65,47.11
2016,6,6,8,15,804.0,95.0,3.95,17.5,597.0,119.56,64.67
2016,6,6,8,30,821.0,98.0,4.0,18.0,643.0,167.74,95.82
2016,6,6,8,45,834.0,100.5,4.1,19.0,685.5,225.7,141.22
2016,6,6,9,0,847.0,103.0,4.2,20.0,728.0,275.89,183.47
2016,6,6,9,15,857.5,105.0,4.25,20.0,765.5,326.24,227.91
2016,6,6,9,30,868.0,107.0,4.3,20.0,803.0,377.37,273.16
2016,6,6,9,45,876.5,108.5,4.4,20.5,835.5,427.93,317.01
2016,6,6,10,0,885.0,110.0,4.5,21.0,868.0,478.68,360.02
2016,6,6,10,15,891.0,111.0,4.55,21.5,894.5,527.8,400.63
2016,6,6,10,30,897.0,112.0,4.6,22.0,921.0,576.46,439.75
2016,6,6,10,45,902.0,112.5,4.7,22.5,941.0,623.49,476.77
2016,6,6,11,0,907.0,113.0,4.8,23.0,961.0,669.58,512.16
2016,6,6,11,15,910.0,113.5,4.85,23.0,974.0,713.21,545.83
2016,6,6,11,30,913.0,114.0,4.9,23.0,987.0,755.41,577.8
2016,6,6,11,45,914.5,114.0,4.95,23.0,993.0,794.46,605.42
2016,6,6,12,0,916.0,114.0,5.0,23.0,999.0,831.66,631.62
2016,6,6,12,15,916.0,114.0,5.0,23.0,997.0,865.61,655.18
2016,6,6,12,30,916.0,114.0,5.0,23.0,995.0,897.28,677.1
2016,6,6,12,45,909.5,117.0,5.05,23.0,984.5,923.49,695.56
2016,6,6,13,0,903.0,120.0,5.1,23.0,974.0,946.87,712.15
2016,6,6,13,15,899.5,119.0,5.1,23.0,957.5,966.31,725.78
2016,6,6,13,30,896.0,118.0,5.1,23.0,941.0,982.71,737.43
2016,6,6,13,45,891.5,117.0,5.15,23.0,918.0,995.05,746.8
2016,6,6,14,0,887.0,116.0,5.2,23.0,895.0,1004.23,754.19
2016,6,6,14,15,880.0,114.5,5.25,22.5,865.5,1007.22,759.02
2016,6,6,14,30,873.0,113.0,5.3,22.0,836.0,1007.0,761.85
2016,6,6,14,45,863.5,111.0,5.35,22.0,800.5,1000.54,759.04
2016,6,6,15,0,854.0,109.0,5.4,22.0,765.0,990.97,754.24
2016,6,6,15,15,842.5,107.0,5.4,21.5,724.5,976.38,747.2
2016,6,6,15,30,831.0,105.0,5.4,21.0,684.0,969.48,745.66
2016,6,6,15,45,815.0,102.5,5.4,21.0,639.5,944.22,729.76
2016,6,6,16,0,799.0,100.0,5.4,21.0,595.0,916.44,712.16
2016,6,6,16,15,779.5,96.5,5.35,20.5,547.5,881.77,690.61
2016,6,6,16,30,760.0,93.0,5.3,20.0,500.0,845.11,667.38
2016,6,6,16,45,733.0,89.5,5.3,19.5,450.5,799.9,637.73
2016,6,6,17,0,706.0,86.0,5.3,19.0,401.0,758.49,610.32
2016,6,6,17,15,671.5,81.0,5.2,18.0,351.0,703.5,572.54
2016,6,6,17,30,637.0,76.0,5.1,17.0,301.0,648.61,533.63
2016,6,6,17,45,589.0,69.5,5.1,16.5,252.0,581.61,482.97
2016,6,6,18,0,541.0,63.0,5.1,16.0,203.0,516.43,431.73
2016,6,6,18,15,470.5,55.0,4.95,15.0,157.5,435.66,365.32
2016,6,6,18,30,400.0,47.0,4.8,14.0,112.0,359.44,299.3
2016,6,6,18,45,296.5,35.5,4.7,13.5,74.5,264.1,214.04
2016,6,6,19,0,193.0,24.0,4.6,13.0,37.0,169.64,110.65
2016,6,6,19,15,96.5,12.0,4.55,12.5,18.5,62.1,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,4,45,38.5,6.0,2.6,10.0,7.0,0.0,0.0
2016,6,7,5,0,77.0,12.0,2.8,10.0,14.0,10.91,0.0
2016,6,7,5,15,199.0,25.0,2.9,10.5,45.5,19.62,9.18
2016,6,7,5,30,321.0,38.0,3.0,11.0,77.0,30.67,21.17
2016,6,7,5,45,408.0,47.0,3.2,11.5,120.0,36.91,27.3
2016,6,7,6,0,495.0,56.0,3.4,12.0,163.0,42.94,33.0
2016,6,7,6,15,552.5,63.0,3.35,12.5,211.5,46.99,36.72
2016,6,7,6,30,610.0,70.0,3.3,13.0,260.0,50.89,40.15
2016,6,7,6,45,653.0,74.5,3.3,13.5,311.0,52.65,41.56
2016,6,7,7,0,696.0,79.0,3.3,14.0,362.0,54.36,42.87
2016,6,7,7,15,726.0,83.5,3.25,14.5,412.5,61.55,48.96
2016,6,7,7,30,756.0,88.0,3.2,15.0,463.0,63.21,50.13
2016,6,7,7,45,779.0,91.0,3.15,15.5,512.5,63.62,50.2
2016,6,7,8,0,802.0,94.0,3.1,16.0,562.0,75.53,48.59
2016,6,7,8,15,819.0,97.0,3.1,16.5,608.5,122.19,66.49
2016,6,7,8,30,836.0,100.0,3.1,17.0,655.0,171.14,98.18
2016,6,7,8,45,848.0,103.0,3.1,18.0,698.0,229.99,144.32
2016,6,7,9,0,860.0,106.0,3.1,19.0,741.0,281.03,187.22
2016,6,7,9,15,870.0,108.0,3.15,19.5,779.0,331.93,231.61
2016,6,7,9,30,880.0,110.0,3.2,20.0,817.0,383.54,276.53
2016,6,7,9,45,891.0,110.0,3.3,20.5,850.5,434.61,320.39
2016,6,7,10,0,902.0,110.0,3.4,21.0,884.0,486.07,363.55
2016,6,7,10,15,907.5,111.5,3.5,21.0,910.0,536.15,405.35
2016,6,7,10,30,913.0,113.0,3.6,21.0,936.0,585.72,445.74
2016,6,7,10,45,914.5,115.0,3.75,21.5,955.0,632.62,482.45
2016,6,7,11,0,916.0,117.0,3.9,22.0,974.0,678.28,517.3
2016,6,7,11,15,918.5,117.5,4.0,22.0,987.0,722.01,550.86
2016,6,7,11,30,921.0,118.0,4.1,22.0,1000.0,764.25,582.75
2016,6,7,11,45,922.0,118.5,4.25,22.5,1005.5,803.73,609.56
2016,6,7,12,0,923.0,119.0,4.4,23.0,1011.0,841.32,634.84
2016,6,7,12,15,923.0,118.5,4.5,23.0,1009.0,875.18,658.58
2016,6,7,12,30,923.0,118.0,4.6,23.0,1007.0,906.73,680.86
2016,6,7,12,45,927.0,114.0,4.7,23.0,999.5,936.13,701.72
2016,6,7,13,0,931.0,110.0,4.8,23.0,992.0,962.9,720.85
2016,6,7,13,15,928.5,109.5,4.85,22.5,976.0,984.19,737.43
2016,6,7,13,30,926.0,109.0,4.9,22.0,960.0,1002.42,752.13
2016,6,7,13,45,922.5,107.5,4.95,22.0,937.0,1015.54,762.03
2016,6,7,14,0,919.0,106.0,5.0,22.0,914.0,1025.41,769.89
2016,6,7,14,15,913.0,104.5,5.05,21.5,884.5,1029.52,775.55
2016,6,7,14,30,907.0,103.0,5.1,21.0,855.0,1030.32,779.16
2016,6,7,14,45,896.5,102.5,5.15,21.0,819.0,1024.44,776.83
2016,6,7,15,0,886.0,102.0,5.2,21.0,783.0,1015.4,772.48
2016,6,7,15,15,875.0,100.0,5.2,20.5,742.5,1001.08,765.75
2016,6,7,15,30,864.0,98.0,5.2,20.0,702.0,983.79,757.04
2016,6,7,15,45,671.0,155.0,5.2,19.5,605.5,870.82,680.1
2016,6,7,16,0,478.0,212.0,5.2,19.0,509.0,734.12,581.35
2016,6,7,16,15,634.5,150.5,5.15,18.5,511.5,814.37,646.5
2016,6,7,16,30,791.0,89.0,5.1,18.0,514.0,869.39,689.6
2016,6,7,16,45,763.0,86.0,5.1,17.5,463.5,823.21,658.81
2016,6,7,17,0,735.0,83.0,5.1,17.0,413.0,775.88,627.08
2016,6,7,17,15,700.5,78.5,5.0,16.5,361.5,725.23,591.54
2016,6,7,17,30,666.0,74.0,4.9,16.0,310.0,670.12,551.54
2016,6,7,17,45,613.5,68.5,4.8,15.5,259.5,599.92,498.3
2016,6,7,18,0,561.0,63.0,4.7,15.0,209.0,531.78,444.71
2016,6,7,18,15,489.0,55.5,4.5,14.5,162.5,449.77,376.84
2016,6,7,18,30,417.0,48.0,4.3,14.0,116.0,372.27,309.36
2016,6,7,18,45,303.5,36.5,4.15,13.5,77.5,269.81,218.63
2016,6,7,19,0,190.0,25.0,4.0,13.0,39.0,170.36,113.46
2016,6,7,19,15,95.0,12.5,3.95,12.5,19.5,61.86,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,4,45,62.0,6.5,3.15,9.5,8.5,0.0,0.0
2016,6,8,5,0,124.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,6,8,5,15,260.0,24.0,3.45,10.0,50.0,19.51,9.16
2016,6,8,5,30,396.0,35.0,3.6,10.0,83.0,28.09,19.0
2016,6,8,5,45,482.5,42.5,3.8,10.5,128.0,33.2,24.11
2016,6,8,6,0,569.0,50.0,4.0,11.0,173.0,38.19,28.86
2016,6,8,6,15,622.5,55.5,4.05,11.5,222.5,41.3,31.74
2016,6,8,6,30,676.0,61.0,4.1,12.0,272.0,48.48,38.15
2016,6,8,6,45,552.0,95.0,4.15,12.5,287.5,67.87,55.33
2016,6,8,7,0,428.0,129.0,4.2,13.0,303.0,88.78,73.58
2016,6,8,7,15,434.0,148.5,4.25,13.0,344.5,99.76,82.97
2016,6,8,7,30,440.0,168.0,4.3,13.0,386.0,110.08,91.7
2016,6,8,7,45,641.5,125.5,4.4,13.5,480.5,78.96,64.03
2016,6,8,8,0,843.0,83.0,4.5,14.0,575.0,78.96,51.38
2016,6,8,8,15,858.5,85.5,4.55,14.5,622.0,126.95,69.63
2016,6,8,8,30,874.0,88.0,4.6,15.0,669.0,176.93,102.22
2016,6,8,8,45,884.0,91.0,4.65,15.5,711.5,228.13,143.11
2016,6,8,9,0,894.0,94.0,4.7,16.0,754.0,280.44,188.43
2016,6,8,9,15,903.5,95.5,4.75,16.0,792.0,332.44,235.32
2016,6,8,9,30,913.0,97.0,4.8,16.0,830.0,385.11,282.94
2016,6,8,9,45,908.5,105.5,4.85,16.5,860.0,437.98,329.75
2016,6,8,10,0,904.0,114.0,4.9,17.0,890.0,489.78,374.49
2016,6,8,10,15,910.0,115.0,4.95,17.5,916.5,539.86,416.63
2016,6,8,10,30,916.0,116.0,5.0,18.0,943.0,589.45,457.23
2016,6,8,10,45,675.5,259.5,5.05,18.5,876.5,603.27,467.29
2016,6,8,11,0,435.0,403.0,5.1,19.0,810.0,603.73,464.98
2016,6,8,11,15,680.0,262.0,5.2,19.0,908.5,680.34,527.43
2016,6,8,11,30,925.0,121.0,5.3,19.0,1007.0,769.36,598.89
2016,6,8,11,45,924.0,123.0,5.4,19.0,1012.0,808.77,627.42
2016,6,8,12,0,923.0,125.0,5.5,19.0,1017.0,846.21,654.57
2016,6,8,12,15,922.5,125.0,5.55,19.0,1015.0,880.22,678.97
2016,6,8,12,30,922.0,125.0,5.6,19.0,1013.0,911.92,701.72
2016,6,8,12,45,898.5,138.5,5.7,19.0,997.0,932.89,717.19
2016,6,8,13,0,875.0,152.0,5.8,19.0,981.0,950.39,730.36
2016,6,8,13,15,693.5,263.5,5.8,18.5,913.5,929.31,716.46
2016,6,8,13,30,512.0,375.0,5.8,18.0,846.0,882.44,679.38
2016,6,8,13,45,686.0,260.0,5.8,18.0,874.0,956.8,739.29
2016,6,8,14,0,860.0,145.0,5.8,18.0,902.0,1006.86,775.52
2016,6,8,14,15,730.0,210.5,5.7,17.5,838.0,977.38,756.22
2016,6,8,14,30,600.0,276.0,5.6,17.0,774.0,919.6,715.1
2016,6,8,14,45,716.0,204.5,5.55,16.5,773.5,972.87,757.83
2016,6,8,15,0,832.0,133.0,5.5,16.0,773.0,1007.17,784.49
2016,6,8,15,15,759.0,152.5,5.45,15.5,713.0,962.18,754.9
2016,6,8,15,30,686.0,172.0,5.4,15.0,653.0,909.66,719.95
2016,6,8,15,45,717.0,145.5,5.35,15.0,618.5,905.13,718.46
2016,6,8,16,0,748.0,119.0,5.3,15.0,584.0,890.05,709.12
2016,6,8,16,15,621.0,145.0,5.2,14.5,510.5,795.43,641.65
2016,6,8,16,30,494.0,171.0,5.1,14.0,437.0,688.69,562.66
2016,6,8,16,45,579.5,130.0,5.05,14.0,412.5,716.02,586.8
2016,6,8,17,0,665.0,89.0,5.0,14.0,388.0,727.06,596.94
2016,6,8,17,15,602.5,94.0,4.9,13.5,339.5,662.3,549.13
2016,6,8,17,30,540.0,99.0,4.8,13.0,291.0,598.19,500.87
2016,6,8,17,45,507.5,87.0,4.75,13.0,245.0,539.82,454.96
2016,6,8,18,0,475.0,75.0,4.7,13.0,199.0,482.27,407.73
2016,6,8,18,15,411.0,64.0,4.55,12.5,155.0,400.57,338.82
2016,6,8,18,30,347.0,53.0,4.4,12.0,111.0,329.03,275.89
2016,6,8,18,45,259.5,39.5,4.3,12.0,75.0,244.27,199.18
2016,6,8,19,0,172.0,26.0,4.2,12.0,39.0,162.38,110.4
2016,6,8,19,15,86.0,13.0,4.15,11.5,19.5,57.61,0.0
2016,6,8,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,9,4,45,44.0,6.5,3.65,9.5,8.0,0.0,0.0
2016,6,9,5,0,88.0,13.0,3.8,10.0,16.0,11.82,0.0
2016,6,9,5,15,217.0,25.0,3.95,10.5,48.0,20.37,9.81
2016,6,9,5,30,346.0,37.0,4.1,11.0,80.0,29.79,20.4
2016,6,9,5,45,430.0,46.0,4.3,11.5,123.5,36.08,26.56
2016,6,9,6,0,514.0,55.0,4.5,12.0,167.0,42.15,32.28
2016,6,9,6,15,294.0,88.5,4.5,12.0,156.5,64.6,52.6
2016,6,9,6,30,74.0,122.0,4.5,12.0,146.0,96.28,80.9
2016,6,9,6,45,82.0,143.0,4.55,12.5,173.5,111.52,94.08
2016,6,9,7,0,90.0,164.0,4.6,13.0,201.0,126.47,106.75
2016,6,9,7,15,227.0,174.0,4.6,13.5,283.0,121.56,101.88
2016,6,9,7,30,364.0,184.0,4.6,14.0,365.0,127.9,106.85
2016,6,9,7,45,399.0,197.5,4.6,14.5,414.5,125.68,104.35
2016,6,9,8,0,434.0,211.0,4.6,15.0,464.0,138.79,105.04
2016,6,9,8,15,637.0,157.0,4.55,15.5,562.5,142.47,89.81
2016,6,9,8,30,840.0,103.0,4.5,16.0,661.0,173.72,100.64
2016,6,9,8,45,854.0,105.5,4.45,16.5,704.5,232.69,147.41
2016,6,9,9,0,868.0,108.0,4.4,17.0,748.0,284.14,191.39
2016,6,9,9,15,878.0,110.0,4.4,17.0,786.0,335.42,237.15
2016,6,9,9,30,888.0,112.0,4.4,17.0,824.0,387.42,283.65
2016,6,9,9,45,897.0,113.0,4.4,17.5,857.5,438.84,328.55
2016,6,9,10,0,906.0,114.0,4.4,18.0,891.0,490.46,372.55
2016,6,9,10,15,912.0,115.0,4.4,18.0,917.5,540.62,415.03
2016,6,9,10,30,918.0,116.0,4.4,18.0,944.0,590.3,456.08
2016,6,9,10,45,922.5,116.5,4.45,18.5,964.5,638.04,493.9
2016,6,9,11,0,927.0,117.0,4.5,19.0,985.0,684.77,529.96
2016,6,9,11,15,929.5,117.5,4.55,19.0,997.5,728.97,564.38
2016,6,9,11,30,932.0,118.0,4.6,19.0,1010.0,771.67,597.06
2016,6,9,11,45,935.0,116.5,4.7,19.5,1016.0,811.42,624.47
2016,6,9,12,0,938.0,115.0,4.8,20.0,1022.0,849.34,650.38
2016,6,9,12,15,937.5,115.0,4.85,20.0,1020.0,883.68,674.63
2016,6,9,12,30,937.0,115.0,4.9,20.0,1018.0,915.66,697.23
2016,6,9,12,45,940.5,111.0,5.0,20.0,1010.0,944.99,718.33
2016,6,9,13,0,944.0,107.0,5.1,20.0,1002.0,971.62,737.64
2016,6,9,13,15,941.0,106.5,5.15,20.0,985.5,992.72,752.86
2016,6,9,13,30,938.0,106.0,5.2,20.0,969.0,1010.72,766.08
2016,6,9,13,45,935.5,103.5,5.3,20.0,946.0,1023.97,776.56
2016,6,9,14,0,933.0,101.0,5.4,20.0,923.0,1033.92,784.95
2016,6,9,14,15,926.5,99.5,5.45,19.5,892.5,1037.63,790.37
2016,6,9,14,30,920.0,98.0,5.5,19.0,862.0,1037.98,793.68
2016,6,9,14,45,912.5,96.0,5.55,19.0,826.5,1033.45,792.22
2016,6,9,15,0,905.0,94.0,5.6,19.0,791.0,1025.66,788.64
2016,6,9,15,15,894.0,92.5,5.6,18.5,750.0,1011.76,782.1
2016,6,9,15,30,883.0,91.0,5.6,18.0,709.0,994.84,773.53
2016,6,9,15,45,868.5,88.5,5.6,18.0,663.5,970.42,758.16
2016,6,9,16,0,854.0,86.0,5.6,18.0,618.0,943.35,740.94
2016,6,9,16,15,835.5,83.5,5.55,17.5,570.0,910.05,720.24
2016,6,9,16,30,817.0,81.0,5.5,17.0,522.0,884.16,704.81
2016,6,9,16,45,792.5,78.0,5.45,16.5,471.0,840.62,676.03
2016,6,9,17,0,768.0,75.0,5.4,16.0,420.0,795.74,645.78
2016,6,9,17,15,735.5,71.0,5.3,15.5,369.0,741.68,607.56
2016,6,9,17,30,703.0,67.0,5.2,15.0,318.0,687.36,568.1
2016,6,9,17,45,655.5,62.0,5.15,14.5,267.5,624.83,520.97
2016,6,9,18,0,608.0,57.0,5.1,14.0,217.0,559.74,469.87
2016,6,9,18,15,540.5,50.0,4.95,13.5,170.0,479.86,404.15
2016,6,9,18,30,473.0,43.0,4.8,13.0,123.0,404.3,338.19
2016,6,9,18,45,364.5,34.0,4.65,12.5,83.5,305.56,249.85
2016,6,9,19,0,256.0,25.0,4.5,12.0,44.0,212.26,148.12
2016,6,9,19,15,128.0,12.5,4.45,11.5,22.0,79.64,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,4,45,72.5,6.0,3.95,9.5,8.5,0.0,0.0
2016,6,10,5,0,145.0,12.0,4.1,10.0,17.0,10.91,0.0
2016,6,10,5,15,278.0,22.5,4.25,10.5,50.0,18.15,8.14
2016,6,10,5,30,411.0,33.0,4.4,11.0,83.0,26.32,17.37
2016,6,10,5,45,492.0,40.0,4.55,11.5,127.5,31.09,22.11
2016,6,10,6,0,573.0,47.0,4.7,12.0,172.0,35.74,26.53
2016,6,10,6,15,625.5,52.5,4.7,12.5,220.5,42.54,32.71
2016,6,10,6,30,678.0,58.0,4.7,13.0,269.0,45.97,35.74
2016,6,10,6,45,711.5,62.5,4.75,13.5,319.5,48.37,37.73
2016,6,10,7,0,745.0,67.0,4.8,14.0,370.0,50.67,39.58
2016,6,10,7,15,771.0,70.5,4.8,14.5,420.5,52.07,40.59
2016,6,10,7,30,797.0,74.0,4.8,15.0,471.0,53.38,41.5
2016,6,10,7,45,814.5,78.0,4.8,16.0,519.5,54.86,42.47
2016,6,10,8,0,832.0,82.0,4.8,17.0,568.0,78.0,50.13
2016,6,10,8,15,847.5,84.5,4.8,17.0,614.5,125.34,68.06
2016,6,10,8,30,863.0,87.0,4.8,17.0,661.0,174.68,100.12
2016,6,10,8,45,873.0,90.0,4.85,17.5,703.0,225.22,140.21
2016,6,10,9,0,883.0,93.0,4.9,18.0,745.0,276.88,184.67
2016,6,10,9,15,893.0,95.0,4.95,18.5,783.5,328.75,230.63
2016,6,10,9,30,903.0,97.0,5.0,19.0,822.0,381.35,277.22
2016,6,10,9,45,910.5,98.5,5.05,19.5,855.0,433.14,322.56
2016,6,10,10,0,918.0,100.0,5.1,20.0,888.0,484.98,366.91
2016,6,10,10,15,924.0,101.0,5.15,20.0,915.0,535.57,409.95
2016,6,10,10,30,930.0,102.0,5.2,20.0,942.0,585.66,451.59
2016,6,10,10,45,934.5,103.0,5.3,20.5,962.5,634.18,490.29
2016,6,10,11,0,939.0,104.0,5.4,21.0,983.0,681.68,527.26
2016,6,10,11,15,942.0,104.5,5.45,21.0,996.5,726.56,562.37
2016,6,10,11,30,945.0,105.0,5.5,21.0,1010.0,769.95,595.39
2016,6,10,11,45,947.0,105.0,5.6,21.0,1016.5,810.5,624.67
2016,6,10,12,0,949.0,105.0,5.7,21.0,1023.0,849.15,652.52
2016,6,10,12,15,949.5,105.0,5.7,20.5,1022.0,884.52,678.8
2016,6,10,12,30,950.0,105.0,5.7,20.0,1021.0,917.55,703.47
2016,6,10,12,45,930.5,117.0,5.7,20.0,1007.0,941.42,720.33
2016,6,10,13,0,911.0,129.0,5.7,20.0,993.0,961.95,734.93
2016,6,10,13,15,908.5,128.0,5.7,20.0,977.0,982.82,749.86
2016,6,10,13,30,906.0,127.0,5.7,20.0,961.0,1000.69,762.76
2016,6,10,13,45,904.5,124.0,5.7,20.0,939.0,1014.45,772.93
2016,6,10,14,0,903.0,121.0,5.7,20.0,917.0,1025.01,781.03
2016,6,10,14,15,896.5,119.5,5.65,20.0,887.5,1028.91,784.3
2016,6,10,14,30,890.0,118.0,5.6,20.0,858.0,1029.55,785.5
2016,6,10,14,45,884.0,115.0,5.55,20.0,823.5,1025.84,783.84
2016,6,10,15,0,878.0,112.0,5.5,20.0,789.0,1018.91,780.13
2016,6,10,15,15,866.5,109.5,5.45,19.5,748.0,1003.88,772.44
2016,6,10,15,30,855.0,107.0,5.4,19.0,707.0,985.89,762.78
2016,6,10,15,45,842.0,104.0,5.35,18.5,662.5,973.53,757.2
2016,6,10,16,0,829.0,101.0,5.3,18.0,618.0,947.84,742.13
2016,6,10,16,15,809.5,97.5,5.2,17.5,569.5,912.8,719.97
2016,6,10,16,30,790.0,94.0,5.1,17.0,521.0,875.67,696.12
2016,6,10,16,45,765.0,90.0,5.0,17.0,470.5,831.08,665.15
2016,6,10,17,0,740.0,86.0,4.9,17.0,420.0,785.16,632.82
2016,6,10,17,15,705.5,81.5,4.75,16.5,368.5,734.73,597.42
2016,6,10,17,30,671.0,77.0,4.6,16.0,317.0,679.47,557.38
2016,6,10,17,45,622.5,71.0,4.5,15.5,266.5,611.53,506.33
2016,6,10,18,0,574.0,65.0,4.4,15.0,216.0,545.32,454.71
2016,6,10,18,15,502.0,57.0,4.2,14.0,169.0,462.01,387.11
2016,6,10,18,30,430.0,49.0,4.0,13.0,122.0,383.22,319.53
2016,6,10,18,45,318.5,38.0,3.85,12.5,82.5,281.65,229.77
2016,6,10,19,0,207.0,27.0,3.7,12.0,43.0,185.59,130.5
2016,6,10,19,15,103.5,13.5,3.75,11.5,21.5,67.58,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,38.0,6.5,0.9,8.5,7.5,5.91,0.0
2016,6,11,5,0,76.0,13.0,0.9,9.0,15.0,11.82,0.0
2016,6,11,5,15,202.5,26.0,1.05,9.5,47.0,20.41,9.97
2016,6,11,5,30,329.0,39.0,1.2,10.0,79.0,31.59,22.13
2016,6,11,5,45,422.0,47.5,1.35,11.0,123.5,37.37,27.82
2016,6,11,6,0,515.0,56.0,1.5,12.0,168.0,43.01,33.09
2016,6,11,6,15,573.0,63.0,1.6,13.0,217.5,47.08,36.75
2016,6,11,6,30,631.0,70.0,1.7,14.0,267.0,51.0,40.11
2016,6,11,6,45,674.5,74.5,1.8,15.0,319.0,52.79,41.45
2016,6,11,7,0,718.0,79.0,1.9,16.0,371.0,59.95,47.44
2016,6,11,7,15,747.0,83.0,2.0,16.5,422.0,61.34,48.38
2016,6,11,7,30,776.0,87.0,2.1,17.0,473.0,62.65,49.24
2016,6,11,7,45,799.0,90.0,2.25,18.0,523.0,63.11,49.25
2016,6,11,8,0,822.0,93.0,2.4,19.0,573.0,75.25,47.59
2016,6,11,8,15,838.5,96.0,2.45,19.5,620.0,122.77,65.5
2016,6,11,8,30,855.0,99.0,2.5,20.0,667.0,181.68,104.56
2016,6,11,8,45,868.0,101.0,2.6,21.0,710.0,231.77,142.99
2016,6,11,9,0,881.0,103.0,2.7,22.0,753.0,283.27,185.73
2016,6,11,9,15,890.5,105.0,2.65,22.5,791.5,334.99,230.15
2016,6,11,9,30,900.0,107.0,2.6,23.0,830.0,387.38,274.95
2016,6,11,9,45,903.0,111.0,2.6,23.5,861.5,439.19,318.65
2016,6,11,10,0,906.0,115.0,2.6,24.0,893.0,490.65,360.89
2016,6,11,10,15,911.5,116.5,2.45,24.5,919.5,540.93,400.52
2016,6,11,10,30,917.0,118.0,2.3,25.0,946.0,590.7,438.29
2016,6,11,10,45,920.0,119.0,2.2,25.5,965.5,637.91,473.07
2016,6,11,11,0,923.0,120.0,2.1,26.0,985.0,684.0,505.82
2016,6,11,11,15,925.5,120.5,2.0,26.0,997.5,728.07,537.11
2016,6,11,11,30,928.0,121.0,1.9,26.0,1010.0,770.65,566.48
2016,6,11,11,45,927.5,122.0,1.85,26.5,1015.0,809.75,590.51
2016,6,11,12,0,927.0,123.0,1.8,27.0,1020.0,846.87,612.75
2016,6,11,12,15,927.0,123.0,1.9,27.0,1018.5,881.43,635.8
2016,6,11,12,30,927.0,123.0,2.0,27.0,1017.0,913.72,657.37
2016,6,11,12,45,933.0,117.0,2.15,27.0,1010.0,943.4,677.8
2016,6,11,13,0,939.0,111.0,2.3,27.0,1003.0,970.45,696.61
2016,6,11,13,15,936.5,110.5,2.4,27.0,987.0,992.06,711.54
2016,6,11,13,30,934.0,110.0,2.5,27.0,971.0,1010.6,724.66
2016,6,11,13,45,928.5,109.5,2.7,27.0,947.5,1023.09,735.04
2016,6,11,14,0,923.0,109.0,2.9,27.0,924.0,1032.29,743.45
2016,6,11,14,15,916.5,108.0,2.95,27.0,894.0,1036.69,747.57
2016,6,11,14,30,910.0,107.0,3.0,27.0,864.0,1037.79,749.77
2016,6,11,14,45,769.5,169.0,3.05,27.0,790.5,980.38,714.25
2016,6,11,15,0,629.0,231.0,3.1,27.0,717.0,916.87,674.32
2016,6,11,15,15,748.0,166.0,3.05,26.5,714.0,967.05,710.76
2016,6,11,15,30,867.0,101.0,3.0,26.0,711.0,991.04,728.77
2016,6,11,15,45,851.5,99.0,3.0,26.0,665.5,966.68,714.31
2016,6,11,16,0,836.0,97.0,3.0,26.0,620.0,949.97,705.38
2016,6,11,16,15,817.0,94.0,2.95,25.5,571.5,915.92,685.74
2016,6,11,16,30,798.0,91.0,2.9,25.0,523.0,879.76,664.56
2016,6,11,16,45,789.0,77.5,2.9,24.5,470.0,837.51,639.16
2016,6,11,17,0,780.0,64.0,2.9,24.0,417.0,792.47,611.25
2016,6,11,17,15,730.0,69.5,2.95,23.0,368.5,735.88,575.63
2016,6,11,17,30,680.0,75.0,3.0,22.0,320.0,684.58,542.51
2016,6,11,17,45,632.0,69.0,3.15,21.0,269.0,616.76,495.67
2016,6,11,18,0,584.0,63.0,3.3,20.0,218.0,550.64,447.65
2016,6,11,18,15,515.5,55.5,3.45,19.0,171.0,470.12,385.26
2016,6,11,18,30,447.0,48.0,3.6,18.0,124.0,393.82,321.89
2016,6,11,18,45,343.0,37.0,3.75,17.0,84.5,296.21,237.88
2016,6,11,19,0,239.0,26.0,3.9,16.0,45.0,205.13,144.18
2016,6,11,19,15,119.5,13.0,3.95,15.5,22.5,75.77,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,6.5,4.2,9.5,7.5,5.91,0.0
2016,6,12,5,0,73.0,13.0,4.4,10.0,15.0,11.82,0.0
2016,6,12,5,15,199.0,26.0,4.5,10.5,47.0,20.41,9.85
2016,6,12,5,30,325.0,39.0,4.6,11.0,79.0,31.59,21.96
2016,6,12,5,45,416.0,48.0,4.75,11.5,123.0,37.8,28.09
2016,6,12,6,0,507.0,57.0,4.9,12.0,167.0,43.83,33.78
2016,6,12,6,15,565.0,64.0,4.9,12.5,216.0,47.86,37.49
2016,6,12,6,30,623.0,71.0,4.9,13.0,265.0,51.75,40.91
2016,6,12,6,45,668.0,75.0,4.9,13.5,317.0,53.13,41.98
2016,6,12,7,0,713.0,79.0,4.9,14.0,369.0,54.5,42.98
2016,6,12,7,15,742.0,83.0,4.75,14.5,420.0,61.31,48.74
2016,6,12,7,30,771.0,87.0,4.6,15.0,471.0,62.62,49.61
2016,6,12,7,45,795.5,90.0,4.5,16.0,521.0,63.08,49.63
2016,6,12,8,0,820.0,93.0,4.4,17.0,571.0,75.03,47.97
2016,6,12,8,15,836.0,95.5,4.3,17.5,617.5,122.03,65.66
2016,6,12,8,30,852.0,98.0,4.2,18.0,664.0,180.39,104.75
2016,6,12,8,45,865.5,100.0,4.1,18.5,707.5,230.38,143.81
2016,6,12,9,0,879.0,102.0,4.0,19.0,751.0,281.82,187.45
2016,6,12,9,15,889.0,104.0,4.0,19.5,789.0,333.54,232.74
2016,6,12,9,30,899.0,106.0,4.0,20.0,827.0,385.99,278.59
2016,6,12,9,45,910.5,104.5,4.0,20.5,861.0,436.98,322.61
2016,6,12,10,0,922.0,103.0,4.0,21.0,895.0,488.36,365.9
2016,6,12,10,15,927.5,104.5,4.05,21.5,921.5,539.3,407.76
2016,6,12,10,30,933.0,106.0,4.1,22.0,948.0,589.7,447.98
2016,6,12,10,45,937.0,106.0,4.2,22.5,968.0,637.32,485.17
2016,6,12,11,0,941.0,106.0,4.3,23.0,988.0,683.86,520.58
2016,6,12,11,15,943.0,106.5,4.4,23.0,1000.5,728.19,554.58
2016,6,12,11,30,945.0,107.0,4.5,23.0,1013.0,770.94,586.74
2016,6,12,11,45,944.5,108.0,4.6,23.5,1018.0,810.5,613.5
2016,6,12,12,0,944.0,109.0,4.7,24.0,1023.0,848.03,638.66
2016,6,12,12,15,943.5,109.0,4.8,24.0,1021.0,882.5,662.89
2016,6,12,12,30,943.0,109.0,4.9,24.0,1019.0,914.62,685.52
2016,6,12,12,45,934.0,113.0,5.0,24.0,1007.5,940.35,703.82
2016,6,12,13,0,925.0,117.0,5.1,24.0,996.0,963.09,720.19
2016,6,12,13,15,922.0,116.5,5.1,24.0,979.5,984.08,734.76
2016,6,12,13,30,919.0,116.0,5.1,24.0,963.0,1002.03,747.35
2016,6,12,13,45,913.5,115.0,5.2,24.0,939.0,1013.93,756.74
2016,6,12,14,0,908.0,114.0,5.3,24.0,915.0,1022.58,764.1
2016,6,12,14,15,901.0,112.5,5.3,23.5,885.5,1025.96,768.83
2016,6,12,14,30,894.0,111.0,5.3,23.0,856.0,1026.05,771.53
2016,6,12,14,45,885.0,109.0,5.35,23.0,820.0,1020.35,769.28
2016,6,12,15,0,876.0,107.0,5.4,23.0,784.0,1011.47,765.01
2016,6,12,15,15,864.5,105.0,5.35,22.5,743.5,996.99,757.8
2016,6,12,15,30,853.0,103.0,5.3,22.0,703.0,979.58,748.66
2016,6,12,15,45,838.5,100.0,5.25,22.0,658.5,965.6,740.53
2016,6,12,16,0,824.0,97.0,5.2,22.0,614.0,938.54,723.28
2016,6,12,16,15,805.0,94.0,5.15,21.5,565.5,904.74,702.67
2016,6,12,16,30,786.0,91.0,5.1,21.0,517.0,868.86,680.37
2016,6,12,16,45,760.5,87.0,5.05,20.5,467.0,823.97,651.18
2016,6,12,17,0,735.0,83.0,5.0,20.0,417.0,777.82,620.52
2016,6,12,17,15,701.0,78.5,4.85,19.0,366.0,727.57,586.72
2016,6,12,17,30,667.0,74.0,4.7,18.0,315.0,672.92,548.5
2016,6,12,17,45,617.5,68.5,4.6,17.5,265.0,605.05,497.79
2016,6,12,18,0,568.0,63.0,4.5,17.0,215.0,539.01,446.63
2016,6,12,18,15,499.5,55.0,4.35,16.5,168.5,458.46,381.21
2016,6,12,18,30,431.0,47.0,4.2,16.0,122.0,382.27,315.83
2016,6,12,18,45,326.5,36.5,4.05,15.5,83.0,285.59,231.06
2016,6,12,19,0,222.0,26.0,3.9,15.0,44.0,196.07,139.57
2016,6,12,19,15,111.0,13.0,3.9,14.5,22.0,71.32,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
