Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,44.5,6.5,3.7,9.5,7.5,5.91,0.0
2016,6,13,5,0,89.0,13.0,3.8,10.0,15.0,11.82,0.0
2016,6,13,5,15,211.0,25.5,3.9,10.0,46.5,20.83,10.19
2016,6,13,5,30,333.0,38.0,4.0,10.0,78.0,30.69,21.27
2016,6,13,5,45,421.5,46.5,4.15,10.5,121.5,36.5,27.05
2016,6,13,6,0,510.0,55.0,4.3,11.0,165.0,42.15,32.41
2016,6,13,6,15,566.5,61.5,4.3,11.5,213.5,45.84,35.83
2016,6,13,6,30,623.0,68.0,4.3,12.0,262.0,49.41,38.98
2016,6,13,6,45,666.5,72.0,4.3,12.5,313.0,50.89,40.15
2016,6,13,7,0,710.0,76.0,4.3,13.0,364.0,57.5,45.83
2016,6,13,7,15,739.5,80.0,4.3,13.5,415.0,58.99,46.89
2016,6,13,7,30,769.0,84.0,4.3,14.0,466.0,60.39,47.85
2016,6,13,7,45,794.0,86.0,4.3,14.5,516.0,60.25,47.45
2016,6,13,8,0,819.0,88.0,4.3,15.0,566.0,71.35,45.46
2016,6,13,8,15,836.5,90.5,4.4,15.5,613.0,127.94,71.15
2016,6,13,8,30,854.0,93.0,4.5,16.0,660.0,176.96,102.75
2016,6,13,8,45,868.5,94.5,4.6,16.5,704.0,226.79,142.07
2016,6,13,9,0,883.0,96.0,4.7,17.0,748.0,278.17,186.2
2016,6,13,9,15,894.0,98.0,4.8,17.0,787.0,330.3,232.89
2016,6,13,9,30,905.0,100.0,4.9,17.0,826.0,383.27,280.52
2016,6,13,9,45,917.0,99.0,5.0,17.5,860.5,435.02,326.17
2016,6,13,10,0,929.0,98.0,5.1,18.0,895.0,487.25,371.24
2016,6,13,10,15,935.5,99.0,5.2,18.0,923.0,538.58,415.32
2016,6,13,10,30,942.0,100.0,5.3,18.0,951.0,589.45,458.06
2016,6,13,10,45,946.5,101.0,5.4,18.5,972.0,638.51,497.54
2016,6,13,11,0,951.0,102.0,5.5,19.0,993.0,686.53,535.25
2016,6,13,11,15,954.0,102.5,5.65,19.0,1006.5,731.92,571.43
2016,6,13,11,30,957.0,103.0,5.8,19.0,1020.0,775.8,605.5
2016,6,13,11,45,956.5,104.5,5.95,19.0,1025.5,816.21,635.19
2016,6,13,12,0,956.0,106.0,6.1,19.0,1031.0,854.57,663.35
2016,6,13,12,15,956.0,106.0,6.15,18.5,1029.5,889.84,690.14
2016,6,13,12,30,956.0,106.0,6.2,18.0,1028.0,922.74,715.31
2016,6,13,12,45,951.5,107.5,6.3,18.0,1018.0,950.49,735.74
2016,6,13,13,0,947.0,109.0,6.4,18.0,1008.0,975.37,754.21
2016,6,13,13,15,944.0,108.5,6.35,18.0,991.5,996.72,769.42
2016,6,13,13,30,941.0,108.0,6.3,18.0,975.0,1014.96,782.5
2016,6,13,13,45,934.0,108.0,6.3,18.0,951.0,1026.64,791.36
2016,6,13,14,0,927.0,108.0,6.3,18.0,927.0,1035.0,798.06
2016,6,13,14,15,920.5,107.0,6.3,17.5,897.5,1039.5,803.75
2016,6,13,14,30,914.0,106.0,6.3,17.0,868.0,1040.69,807.29
2016,6,13,14,45,902.0,106.0,6.3,17.0,831.5,1034.18,803.98
2016,6,13,15,0,890.0,106.0,6.3,17.0,795.0,1024.5,798.59
2016,6,13,15,15,879.0,104.0,6.2,16.5,754.0,1010.49,791.17
2016,6,13,15,30,868.0,102.0,6.1,16.0,713.0,993.5,781.71
2016,6,13,15,45,854.5,98.5,6.1,15.5,668.0,969.43,767.79
2016,6,13,16,0,841.0,95.0,6.1,15.0,623.0,952.81,759.33
2016,6,13,16,15,822.5,92.0,6.05,14.5,574.5,919.22,737.99
2016,6,13,16,30,804.0,89.0,6.0,14.0,526.0,883.48,714.92
2016,6,13,16,45,786.0,83.0,6.0,14.0,476.5,842.52,686.5
2016,6,13,17,0,768.0,77.0,6.0,14.0,427.0,799.84,656.37
2016,6,13,17,15,735.5,73.0,5.9,13.5,375.5,745.87,617.68
2016,6,13,17,30,703.0,69.0,5.8,13.0,324.0,691.59,577.75
2016,6,13,17,45,656.5,64.0,5.75,13.0,273.5,630.03,529.82
2016,6,13,18,0,610.0,59.0,5.7,13.0,223.0,565.61,477.92
2016,6,13,18,15,543.0,52.0,5.55,12.5,175.5,485.86,411.96
2016,6,13,18,30,476.0,45.0,5.4,12.0,128.0,410.31,345.74
2016,6,13,18,45,362.0,36.0,5.3,11.5,87.5,307.55,253.88
2016,6,13,19,0,248.0,27.0,5.2,11.0,47.0,213.02,156.06
2016,6,13,19,15,124.0,13.5,5.15,11.0,23.5,78.86,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,4,45,41.5,6.5,3.7,8.0,8.0,0.0,0.0
2016,6,14,5,0,83.0,13.0,3.8,8.0,16.0,11.82,0.0
2016,6,14,5,15,211.5,25.5,3.85,8.5,48.0,20.84,10.25
2016,6,14,5,30,340.0,38.0,3.9,9.0,80.0,30.71,21.39
2016,6,14,5,45,442.0,45.0,3.95,9.5,125.0,35.26,26.05
2016,6,14,6,0,544.0,52.0,4.0,10.0,170.0,39.77,30.4
2016,6,14,6,15,599.0,58.0,3.95,10.5,219.0,43.19,33.59
2016,6,14,6,30,654.0,64.0,3.9,11.0,268.0,46.51,36.53
2016,6,14,6,45,700.5,66.5,3.85,12.0,320.0,51.56,40.84
2016,6,14,7,0,747.0,69.0,3.8,13.0,372.0,52.27,41.18
2016,6,14,7,15,774.0,72.5,3.75,13.5,422.5,53.61,42.13
2016,6,14,7,30,801.0,76.0,3.7,14.0,473.0,54.87,43.0
2016,6,14,7,45,823.5,78.0,3.7,14.5,523.0,54.98,42.84
2016,6,14,8,0,846.0,80.0,3.7,15.0,573.0,76.18,49.45
2016,6,14,8,15,861.5,82.0,3.7,15.5,619.5,123.75,66.88
2016,6,14,8,30,877.0,84.0,3.7,16.0,666.0,173.32,98.73
2016,6,14,8,45,888.5,86.0,3.7,16.5,709.0,224.02,138.76
2016,6,14,9,0,900.0,88.0,3.7,17.0,752.0,276.0,183.36
2016,6,14,9,15,909.0,89.5,3.75,17.5,790.0,327.97,229.41
2016,6,14,9,30,918.0,91.0,3.8,18.0,828.0,380.57,275.95
2016,6,14,9,45,918.5,96.5,3.85,18.5,859.0,433.3,321.97
2016,6,14,10,0,919.0,102.0,3.9,19.0,890.0,485.45,366.34
2016,6,14,10,15,924.5,103.5,4.05,19.0,917.0,536.22,409.34
2016,6,14,10,30,930.0,105.0,4.2,19.0,944.0,586.46,450.93
2016,6,14,10,45,933.5,105.5,4.35,19.5,964.0,634.04,488.78
2016,6,14,11,0,937.0,106.0,4.5,20.0,984.0,680.5,524.97
2016,6,14,11,15,939.5,106.5,4.6,20.0,996.5,725.01,559.77
2016,6,14,11,30,942.0,107.0,4.7,20.0,1009.0,767.99,592.64
2016,6,14,11,45,943.0,107.0,4.85,20.0,1015.0,807.75,621.46
2016,6,14,12,0,944.0,107.0,5.0,20.0,1021.0,845.56,648.86
2016,6,14,12,15,943.5,107.0,5.1,19.5,1019.0,880.04,674.92
2016,6,14,12,30,943.0,107.0,5.2,19.0,1017.0,912.16,699.43
2016,6,14,12,45,942.5,105.5,5.3,19.0,1008.0,940.35,719.9
2016,6,14,13,0,942.0,104.0,5.4,19.0,999.0,965.77,738.52
2016,6,14,13,15,939.0,103.5,5.5,18.5,983.0,986.92,755.74
2016,6,14,13,30,936.0,103.0,5.6,18.0,967.0,1004.98,770.99
2016,6,14,13,45,929.0,103.5,5.75,17.5,943.0,1017.01,782.57
2016,6,14,14,0,922.0,104.0,5.9,17.0,919.0,1025.78,792.07
2016,6,14,14,15,916.0,102.5,5.85,16.5,889.5,1030.14,797.29
2016,6,14,14,30,910.0,101.0,5.8,16.0,860.0,1031.2,800.35
2016,6,14,14,45,902.5,99.0,5.8,16.0,825.0,1026.92,798.62
2016,6,14,15,0,895.0,97.0,5.8,16.0,790.0,1019.41,794.77
2016,6,14,15,15,885.0,95.0,5.7,15.5,750.0,1006.24,787.88
2016,6,14,15,30,875.0,93.0,5.6,15.0,710.0,990.06,778.95
2016,6,14,15,45,706.5,143.0,5.6,15.0,620.5,892.72,710.14
2016,6,14,16,0,538.0,193.0,5.6,15.0,531.0,771.11,621.3
2016,6,14,16,15,679.0,136.5,5.6,14.5,529.0,842.05,678.99
2016,6,14,16,30,820.0,80.0,5.6,14.0,527.0,887.25,715.95
2016,6,14,16,45,797.5,77.0,5.6,14.0,477.0,845.61,686.8
2016,6,14,17,0,775.0,74.0,5.6,14.0,427.0,802.53,656.58
2016,6,14,17,15,744.0,70.0,5.5,13.5,376.0,749.67,618.98
2016,6,14,17,30,713.0,66.0,5.4,13.0,325.0,696.45,580.11
2016,6,14,17,45,669.0,61.0,5.35,12.5,275.0,631.62,530.86
2016,6,14,18,0,625.0,56.0,5.3,12.0,225.0,573.09,484.81
2016,6,14,18,15,559.5,50.0,5.1,11.5,177.5,495.24,420.38
2016,6,14,18,30,494.0,44.0,4.9,11.0,130.0,421.44,355.76
2016,6,14,18,45,383.5,35.0,4.7,10.5,89.0,320.1,265.0
2016,6,14,19,0,273.0,26.0,4.5,10.0,48.0,227.38,168.5
2016,6,14,19,15,136.5,13.0,4.5,9.5,24.0,85.23,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.5,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,8.0,16.0,14.55,0.0
2016,6,15,5,15,171.0,27.0,4.2,8.5,48.0,21.17,10.45
2016,6,15,5,30,342.0,38.0,4.3,9.0,80.0,30.73,21.39
2016,6,15,5,45,440.5,45.5,4.45,9.5,124.5,35.7,26.44
2016,6,15,6,0,539.0,53.0,4.6,10.0,169.0,40.6,31.14
2016,6,15,6,15,595.0,58.5,4.7,10.5,218.0,43.59,33.93
2016,6,15,6,30,651.0,64.0,4.8,11.0,267.0,46.51,36.52
2016,6,15,6,45,696.0,67.0,4.9,11.5,319.0,51.95,41.27
2016,6,15,7,0,741.0,70.0,5.0,12.0,371.0,53.02,42.01
2016,6,15,7,15,768.5,74.0,5.1,12.5,422.0,54.7,43.26
2016,6,15,7,30,796.0,78.0,5.2,13.0,473.0,56.28,44.41
2016,6,15,7,45,662.5,127.5,5.3,13.5,479.0,80.65,65.57
2016,6,15,8,0,529.0,177.0,5.4,14.0,485.0,118.87,88.59
2016,6,15,8,15,544.0,189.5,5.5,14.0,529.0,158.65,107.32
2016,6,15,8,30,559.0,202.0,5.6,14.0,573.0,200.56,135.79
2016,6,15,8,45,558.0,221.0,5.7,14.5,612.0,246.0,172.08
2016,6,15,9,0,557.0,240.0,5.8,15.0,651.0,291.89,210.91
2016,6,15,9,15,738.0,166.0,5.85,15.0,739.5,321.06,232.43
2016,6,15,9,30,919.0,92.0,5.9,15.0,828.0,381.17,281.53
2016,6,15,9,45,922.0,95.0,6.0,15.5,860.0,433.05,328.15
2016,6,15,10,0,925.0,98.0,6.1,16.0,892.0,484.56,373.45
2016,6,15,10,15,930.5,99.5,6.15,16.0,918.5,535.58,417.91
2016,6,15,10,30,936.0,101.0,6.2,16.0,945.0,586.08,460.93
2016,6,15,10,45,939.5,101.5,6.3,16.5,965.5,633.89,500.13
2016,6,15,11,0,943.0,102.0,6.4,17.0,986.0,680.58,537.51
2016,6,15,11,15,945.5,102.5,6.45,17.0,999.0,725.31,573.49
2016,6,15,11,30,948.0,103.0,6.5,17.0,1012.0,768.5,607.33
2016,6,15,11,45,949.5,103.5,6.55,17.0,1018.0,809.25,637.37
2016,6,15,12,0,951.0,104.0,6.6,17.0,1024.0,848.09,665.89
2016,6,15,12,15,951.0,104.0,6.6,17.0,1023.0,883.18,691.39
2016,6,15,12,30,951.0,104.0,6.6,17.0,1022.0,915.93,715.13
2016,6,15,12,45,940.5,110.0,6.6,17.0,1010.5,942.42,734.33
2016,6,15,13,0,930.0,116.0,6.6,17.0,999.0,965.89,751.42
2016,6,15,13,15,927.0,115.0,6.55,17.0,983.0,986.6,766.33
2016,6,15,13,30,924.0,114.0,6.5,17.0,967.0,1004.23,779.12
2016,6,15,13,45,922.0,111.0,6.5,17.0,944.5,1017.67,789.31
2016,6,15,14,0,920.0,108.0,6.5,17.0,922.0,1027.84,797.32
2016,6,15,14,15,913.5,107.0,6.45,16.5,892.5,1032.35,802.73
2016,6,15,14,30,907.0,106.0,6.4,16.0,863.0,1033.58,805.98
2016,6,15,14,45,902.5,102.0,6.35,16.0,828.5,1030.26,804.59
2016,6,15,15,0,898.0,98.0,6.3,16.0,794.0,1023.61,801.01
2016,6,15,15,15,887.5,96.0,6.2,15.5,753.5,1009.99,793.81
2016,6,15,15,30,877.0,94.0,6.1,15.0,713.0,993.36,784.55
2016,6,15,15,45,868.5,89.5,6.1,15.0,669.5,972.82,771.66
2016,6,15,16,0,860.0,85.0,6.1,15.0,626.0,949.39,756.71
2016,6,15,16,15,842.5,82.0,5.95,14.5,577.5,916.5,735.35
2016,6,15,16,30,825.0,79.0,5.8,14.0,529.0,890.9,719.34
2016,6,15,16,45,806.0,75.0,5.7,14.0,479.5,851.06,691.36
2016,6,15,17,0,787.0,71.0,5.6,14.0,430.0,809.57,661.88
2016,6,15,17,15,756.0,67.0,5.4,13.5,379.0,756.39,623.67
2016,6,15,17,30,725.0,63.0,5.2,13.0,328.0,702.85,584.29
2016,6,15,17,45,684.0,58.0,5.05,12.5,277.5,640.04,536.54
2016,6,15,18,0,643.0,53.0,4.9,12.0,227.0,578.26,487.85
2016,6,15,18,15,579.0,47.0,4.5,11.5,179.5,505.23,427.19
2016,6,15,18,30,515.0,41.0,4.1,11.0,132.0,431.78,363.14
2016,6,15,18,45,416.5,32.5,3.75,10.5,91.0,337.75,278.9
2016,6,15,19,0,318.0,24.0,3.4,10.0,50.0,251.95,187.77
2016,6,15,19,15,159.0,12.0,3.15,9.5,25.0,96.54,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,8.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,9.0,16.0,14.55,0.0
2016,6,16,5,15,182.0,25.5,0.7,9.5,47.5,20.0,9.51
2016,6,16,5,30,364.0,35.0,0.7,10.0,79.0,28.05,19.03
2016,6,16,5,45,447.5,43.0,0.75,10.5,122.5,33.56,24.5
2016,6,16,6,0,531.0,51.0,0.8,11.0,166.0,38.91,29.58
2016,6,16,6,15,586.0,57.0,0.7,11.5,214.0,42.36,32.77
2016,6,16,6,30,641.0,63.0,0.6,12.0,262.0,45.7,35.73
2016,6,16,6,45,674.0,69.0,0.5,12.5,311.5,48.77,38.33
2016,6,16,7,0,707.0,75.0,0.4,13.0,361.0,56.73,45.21
2016,6,16,7,15,735.5,79.0,0.4,13.5,411.5,58.23,46.27
2016,6,16,7,30,764.0,83.0,0.4,14.0,462.0,59.66,47.24
2016,6,16,7,45,782.5,87.5,0.4,14.5,510.5,61.24,48.35
2016,6,16,8,0,801.0,92.0,0.4,15.0,559.0,72.64,47.43
2016,6,16,8,15,654.5,155.5,0.45,15.5,557.5,141.27,88.11
2016,6,16,8,30,508.0,219.0,0.5,16.0,556.0,204.89,138.55
2016,6,16,8,45,348.0,283.5,0.55,16.5,521.5,259.11,186.54
2016,6,16,9,0,188.0,348.0,0.6,17.0,487.0,297.55,222.28
2016,6,16,9,15,265.5,352.0,0.7,17.5,559.0,327.21,242.78
2016,6,16,9,30,343.0,356.0,0.8,18.0,631.0,375.56,278.27
2016,6,16,9,45,372.5,358.0,0.95,18.5,668.0,411.85,306.32
2016,6,16,10,0,402.0,360.0,1.1,19.0,705.0,443.34,330.97
2016,6,16,10,15,664.0,230.5,1.25,19.0,821.0,498.02,373.36
2016,6,16,10,30,926.0,101.0,1.4,19.0,937.0,580.2,437.04
2016,6,16,10,45,929.5,102.0,1.55,19.5,957.0,627.94,473.7
2016,6,16,11,0,933.0,103.0,1.7,20.0,977.0,674.6,508.92
2016,6,16,11,15,675.0,260.5,1.9,20.0,897.0,673.05,506.44
2016,6,16,11,30,417.0,418.0,2.1,20.0,817.0,654.89,490.72
2016,6,16,11,45,442.5,396.0,2.3,20.5,822.0,681.96,511.29
2016,6,16,12,0,468.0,374.0,2.5,21.0,827.0,709.22,531.52
2016,6,16,12,15,289.0,429.5,2.7,21.0,709.5,632.54,475.02
2016,6,16,12,30,110.0,485.0,2.9,21.0,592.0,536.87,403.4
2016,6,16,12,45,200.0,474.5,3.1,21.5,666.0,623.24,468.09
2016,6,16,13,0,290.0,464.0,3.3,22.0,740.0,716.43,535.47
2016,6,16,13,15,612.0,281.5,3.45,22.0,850.5,868.11,650.69
2016,6,16,13,30,934.0,99.0,3.6,22.0,961.0,998.6,741.29
2016,6,16,13,45,930.5,97.0,3.8,22.0,938.5,1011.42,750.79
2016,6,16,14,0,927.0,95.0,4.0,22.0,916.0,1020.96,759.18
2016,6,16,14,15,921.0,94.0,4.1,21.5,886.5,1025.79,765.41
2016,6,16,14,30,915.0,93.0,4.2,21.0,857.0,1027.33,769.61
2016,6,16,14,45,909.0,90.5,4.35,21.0,822.5,1023.92,769.47
2016,6,16,15,0,903.0,88.0,4.5,21.0,788.0,1017.23,767.44
2016,6,16,15,15,892.5,86.0,4.55,20.5,747.5,1003.42,761.6
2016,6,16,15,30,882.0,84.0,4.6,20.0,707.0,986.58,753.77
2016,6,16,15,45,871.0,81.0,4.7,20.0,663.0,965.13,741.7
2016,6,16,16,0,860.0,78.0,4.8,20.0,619.0,940.92,727.65
2016,6,16,16,15,843.0,75.5,4.8,19.5,571.5,909.02,708.71
2016,6,16,16,30,826.0,73.0,4.8,19.0,524.0,874.98,688.05
2016,6,16,16,45,805.5,69.5,4.8,19.0,474.5,834.55,661.1
2016,6,16,17,0,785.0,66.0,4.8,19.0,425.0,801.42,639.16
2016,6,16,17,15,755.5,62.5,4.65,18.5,374.5,750.27,603.68
2016,6,16,17,30,726.0,59.0,4.5,18.0,324.0,698.7,567.07
2016,6,16,17,45,686.5,54.5,4.4,17.5,274.5,637.76,522.26
2016,6,16,18,0,647.0,50.0,4.3,17.0,225.0,577.79,476.47
2016,6,16,18,15,585.5,44.5,3.95,16.0,178.0,502.1,416.33
2016,6,16,18,30,524.0,39.0,3.6,15.0,131.0,429.87,355.99
2016,6,16,18,45,428.5,31.0,3.25,14.5,91.0,343.35,279.15
2016,6,16,19,0,333.0,23.0,2.9,14.0,51.0,259.92,191.71
2016,6,16,19,15,166.5,11.5,2.65,13.5,25.5,100.24,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,78.5,6.0,1.05,10.5,8.0,0.0,0.0
2016,6,17,5,0,157.0,12.0,1.1,11.0,16.0,10.91,0.0
2016,6,17,5,15,286.5,21.0,1.3,11.5,48.5,16.85,6.95
2016,6,17,5,30,416.0,30.0,1.5,12.0,81.0,23.74,15.06
2016,6,17,5,45,494.0,37.0,1.7,13.0,124.0,28.62,19.81
2016,6,17,6,0,572.0,44.0,1.9,14.0,167.0,36.37,26.89
2016,6,17,6,15,623.0,48.5,1.95,14.0,215.0,39.14,29.5
2016,6,17,6,30,674.0,53.0,2.0,14.0,263.0,41.88,31.96
2016,6,17,6,45,492.5,100.5,2.05,14.5,268.5,71.4,58.03
2016,6,17,7,0,311.0,148.0,2.1,15.0,274.0,106.67,88.59
2016,6,17,7,15,312.0,170.5,2.1,15.5,311.0,120.13,99.71
2016,6,17,7,30,313.0,193.0,2.1,16.0,348.0,132.94,110.12
2016,6,17,7,45,570.0,134.0,2.15,16.5,452.5,84.38,67.88
2016,6,17,8,0,827.0,75.0,2.2,17.0,557.0,71.18,45.96
2016,6,17,8,15,842.5,77.5,2.3,17.5,602.5,117.95,62.61
2016,6,17,8,30,858.0,80.0,2.4,18.0,648.0,166.75,93.43
2016,6,17,8,45,869.0,82.0,2.5,18.5,690.0,216.26,131.99
2016,6,17,9,0,880.0,84.0,2.6,19.0,732.0,267.0,175.03
2016,6,17,9,15,889.0,85.5,2.7,19.0,769.5,317.85,219.99
2016,6,17,9,30,898.0,87.0,2.8,19.0,807.0,369.33,265.64
2016,6,17,9,45,905.0,88.5,2.95,19.5,839.5,420.48,310.05
2016,6,17,10,0,912.0,90.0,3.1,20.0,872.0,471.67,353.46
2016,6,17,10,15,658.0,237.0,3.25,20.5,810.5,499.56,378.19
2016,6,17,10,30,404.0,384.0,3.4,21.0,749.0,514.62,389.85
2016,6,17,10,45,213.5,365.5,3.6,21.5,559.0,421.28,320.94
2016,6,17,11,0,23.0,347.0,3.8,22.0,369.0,315.3,239.53
2016,6,17,11,15,16.5,274.5,3.95,22.0,291.0,251.82,191.73
2016,6,17,11,30,10.0,202.0,4.1,22.0,213.0,185.78,141.04
2016,6,17,11,45,11.5,222.0,4.3,22.5,234.0,205.38,156.05
2016,6,17,12,0,13.0,242.0,4.5,23.0,255.0,225.28,171.09
2016,6,17,12,15,12.0,224.5,4.6,23.0,236.5,210.04,159.41
2016,6,17,12,30,11.0,207.0,4.7,23.0,218.0,194.45,147.5
2016,6,17,12,45,21.0,296.5,4.85,23.0,317.0,291.22,221.92
2016,6,17,13,0,31.0,386.0,5.0,23.0,416.0,387.95,294.83
2016,6,17,13,15,248.0,388.5,5.1,22.5,618.5,619.15,472.8
2016,6,17,13,30,465.0,391.0,5.2,22.0,821.0,851.02,643.91
2016,6,17,13,45,477.0,373.5,5.3,22.0,805.0,861.38,651.77
2016,6,17,14,0,489.0,356.0,5.4,22.0,789.0,869.51,659.37
2016,6,17,14,15,466.0,344.0,5.45,21.5,745.5,845.97,644.98
2016,6,17,14,30,443.0,332.0,5.5,21.0,702.0,819.73,628.68
2016,6,17,14,45,314.5,352.5,5.55,21.0,609.5,703.85,543.2
2016,6,17,15,0,186.0,373.0,5.6,21.0,517.0,584.78,453.27
2016,6,17,15,15,235.5,344.0,5.55,20.5,517.0,606.72,473.73
2016,6,17,15,30,285.0,315.0,5.5,20.0,517.0,645.33,505.91
2016,6,17,15,45,328.5,283.0,5.45,19.5,501.0,653.27,515.55
2016,6,17,16,0,372.0,251.0,5.4,19.0,485.0,658.04,523.08
2016,6,17,16,15,212.5,237.0,5.3,18.5,368.5,468.22,376.36
2016,6,17,16,30,53.0,223.0,5.2,18.0,252.0,284.75,228.48
2016,6,17,16,45,51.5,202.0,5.15,18.0,228.5,261.59,211.0
2016,6,17,17,0,50.0,181.0,5.1,18.0,205.0,238.08,192.73
2016,6,17,17,15,25.0,142.5,4.95,17.0,154.5,171.6,138.7
2016,6,17,17,30,0.0,104.0,4.8,16.0,104.0,97.5,76.87
2016,6,17,17,45,0.0,88.0,4.65,15.5,88.0,82.21,64.34
2016,6,17,18,0,0.0,72.0,4.5,15.0,72.0,66.76,51.38
2016,6,17,18,15,0.0,57.0,4.25,14.5,57.0,52.24,38.97
2016,6,17,18,30,0.0,42.0,4.0,14.0,42.0,37.44,26.15
2016,6,17,18,45,0.0,29.0,3.8,13.5,29.0,25.57,15.7
2016,6,17,19,0,0.0,16.0,3.6,13.0,16.0,14.08,5.13
2016,6,17,19,15,0.0,8.0,3.45,12.5,8.0,7.28,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,71.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,142.0,12.0,1.7,10.0,16.0,10.91,0.0
2016,6,18,5,15,275.5,21.5,1.8,10.5,48.5,17.3,7.25
2016,6,18,5,30,409.0,31.0,1.9,11.0,81.0,24.62,15.88
2016,6,18,5,45,492.0,38.0,2.05,11.5,125.0,29.47,20.69
2016,6,18,6,0,575.0,45.0,2.2,12.0,169.0,37.3,27.95
2016,6,18,6,15,628.5,50.0,2.25,12.5,218.0,40.47,30.88
2016,6,18,6,30,682.0,55.0,2.3,13.0,267.0,43.58,33.62
2016,6,18,6,45,720.0,59.0,2.35,14.0,318.0,45.71,35.32
2016,6,18,7,0,758.0,63.0,2.4,15.0,369.0,47.78,36.89
2016,6,18,7,15,785.5,66.0,2.35,15.5,420.5,48.95,37.71
2016,6,18,7,30,813.0,69.0,2.3,16.0,472.0,58.48,45.82
2016,6,18,7,45,833.5,72.0,2.3,16.5,522.0,60.33,47.15
2016,6,18,8,0,854.0,75.0,2.3,17.0,572.0,71.2,46.14
2016,6,18,8,15,870.0,77.5,2.25,17.5,619.5,119.39,63.0
2016,6,18,8,30,886.0,80.0,2.2,18.0,667.0,169.65,94.57
2016,6,18,8,45,899.0,82.0,2.15,18.5,711.0,220.97,134.28
2016,6,18,9,0,912.0,84.0,2.1,19.0,755.0,273.73,178.67
2016,6,18,9,15,922.0,85.5,2.05,19.5,794.0,326.53,224.47
2016,6,18,9,30,932.0,87.0,2.0,20.0,833.0,380.06,270.69
2016,6,18,9,45,936.5,90.5,1.95,20.5,866.5,433.51,316.03
2016,6,18,10,0,941.0,94.0,1.9,21.0,900.0,486.76,359.85
2016,6,18,10,15,946.5,95.0,1.85,21.0,927.5,538.16,401.63
2016,6,18,10,30,952.0,96.0,1.8,21.0,955.0,589.01,441.71
2016,6,18,10,45,957.5,96.0,1.8,21.5,976.5,638.31,478.83
2016,6,18,11,0,963.0,96.0,1.8,22.0,998.0,686.64,514.09
2016,6,18,11,15,966.0,96.5,1.8,22.5,1011.5,732.55,546.59
2016,6,18,11,30,969.0,97.0,1.8,23.0,1025.0,776.92,576.65
2016,6,18,11,45,971.0,96.5,1.8,23.5,1032.0,817.99,602.44
2016,6,18,12,0,973.0,96.0,1.8,24.0,1039.0,857.09,626.62
2016,6,18,12,15,973.0,96.0,1.85,24.0,1037.5,892.88,650.14
2016,6,18,12,30,973.0,96.0,1.9,24.0,1036.0,926.25,672.05
2016,6,18,12,45,974.0,94.5,2.0,24.0,1028.0,956.52,692.51
2016,6,18,13,0,975.0,93.0,2.1,24.0,1020.0,984.01,711.25
2016,6,18,13,15,972.5,92.5,2.15,24.0,1004.5,1006.29,726.17
2016,6,18,13,30,970.0,92.0,2.2,24.0,989.0,1025.4,739.22
2016,6,18,13,45,966.5,91.0,2.25,24.5,966.0,1039.78,747.94
2016,6,18,14,0,963.0,90.0,2.3,25.0,943.0,1050.82,754.68
2016,6,18,14,15,958.0,89.0,2.3,25.0,914.0,1056.99,759.4
2016,6,18,14,30,953.0,88.0,2.3,25.0,885.0,1059.76,762.17
2016,6,18,14,45,945.0,87.0,2.3,25.0,849.5,1056.14,761.08
2016,6,18,15,0,937.0,86.0,2.3,25.0,814.0,1049.19,758.09
2016,6,18,15,15,927.5,84.5,2.3,24.5,773.5,1036.9,753.34
2016,6,18,15,30,918.0,83.0,2.3,24.0,733.0,1021.47,746.71
2016,6,18,15,45,904.0,81.5,2.35,24.0,687.5,998.59,734.42
2016,6,18,16,0,890.0,80.0,2.4,24.0,642.0,972.97,720.35
2016,6,18,16,15,873.5,77.5,2.4,23.5,593.5,941.16,702.99
2016,6,18,16,30,857.0,75.0,2.4,23.0,545.0,907.1,683.92
2016,6,18,16,45,833.5,72.5,2.4,23.0,493.5,864.63,657.49
2016,6,18,17,0,810.0,70.0,2.4,23.0,442.0,829.61,635.84
2016,6,18,17,15,779.5,66.5,2.2,22.0,390.0,776.93,602.07
2016,6,18,17,30,749.0,63.0,2.0,21.0,338.0,723.76,567.04
2016,6,18,17,45,706.0,58.5,1.85,20.5,286.5,659.23,521.69
2016,6,18,18,0,663.0,54.0,1.7,20.0,235.0,595.76,475.38
2016,6,18,18,15,599.5,48.0,1.65,19.0,186.5,517.17,416.66
2016,6,18,18,30,536.0,42.0,1.6,18.0,138.0,448.28,361.68
2016,6,18,18,45,437.0,33.5,1.55,17.0,96.0,352.83,281.52
2016,6,18,19,0,338.0,25.0,1.5,16.0,54.0,266.37,195.43
2016,6,18,19,15,169.0,12.5,1.5,15.5,27.0,125.38,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,82.5,6.0,1.3,11.5,8.5,0.0,0.0
2016,6,19,5,0,165.0,12.0,1.3,12.0,17.0,10.91,0.0
2016,6,19,5,15,303.0,21.5,1.55,12.5,50.5,17.35,7.11
2016,6,19,5,30,441.0,31.0,1.8,13.0,84.0,24.71,15.79
2016,6,19,5,45,522.0,38.0,2.1,14.0,129.0,32.25,22.9
2016,6,19,6,0,603.0,45.0,2.4,15.0,174.0,37.43,27.69
2016,6,19,6,15,655.0,50.0,2.45,15.5,224.0,40.62,30.61
2016,6,19,6,30,707.0,55.0,2.5,16.0,274.0,43.74,33.34
2016,6,19,6,45,742.0,59.0,2.6,17.0,325.0,45.87,35.01
2016,6,19,7,0,777.0,63.0,2.7,18.0,376.0,47.94,36.56
2016,6,19,7,15,802.5,66.0,2.75,18.5,427.5,49.11,37.37
2016,6,19,7,30,828.0,69.0,2.8,19.0,479.0,58.62,45.37
2016,6,19,7,45,846.5,72.0,2.85,20.0,528.0,60.46,46.58
2016,6,19,8,0,865.0,75.0,2.9,21.0,577.0,70.81,45.4
2016,6,19,8,15,879.5,77.0,2.8,21.5,624.0,119.09,61.64
2016,6,19,8,30,894.0,79.0,2.7,22.0,671.0,169.3,92.59
2016,6,19,8,45,904.0,82.0,2.65,22.5,714.0,221.19,132.3
2016,6,19,9,0,914.0,85.0,2.6,23.0,757.0,274.24,176.48
2016,6,19,9,15,923.0,86.5,2.45,23.5,795.5,326.87,221.56
2016,6,19,9,30,932.0,88.0,2.3,24.0,834.0,380.12,266.96
2016,6,19,9,45,945.0,85.0,2.2,24.5,868.5,431.93,310.4
2016,6,19,10,0,958.0,82.0,2.1,25.0,903.0,484.24,352.99
2016,6,19,10,15,963.0,83.0,1.95,25.5,930.0,536.12,393.65
2016,6,19,10,30,968.0,84.0,1.8,26.0,957.0,587.39,432.21
2016,6,19,10,45,971.0,85.5,1.7,26.5,977.5,637.07,468.35
2016,6,19,11,0,974.0,87.0,1.6,27.0,998.0,685.56,502.26
2016,6,19,11,15,976.0,87.0,1.6,27.0,1011.5,730.76,534.57
2016,6,19,11,30,978.0,87.0,1.6,27.0,1025.0,774.3,564.28
2016,6,19,11,45,976.5,89.5,1.65,27.5,1030.5,815.55,590.12
2016,6,19,12,0,975.0,92.0,1.7,28.0,1036.0,854.64,614.3
2016,6,19,12,15,974.5,92.0,1.85,28.0,1035.0,890.04,638.21
2016,6,19,12,30,974.0,92.0,2.0,28.0,1034.0,922.98,660.56
2016,6,19,12,45,960.0,100.5,2.15,28.0,1022.0,949.34,678.76
2016,6,19,13,0,946.0,109.0,2.3,28.0,1010.0,972.52,695.03
2016,6,19,13,15,943.5,108.5,2.4,28.0,994.0,994.54,710.19
2016,6,19,13,30,941.0,108.0,2.5,28.0,978.0,1013.49,723.49
2016,6,19,13,45,941.0,104.0,2.7,28.0,956.0,1028.15,735.19
2016,6,19,14,0,941.0,100.0,2.9,28.0,934.0,1039.5,744.91
2016,6,19,14,15,935.0,99.0,3.0,28.0,904.5,1044.73,749.95
2016,6,19,14,30,929.0,98.0,3.1,28.0,875.0,1046.61,753.05
2016,6,19,14,45,924.5,94.5,3.25,28.0,840.5,1043.9,753.78
2016,6,19,15,0,920.0,91.0,3.4,28.0,806.0,1037.82,752.47
2016,6,19,15,15,910.0,89.5,3.5,27.5,765.5,1025.24,748.13
2016,6,19,15,30,900.0,88.0,3.6,27.0,725.0,1009.58,741.87
2016,6,19,15,45,888.5,85.0,3.7,27.0,680.5,987.68,730.03
2016,6,19,16,0,877.0,82.0,3.8,27.0,636.0,962.96,716.3
2016,6,19,16,15,860.5,79.5,3.8,26.5,588.0,931.45,698.69
2016,6,19,16,30,844.0,77.0,3.8,26.0,540.0,897.73,679.38
2016,6,19,16,45,821.0,74.5,3.85,25.5,489.5,865.24,660.9
2016,6,19,17,0,798.0,72.0,3.9,25.0,439.0,821.9,634.31
2016,6,19,17,15,768.0,68.5,3.75,24.0,387.5,770.02,601.23
2016,6,19,17,30,738.0,65.0,3.6,23.0,336.0,717.62,566.73
2016,6,19,17,45,693.5,60.5,3.45,22.5,285.0,652.24,520.16
2016,6,19,18,0,649.0,56.0,3.3,22.0,234.0,588.0,472.66
2016,6,19,18,15,585.5,50.0,3.15,21.0,185.5,515.49,417.34
2016,6,19,18,30,522.0,44.0,3.0,20.0,137.0,441.87,357.59
2016,6,19,18,45,424.5,35.0,2.9,19.0,95.5,347.21,277.35
2016,6,19,19,0,327.0,26.0,2.8,18.0,54.0,261.34,192.08
2016,6,19,19,15,163.5,13.0,2.8,17.5,27.0,123.46,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,84.5,6.5,2.4,8.5,8.5,0.0,0.0
2016,6,20,5,0,169.0,13.0,2.6,9.0,17.0,11.82,0.0
2016,6,20,5,15,313.5,22.5,2.6,9.5,52.0,18.3,7.83
2016,6,20,5,30,458.0,32.0,2.6,10.0,87.0,25.65,16.82
2016,6,20,5,45,545.0,38.0,2.65,11.0,133.5,32.34,23.27
2016,6,20,6,0,632.0,44.0,2.7,12.0,180.0,36.66,27.36
2016,6,20,6,15,684.0,49.0,2.6,12.5,231.0,39.91,30.37
2016,6,20,6,30,736.0,54.0,2.5,13.0,282.0,43.1,33.19
2016,6,20,6,45,774.0,57.0,2.45,14.0,334.5,44.52,34.25
2016,6,20,7,0,812.0,60.0,2.4,15.0,387.0,45.94,35.26
2016,6,20,7,15,837.5,63.0,2.4,16.0,439.5,54.75,42.73
2016,6,20,7,30,863.0,66.0,2.4,17.0,492.0,56.85,44.21
2016,6,20,7,45,883.0,68.5,2.45,18.0,543.0,58.44,45.23
2016,6,20,8,0,903.0,71.0,2.5,19.0,594.0,68.19,53.25
2016,6,20,8,15,917.0,73.0,2.55,20.0,642.5,118.31,60.34
2016,6,20,8,30,931.0,75.0,2.6,21.0,691.0,170.33,92.26
2016,6,20,8,45,943.0,76.0,2.65,22.0,735.0,223.02,132.32
2016,6,20,9,0,955.0,77.0,2.7,23.0,779.0,277.03,177.1
2016,6,20,9,15,963.0,78.5,2.7,23.5,818.0,331.43,223.96
2016,6,20,9,30,971.0,80.0,2.7,24.0,857.0,386.35,271.17
2016,6,20,9,45,968.0,87.0,2.75,24.5,888.5,441.55,317.96
2016,6,20,10,0,965.0,94.0,2.8,25.0,920.0,495.8,362.7
2016,6,20,10,15,969.5,95.0,2.75,25.5,947.0,547.94,404.25
2016,6,20,10,30,974.0,96.0,2.7,26.0,974.0,599.39,443.89
2016,6,20,10,45,977.0,97.0,2.7,27.0,994.5,649.11,480.21
2016,6,20,11,0,980.0,98.0,2.7,28.0,1015.0,697.63,514.38
2016,6,20,11,15,981.5,98.0,2.8,28.0,1028.0,742.94,547.87
2016,6,20,11,30,983.0,98.0,2.9,28.0,1041.0,786.54,579.12
2016,6,20,11,45,984.0,98.0,3.0,28.0,1046.5,827.91,606.99
2016,6,20,12,0,985.0,98.0,3.1,28.0,1052.0,867.24,633.39
2016,6,20,12,15,984.0,98.0,3.25,28.0,1050.0,902.72,657.48
2016,6,20,12,30,983.0,98.0,3.4,28.0,1048.0,935.71,679.93
2016,6,20,12,45,984.0,96.0,3.55,28.5,1039.5,965.93,699.21
2016,6,20,13,0,985.0,94.0,3.7,29.0,1031.0,993.32,716.64
2016,6,20,13,15,982.0,93.5,3.85,28.5,1014.5,1015.47,733.62
2016,6,20,13,30,979.0,93.0,4.0,28.0,998.0,1034.42,748.72
2016,6,20,13,45,975.0,91.5,4.15,28.0,974.5,1048.07,759.06
2016,6,20,14,0,971.0,90.0,4.3,28.0,951.0,1058.3,767.36
2016,6,20,14,15,965.0,89.0,4.4,27.5,921.0,1063.66,773.88
2016,6,20,14,30,959.0,88.0,4.5,27.0,891.0,1065.57,778.34
2016,6,20,14,45,950.0,87.5,4.65,27.0,855.0,1061.63,778.04
2016,6,20,15,0,941.0,87.0,4.8,27.0,819.0,1054.35,776.08
2016,6,20,15,15,931.5,85.5,4.8,26.5,778.5,1042.16,771.19
2016,6,20,15,30,922.0,84.0,4.8,26.0,738.0,1026.82,764.31
2016,6,20,15,45,907.5,83.0,4.85,25.5,692.5,1004.12,752.95
2016,6,20,16,0,893.0,82.0,4.9,25.0,647.0,978.7,739.71
2016,6,20,16,15,877.0,79.5,4.85,24.0,598.0,947.44,723.0
2016,6,20,16,30,861.0,77.0,4.8,23.0,549.0,913.89,704.45
2016,6,20,16,45,562.0,130.0,4.8,22.5,426.5,702.79,555.38
2016,6,20,17,0,263.0,183.0,4.8,22.0,304.0,463.43,371.72
2016,6,20,17,15,383.5,141.5,4.65,21.0,294.5,528.5,428.47
2016,6,20,17,30,504.0,100.0,4.5,20.0,285.0,573.26,467.73
2016,6,20,17,45,471.0,89.5,4.4,19.5,242.5,510.84,420.11
2016,6,20,18,0,438.0,79.0,4.3,19.0,200.0,457.21,377.83
2016,6,20,18,15,391.0,67.5,4.15,18.0,159.0,393.66,326.16
2016,6,20,18,30,344.0,56.0,4.0,17.0,118.0,333.21,274.85
2016,6,20,18,45,284.0,42.0,3.9,16.5,82.5,264.29,213.93
2016,6,20,19,0,224.0,28.0,3.8,16.0,47.0,203.14,150.68
2016,6,20,19,15,112.0,14.0,3.8,15.5,23.5,93.82,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,69.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,139.0,12.0,2.7,10.0,16.0,10.91,0.0
2016,6,21,5,15,279.0,22.0,2.7,10.5,49.0,17.81,7.3
2016,6,21,5,30,419.0,32.0,2.7,11.0,82.0,25.59,16.67
2016,6,21,5,45,510.0,38.5,2.75,12.0,128.0,30.0,21.09
2016,6,21,6,0,601.0,45.0,2.8,13.0,174.0,37.47,27.96
2016,6,21,6,15,654.5,50.0,2.75,13.5,223.5,40.66,30.9
2016,6,21,6,30,708.0,55.0,2.7,14.0,273.0,43.79,33.66
2016,6,21,6,45,749.0,57.5,2.65,15.0,325.5,44.77,34.33
2016,6,21,7,0,790.0,60.0,2.6,16.0,378.0,45.79,34.98
2016,6,21,7,15,815.5,63.0,2.6,17.0,429.5,54.58,42.4
2016,6,21,7,30,841.0,66.0,2.6,18.0,481.0,56.66,43.86
2016,6,21,7,45,862.5,68.0,2.6,19.0,531.5,57.91,44.59
2016,6,21,8,0,884.0,70.0,2.6,20.0,582.0,66.41,51.51
2016,6,21,8,15,898.0,72.0,2.6,21.0,629.5,115.52,58.71
2016,6,21,8,30,912.0,74.0,2.6,22.0,677.0,166.52,89.74
2016,6,21,8,45,924.0,75.0,2.6,23.0,720.5,218.2,128.8
2016,6,21,9,0,936.0,76.0,2.6,24.0,764.0,271.19,172.51
2016,6,21,9,15,944.0,77.5,2.55,24.5,802.5,324.58,218.29
2016,6,21,9,30,952.0,79.0,2.5,25.0,841.0,378.5,264.4
2016,6,21,9,45,954.5,82.5,2.5,26.0,873.5,432.17,309.02
2016,6,21,10,0,957.0,86.0,2.5,27.0,906.0,485.43,351.88
2016,6,21,10,15,962.0,87.0,2.45,27.5,933.0,537.33,392.85
2016,6,21,10,30,967.0,88.0,2.4,28.0,960.0,588.61,431.98
2016,6,21,10,45,970.0,89.0,2.4,29.0,980.5,637.93,467.66
2016,6,21,11,0,973.0,90.0,2.4,30.0,1001.0,686.05,501.21
2016,6,21,11,15,975.0,90.5,2.4,30.5,1014.0,731.72,533.01
2016,6,21,11,30,977.0,91.0,2.4,31.0,1027.0,775.75,562.25
2016,6,21,11,45,977.0,92.0,2.45,31.5,1033.0,816.91,588.01
2016,6,21,12,0,977.0,93.0,2.5,32.0,1039.0,855.99,612.15
2016,6,21,12,15,976.5,93.0,2.6,32.0,1037.5,891.55,635.48
2016,6,21,12,30,976.0,93.0,2.7,32.0,1036.0,924.65,657.23
2016,6,21,12,45,969.5,96.0,2.85,32.0,1025.5,952.66,676.14
2016,6,21,13,0,963.0,99.0,3.0,32.0,1015.0,977.69,693.24
2016,6,21,13,15,960.0,98.0,3.15,32.0,998.5,999.0,708.09
2016,6,21,13,30,957.0,97.0,3.3,32.0,982.0,1017.14,721.06
2016,6,21,13,45,952.0,96.5,3.45,32.0,959.0,1030.63,731.2
2016,6,21,14,0,947.0,96.0,3.6,32.0,936.0,1040.79,739.4
2016,6,21,14,15,940.5,94.5,3.75,31.5,906.0,1045.04,745.51
2016,6,21,14,30,934.0,93.0,3.9,31.0,876.0,1045.9,749.64
2016,6,21,14,45,926.0,92.0,4.1,31.0,840.5,1042.47,749.95
2016,6,21,15,0,918.0,91.0,4.3,31.0,805.0,1035.76,748.24
2016,6,21,15,15,907.5,89.0,4.45,30.5,764.5,1022.19,743.35
2016,6,21,15,30,897.0,87.0,4.6,30.0,724.0,1005.53,736.47
2016,6,21,15,45,884.0,85.0,4.75,29.5,679.0,983.45,726.28
2016,6,21,16,0,871.0,83.0,4.9,29.0,634.0,958.64,714.33
2016,6,21,16,15,854.0,80.5,5.0,28.0,586.0,926.85,698.45
2016,6,21,16,30,837.0,78.0,5.1,27.0,538.0,892.87,680.68
2016,6,21,16,45,815.5,74.5,5.2,26.0,488.0,860.71,663.71
2016,6,21,17,0,794.0,71.0,5.3,25.0,438.0,817.58,638.26
2016,6,21,17,15,764.5,67.5,5.3,23.5,386.5,766.28,606.69
2016,6,21,17,30,735.0,64.0,5.3,22.0,335.0,714.46,573.42
2016,6,21,17,45,694.0,59.5,5.3,21.0,284.5,652.0,529.33
2016,6,21,18,0,653.0,55.0,5.3,20.0,234.0,590.47,483.92
2016,6,21,18,15,591.5,49.0,5.15,19.0,186.0,518.97,427.81
2016,6,21,18,30,530.0,43.0,5.0,18.0,138.0,446.48,367.56
2016,6,21,18,45,432.5,34.5,4.85,17.0,96.5,352.07,285.64
2016,6,21,19,0,335.0,26.0,4.7,16.0,55.0,266.4,199.51
2016,6,21,19,15,167.5,13.0,4.65,15.5,27.5,126.15,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,8.0,4.2,9.5,8.0,0.0,0.0
2016,6,22,5,0,0.0,16.0,4.3,10.0,16.0,14.55,0.0
2016,6,22,5,15,226.0,23.5,4.3,10.5,50.5,19.16,8.11
2016,6,22,5,30,452.0,31.0,4.3,11.0,85.0,24.8,15.95
2016,6,22,5,45,535.0,38.0,4.3,11.5,130.5,32.36,23.2
2016,6,22,6,0,618.0,45.0,4.3,12.0,176.0,37.56,28.14
2016,6,22,6,15,670.5,49.5,4.3,12.5,226.5,40.32,30.72
2016,6,22,6,30,723.0,54.0,4.3,13.0,277.0,43.07,33.14
2016,6,22,6,45,758.5,58.0,4.3,13.5,329.0,45.25,34.96
2016,6,22,7,0,794.0,62.0,4.3,14.0,381.0,47.36,36.66
2016,6,22,7,15,819.5,65.0,4.3,14.5,432.5,56.03,44.11
2016,6,22,7,30,845.0,68.0,4.3,15.0,484.0,58.09,45.66
2016,6,22,7,45,864.0,70.5,4.35,16.0,534.0,59.63,46.65
2016,6,22,8,0,883.0,73.0,4.4,17.0,584.0,67.62,53.2
2016,6,22,8,15,897.0,75.5,4.4,17.5,631.5,117.05,61.16
2016,6,22,8,30,911.0,78.0,4.4,18.0,679.0,168.39,93.0
2016,6,22,8,45,922.0,79.5,4.45,18.5,722.5,220.24,133.22
2016,6,22,9,0,933.0,81.0,4.5,19.0,766.0,273.33,178.43
2016,6,22,9,15,941.5,82.5,4.55,19.5,805.0,326.76,225.61
2016,6,22,9,30,950.0,84.0,4.6,20.0,844.0,380.78,273.38
2016,6,22,9,45,957.0,85.0,4.65,20.5,877.0,434.22,320.06
2016,6,22,10,0,964.0,86.0,4.7,21.0,910.0,487.66,365.66
2016,6,22,10,15,968.5,87.0,4.75,21.0,937.5,539.68,409.76
2016,6,22,10,30,973.0,88.0,4.8,21.0,965.0,591.04,452.27
2016,6,22,10,45,976.5,88.5,4.9,21.5,985.0,640.55,491.59
2016,6,22,11,0,980.0,89.0,5.0,22.0,1005.0,688.89,529.02
2016,6,22,11,15,982.0,89.5,5.05,22.0,1018.5,734.88,564.72
2016,6,22,11,30,984.0,90.0,5.1,22.0,1032.0,779.22,597.93
2016,6,22,11,45,985.0,90.0,5.2,22.5,1038.0,820.56,626.21
2016,6,22,12,0,986.0,90.0,5.3,23.0,1044.0,859.85,652.83
2016,6,22,12,15,985.5,90.0,5.35,23.0,1043.0,895.7,677.96
2016,6,22,12,30,985.0,90.0,5.4,23.0,1042.0,929.07,701.33
2016,6,22,12,45,978.5,93.5,5.5,23.0,1032.0,957.79,721.81
2016,6,22,13,0,972.0,97.0,5.6,23.0,1022.0,983.54,740.33
2016,6,22,13,15,969.5,96.5,5.6,22.5,1006.5,1006.02,757.54
2016,6,22,13,30,967.0,96.0,5.6,22.0,991.0,1025.35,772.74
2016,6,22,13,45,962.5,95.5,5.7,22.0,968.0,1039.51,783.73
2016,6,22,14,0,958.0,95.0,5.8,22.0,945.0,1050.33,792.61
2016,6,22,14,15,952.5,94.0,5.8,21.5,915.5,1056.27,799.18
2016,6,22,14,30,947.0,93.0,5.8,21.0,886.0,1058.8,803.61
2016,6,22,14,45,939.0,92.0,5.85,21.0,850.5,1055.47,802.94
2016,6,22,15,0,931.0,91.0,5.9,21.0,815.0,1048.81,800.16
2016,6,22,15,15,921.0,89.0,5.9,20.5,774.5,1035.74,794.29
2016,6,22,15,30,911.0,87.0,5.9,20.0,734.0,1019.54,786.34
2016,6,22,15,45,899.0,84.5,5.9,20.0,689.0,997.74,772.97
2016,6,22,16,0,887.0,82.0,5.9,20.0,644.0,973.12,757.66
2016,6,22,16,15,870.0,79.5,5.85,19.0,595.5,941.08,739.59
2016,6,22,16,30,853.0,77.0,5.8,18.0,547.0,906.8,719.66
2016,6,22,16,45,831.5,74.0,5.75,17.5,496.0,874.92,699.8
2016,6,22,17,0,810.0,71.0,5.7,17.0,445.0,832.06,671.38
2016,6,22,17,15,780.0,67.5,5.65,16.5,393.0,779.89,635.29
2016,6,22,17,30,750.0,64.0,5.6,16.0,341.0,727.19,597.82
2016,6,22,17,45,707.5,59.5,5.55,15.5,289.5,663.03,550.07
2016,6,22,18,0,665.0,55.0,5.5,15.0,238.0,599.87,501.26
2016,6,22,18,15,602.0,49.0,5.4,14.0,189.5,521.48,438.58
2016,6,22,18,30,539.0,43.0,5.3,13.0,141.0,452.85,380.35
