Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,18,45,436.5,35.0,5.2,12.5,98.5,355.51,293.76
2016,6,22,19,0,334.0,27.0,5.1,12.0,56.0,267.17,203.78
2016,6,22,19,15,167.0,13.5,5.05,11.5,28.0,126.89,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.5,6.0,3.45,8.5,8.0,0.0,0.0
2016,6,23,5,0,155.0,12.0,3.6,9.0,16.0,10.91,0.0
2016,6,23,5,15,300.0,21.5,3.6,9.5,50.0,17.44,6.76
2016,6,23,5,30,445.0,31.0,3.6,10.0,84.0,24.81,16.02
2016,6,23,5,45,534.0,37.5,3.65,10.5,130.0,31.92,22.91
2016,6,23,6,0,623.0,44.0,3.7,11.0,176.0,36.7,27.49
2016,6,23,6,15,675.5,48.5,3.7,11.5,226.5,39.51,30.12
2016,6,23,6,30,728.0,53.0,3.7,12.0,277.0,42.29,32.59
2016,6,23,6,45,766.5,56.5,3.75,13.0,329.5,44.14,34.05
2016,6,23,7,0,805.0,60.0,3.8,14.0,382.0,45.94,35.41
2016,6,23,7,15,830.5,62.5,3.8,14.5,434.0,54.35,42.64
2016,6,23,7,30,856.0,65.0,3.8,15.0,486.0,56.1,43.92
2016,6,23,7,45,876.0,67.5,3.8,16.0,537.0,57.71,44.97
2016,6,23,8,0,896.0,70.0,3.8,17.0,588.0,64.97,50.91
2016,6,23,8,15,910.5,72.0,3.8,17.5,635.5,114.7,59.05
2016,6,23,8,30,925.0,74.0,3.8,18.0,683.0,166.39,90.8
2016,6,23,8,45,936.5,75.0,3.8,19.0,727.0,218.64,130.88
2016,6,23,9,0,948.0,76.0,3.8,20.0,771.0,272.18,175.9
2016,6,23,9,15,956.0,77.5,3.8,20.5,810.0,326.2,223.27
2016,6,23,9,30,964.0,79.0,3.8,21.0,849.0,380.76,271.12
2016,6,23,9,45,965.5,83.0,3.85,22.0,881.5,435.07,317.57
2016,6,23,10,0,967.0,87.0,3.9,23.0,914.0,488.88,362.24
2016,6,23,10,15,971.0,87.5,3.95,23.5,940.5,540.45,404.56
2016,6,23,10,30,975.0,88.0,4.0,24.0,967.0,591.3,445.07
2016,6,23,10,45,976.0,89.5,4.1,24.5,986.0,640.29,483.13
2016,6,23,11,0,977.0,91.0,4.2,25.0,1005.0,687.9,519.13
2016,6,23,11,15,978.0,91.5,4.3,25.0,1017.5,733.15,553.61
2016,6,23,11,30,979.0,92.0,4.4,25.0,1030.0,776.67,585.7
2016,6,23,11,45,978.5,92.0,4.55,25.5,1034.5,816.77,612.65
2016,6,23,12,0,978.0,92.0,4.7,26.0,1039.0,854.71,638.1
2016,6,23,12,15,976.5,92.0,4.85,26.0,1037.0,889.53,662.65
2016,6,23,12,30,975.0,92.0,5.0,26.0,1035.0,921.84,685.53
2016,6,23,12,45,972.5,92.0,5.2,26.0,1025.0,950.59,706.38
2016,6,23,13,0,970.0,92.0,5.4,26.0,1015.0,976.46,725.39
2016,6,23,13,15,967.0,91.5,5.55,25.5,999.0,998.35,742.99
2016,6,23,13,30,964.0,91.0,5.7,25.0,983.0,1017.08,758.65
2016,6,23,13,45,959.5,90.5,5.85,25.0,960.0,1031.13,769.77
2016,6,23,14,0,955.0,90.0,6.0,25.0,937.0,1041.84,778.8
2016,6,23,14,15,949.5,89.0,6.05,24.5,908.0,1047.67,785.58
2016,6,23,14,30,944.0,88.0,6.1,24.0,879.0,1050.12,790.25
2016,6,23,14,45,939.0,85.0,6.2,24.0,844.5,1047.46,790.34
2016,6,23,15,0,934.0,82.0,6.3,24.0,810.0,1041.4,788.25
2016,6,23,15,15,924.5,80.5,6.3,23.5,769.5,1029.26,783.03
2016,6,23,15,30,915.0,79.0,6.3,23.0,729.0,1013.98,775.73
2016,6,23,15,45,905.5,76.0,6.3,22.5,685.0,993.85,765.1
2016,6,23,16,0,896.0,73.0,6.3,22.0,641.0,970.79,752.4
2016,6,23,16,15,879.5,71.0,6.2,21.5,592.5,939.55,733.23
2016,6,23,16,30,863.0,69.0,6.1,21.0,544.0,906.03,712.31
2016,6,23,16,45,842.5,65.5,6.05,20.5,493.5,864.85,685.77
2016,6,23,17,0,822.0,62.0,6.0,20.0,443.0,822.04,657.58
2016,6,23,17,15,793.5,59.0,5.85,19.0,391.5,771.74,623.9
2016,6,23,17,30,765.0,56.0,5.7,18.0,340.0,729.08,595.11
2016,6,23,17,45,723.5,52.5,5.6,17.5,288.5,666.67,548.88
2016,6,23,18,0,682.0,49.0,5.5,17.0,237.0,605.26,501.73
2016,6,23,18,15,622.0,44.0,5.3,16.0,189.0,529.91,441.84
2016,6,23,18,30,562.0,39.0,5.1,15.0,141.0,457.79,381.66
2016,6,23,18,45,461.0,32.0,4.9,14.5,98.5,360.98,296.16
2016,6,23,19,0,360.0,25.0,4.7,14.0,56.0,280.17,212.39
2016,6,23,19,15,180.0,12.5,4.65,13.5,28.0,132.54,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.5,3.35,9.0,7.5,0.0,0.0
2016,6,24,5,0,149.0,11.0,3.5,9.0,15.0,10.01,0.0
2016,6,24,5,15,295.5,21.0,3.5,9.5,48.5,17.0,6.27
2016,6,24,5,30,442.0,31.0,3.5,10.0,82.0,24.84,16.03
2016,6,24,5,45,525.0,38.0,3.5,11.0,127.5,32.39,23.28
2016,6,24,6,0,608.0,45.0,3.5,12.0,173.0,37.58,28.16
2016,6,24,6,15,662.0,50.0,3.4,12.5,223.5,40.77,31.13
2016,6,24,6,30,716.0,55.0,3.3,13.0,274.0,43.91,33.9
2016,6,24,6,45,751.5,59.0,3.25,13.5,326.0,46.05,35.69
2016,6,24,7,0,787.0,63.0,3.2,14.0,378.0,48.12,37.35
2016,6,24,7,15,813.5,66.5,3.05,14.5,430.0,49.67,38.51
2016,6,24,7,30,840.0,70.0,2.9,15.0,482.0,59.44,46.87
2016,6,24,7,45,859.0,73.0,2.8,16.0,532.5,61.29,48.1
2016,6,24,8,0,878.0,76.0,2.7,17.0,583.0,67.77,53.33
2016,6,24,8,15,893.0,78.0,2.65,17.5,630.5,116.7,61.52
2016,6,24,8,30,908.0,80.0,2.6,18.0,678.0,167.62,92.45
2016,6,24,8,45,918.5,82.0,2.6,19.0,721.5,219.61,132.06
2016,6,24,9,0,929.0,84.0,2.6,20.0,765.0,272.8,176.43
2016,6,24,9,15,938.0,85.5,2.6,20.5,804.0,326.2,222.8
2016,6,24,9,30,947.0,87.0,2.6,21.0,843.0,380.25,269.7
2016,6,24,9,45,955.0,87.5,2.6,22.0,877.0,433.6,314.72
2016,6,24,10,0,963.0,88.0,2.6,23.0,911.0,487.04,358.45
2016,6,24,10,15,967.5,89.0,2.65,23.5,938.5,539.08,400.58
2016,6,24,10,30,972.0,90.0,2.7,24.0,966.0,590.45,440.91
2016,6,24,10,45,975.5,90.5,2.75,25.0,986.5,639.99,477.76
2016,6,24,11,0,979.0,91.0,2.8,26.0,1007.0,688.37,512.53
2016,6,24,11,15,981.0,91.5,2.85,26.5,1020.5,734.41,545.62
2016,6,24,11,30,983.0,92.0,2.9,27.0,1034.0,778.8,576.25
2016,6,24,11,45,984.0,92.0,3.0,27.5,1040.0,820.21,603.11
2016,6,24,12,0,985.0,92.0,3.1,28.0,1046.0,859.58,628.37
2016,6,24,12,15,985.0,92.0,3.2,28.0,1045.0,895.92,652.74
2016,6,24,12,30,985.0,92.0,3.3,28.0,1044.0,929.83,675.49
2016,6,24,12,45,976.0,97.0,3.45,28.5,1033.0,957.88,693.36
2016,6,24,13,0,967.0,102.0,3.6,29.0,1022.0,982.88,709.27
2016,6,24,13,15,964.0,101.5,3.7,29.0,1006.0,1004.99,724.46
2016,6,24,13,30,961.0,101.0,3.8,29.0,990.0,1023.95,737.72
2016,6,24,13,45,957.5,99.5,3.9,29.0,967.5,1038.17,748.07
2016,6,24,14,0,954.0,98.0,4.0,29.0,945.0,1049.05,756.43
2016,6,24,14,15,948.0,97.0,4.05,28.5,915.5,1054.61,762.72
2016,6,24,14,30,942.0,96.0,4.1,28.0,886.0,1056.78,767.02
2016,6,24,14,45,934.5,94.5,4.15,28.0,851.0,1053.52,766.44
2016,6,24,15,0,927.0,93.0,4.2,28.0,816.0,1046.94,763.88
2016,6,24,15,15,917.5,91.5,4.25,27.5,775.5,1035.11,759.54
2016,6,24,15,30,908.0,90.0,4.3,27.0,735.0,1020.16,753.24
2016,6,24,15,45,895.0,87.5,4.35,27.0,690.0,997.55,740.42
2016,6,24,16,0,882.0,85.0,4.4,27.0,645.0,972.16,725.76
2016,6,24,16,15,865.0,82.5,4.4,26.5,596.5,940.33,707.82
2016,6,24,16,30,848.0,80.0,4.4,26.0,548.0,906.28,688.16
2016,6,24,16,45,825.5,77.0,4.45,25.5,497.0,873.77,669.52
2016,6,24,17,0,803.0,74.0,4.5,25.0,446.0,830.23,642.64
2016,6,24,17,15,772.5,70.5,4.5,24.0,394.0,777.86,609.78
2016,6,24,17,30,742.0,67.0,4.5,23.0,342.0,724.96,575.34
2016,6,24,17,45,699.0,62.0,4.55,22.0,290.5,660.0,530.5
2016,6,24,18,0,656.0,57.0,4.6,21.0,239.0,596.05,484.24
2016,6,24,18,15,592.0,51.0,4.6,19.5,190.0,522.94,428.86
2016,6,24,18,30,528.0,45.0,4.6,18.0,141.0,448.59,368.59
2016,6,24,18,45,426.0,36.5,4.65,17.0,98.5,351.21,284.87
2016,6,24,19,0,324.0,28.0,4.7,16.0,56.0,262.69,197.67
2016,6,24,19,15,162.0,14.0,4.7,15.0,28.0,125.25,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,65.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,130.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,6,25,5,15,275.5,21.5,1.45,12.0,47.5,17.47,6.29
2016,6,25,5,30,421.0,32.0,1.7,13.0,81.0,25.72,16.56
2016,6,25,5,45,509.0,39.0,2.0,14.0,126.0,30.54,21.34
2016,6,25,6,0,597.0,46.0,2.3,15.0,171.0,38.48,28.6
2016,6,25,6,15,651.5,51.0,2.3,15.5,221.5,41.62,31.5
2016,6,25,6,30,706.0,56.0,2.3,16.0,272.0,44.71,34.2
2016,6,25,6,45,745.0,60.0,2.3,17.0,324.5,46.83,35.87
2016,6,25,7,0,784.0,64.0,2.3,18.0,377.0,48.9,37.41
2016,6,25,7,15,811.0,67.5,2.35,19.0,429.0,50.42,38.44
2016,6,25,7,30,838.0,71.0,2.4,20.0,481.0,60.12,46.5
2016,6,25,7,45,859.5,73.0,2.5,21.0,532.0,61.31,47.13
2016,6,25,8,0,881.0,75.0,2.6,22.0,583.0,66.19,50.9
2016,6,25,8,15,896.0,77.5,2.65,22.5,631.0,115.59,59.61
2016,6,25,8,30,911.0,80.0,2.7,23.0,679.0,167.0,90.12
2016,6,25,8,45,923.5,81.5,2.8,24.0,723.5,219.13,128.93
2016,6,25,9,0,936.0,83.0,2.9,25.0,768.0,272.66,172.71
2016,6,25,9,15,945.0,84.5,2.95,25.5,807.5,326.43,218.62
2016,6,25,9,30,954.0,86.0,3.0,26.0,847.0,380.84,265.12
2016,6,25,9,45,956.0,90.0,3.05,27.0,880.0,434.92,310.15
2016,6,25,10,0,958.0,94.0,3.1,28.0,913.0,488.56,353.48
2016,6,25,10,15,963.5,95.0,3.15,28.5,940.5,540.92,395.19
2016,6,25,10,30,969.0,96.0,3.2,29.0,968.0,592.73,435.22
2016,6,25,10,45,973.0,96.5,3.25,29.5,989.5,642.51,472.63
2016,6,25,11,0,977.0,97.0,3.3,30.0,1011.0,691.2,508.17
2016,6,25,11,15,979.5,97.5,3.4,30.0,1024.5,737.6,542.44
2016,6,25,11,30,982.0,98.0,3.5,30.0,1038.0,782.4,574.69
2016,6,25,11,45,982.5,98.5,3.6,30.5,1044.5,823.97,601.47
2016,6,25,12,0,983.0,99.0,3.7,31.0,1051.0,863.48,626.64
2016,6,25,12,15,982.5,99.0,3.8,31.0,1049.5,899.52,650.67
2016,6,25,12,30,982.0,99.0,3.9,31.0,1048.0,933.11,673.06
2016,6,25,12,45,981.5,98.0,4.05,31.0,1039.5,963.15,693.41
2016,6,25,13,0,981.0,97.0,4.2,31.0,1031.0,990.35,711.99
2016,6,25,13,15,978.5,96.5,4.3,31.0,1015.0,1013.19,727.55
2016,6,25,13,30,976.0,96.0,4.4,31.0,999.0,1032.85,741.18
2016,6,25,13,45,971.0,95.5,4.55,31.0,975.5,1046.83,751.57
2016,6,25,14,0,966.0,95.0,4.7,31.0,952.0,1057.43,759.91
2016,6,25,14,15,960.5,93.5,4.75,30.5,922.5,1063.06,766.44
2016,6,25,14,30,955.0,92.0,4.8,30.0,893.0,1065.24,770.95
2016,6,25,14,45,947.0,91.0,4.9,29.5,857.5,1062.05,772.59
2016,6,25,15,0,939.0,90.0,5.0,29.0,822.0,1055.51,772.19
2016,6,25,15,15,929.0,88.0,5.0,28.5,781.0,1042.54,766.8
2016,6,25,15,30,919.0,86.0,5.0,28.0,740.0,1026.39,759.42
2016,6,25,15,45,906.0,84.0,5.05,28.0,694.5,1004.23,746.93
2016,6,25,16,0,893.0,82.0,5.1,28.0,649.0,979.27,732.56
2016,6,25,16,15,876.5,79.5,5.1,27.0,600.5,947.71,716.19
2016,6,25,16,30,860.0,77.0,5.1,26.0,552.0,913.86,697.95
2016,6,25,16,45,838.5,74.0,5.1,25.5,501.0,872.75,672.82
2016,6,25,17,0,817.0,71.0,5.1,25.0,450.0,838.95,652.48
2016,6,25,17,15,787.0,67.5,4.95,24.0,397.5,786.64,618.56
2016,6,25,17,30,757.0,64.0,4.8,23.0,345.0,733.76,583.27
2016,6,25,17,45,716.0,59.5,4.7,22.5,293.5,670.58,538.02
2016,6,25,18,0,675.0,55.0,4.6,22.0,242.0,608.26,491.68
2016,6,25,18,15,612.5,49.0,4.4,20.5,192.5,529.82,432.0
2016,6,25,18,30,550.0,43.0,4.2,19.0,143.0,461.01,376.41
2016,6,25,18,45,451.0,35.0,4.05,18.0,100.5,365.32,294.47
2016,6,25,19,0,352.0,27.0,3.9,17.0,58.0,278.28,208.44
2016,6,25,19,15,176.0,13.5,3.9,16.5,29.0,132.26,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,65.5,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,131.0,11.0,2.9,10.0,14.0,10.01,0.0
2016,6,26,5,15,272.5,21.0,2.9,10.5,46.5,17.04,5.8
2016,6,26,5,30,414.0,31.0,2.9,11.0,79.0,24.84,15.91
2016,6,26,5,45,499.5,38.0,2.9,12.0,123.5,29.69,20.76
2016,6,26,6,0,585.0,45.0,2.9,13.0,168.0,37.56,28.02
2016,6,26,6,15,639.0,50.5,2.8,13.5,217.5,41.16,31.35
2016,6,26,6,30,693.0,56.0,2.7,14.0,267.0,44.67,34.45
2016,6,26,6,45,730.5,60.0,2.65,15.0,318.0,46.77,36.12
2016,6,26,7,0,768.0,64.0,2.6,16.0,369.0,48.81,37.66
2016,6,26,7,15,794.5,67.5,2.5,17.0,420.5,50.31,38.68
2016,6,26,7,30,821.0,71.0,2.4,18.0,472.0,51.74,39.61
2016,6,26,7,45,841.0,73.5,2.35,19.0,522.0,61.48,47.68
2016,6,26,8,0,861.0,76.0,2.3,20.0,572.0,65.57,50.8
2016,6,26,8,15,876.0,78.5,2.3,21.0,619.0,113.95,59.61
2016,6,26,8,30,891.0,81.0,2.3,22.0,666.0,164.33,89.24
2016,6,26,8,45,903.0,82.5,2.3,23.0,709.5,215.34,127.17
2016,6,26,9,0,915.0,84.0,2.3,24.0,753.0,267.7,169.95
2016,6,26,9,15,923.5,86.0,2.3,24.5,792.0,320.62,215.08
2016,6,26,9,30,932.0,88.0,2.3,25.0,831.0,374.15,260.72
2016,6,26,9,45,941.0,87.5,2.35,26.0,864.5,426.39,304.17
2016,6,26,10,0,950.0,87.0,2.4,27.0,898.0,478.82,346.5
2016,6,26,10,15,955.0,88.0,2.4,27.5,925.0,530.48,387.51
2016,6,26,10,30,960.0,89.0,2.4,28.0,952.0,581.56,426.75
2016,6,26,10,45,962.5,90.0,2.45,29.0,972.5,630.41,462.44
2016,6,26,11,0,965.0,91.0,2.5,30.0,993.0,678.04,496.04
2016,6,26,11,15,967.0,91.5,2.55,30.5,1006.0,723.53,528.15
2016,6,26,11,30,969.0,92.0,2.6,31.0,1019.0,767.41,557.99
2016,6,26,11,45,968.5,93.0,2.65,31.5,1025.0,808.09,583.58
2016,6,26,12,0,968.0,94.0,2.7,32.0,1031.0,846.67,607.56
2016,6,26,12,15,967.5,94.0,2.8,32.0,1029.5,882.14,630.93
2016,6,26,12,30,967.0,94.0,2.9,32.0,1028.0,915.18,652.72
2016,6,26,12,45,954.5,101.0,3.05,32.5,1016.0,941.61,669.29
2016,6,26,13,0,942.0,108.0,3.2,33.0,1004.0,964.92,683.89
2016,6,26,13,15,938.5,107.0,3.35,33.0,988.0,985.73,698.37
2016,6,26,13,30,935.0,106.0,3.5,33.0,972.0,1003.41,710.98
2016,6,26,13,45,930.5,105.0,3.7,33.0,949.0,1016.94,721.42
2016,6,26,14,0,926.0,104.0,3.9,33.0,926.0,1027.21,729.92
2016,6,26,14,15,919.5,103.0,4.05,32.5,897.0,1032.21,736.38
2016,6,26,14,30,913.0,102.0,4.2,32.0,868.0,1033.9,740.9
2016,6,26,14,45,904.5,100.5,4.4,32.0,832.5,1029.76,740.59
2016,6,26,15,0,896.0,99.0,4.6,32.0,797.0,1022.38,738.29
2016,6,26,15,15,885.5,97.0,4.7,31.5,757.0,1009.27,733.27
2016,6,26,15,30,875.0,95.0,4.8,31.0,717.0,993.13,726.71
2016,6,26,15,45,860.5,93.0,4.9,30.5,672.5,970.16,715.58
2016,6,26,16,0,846.0,91.0,5.0,30.0,628.0,944.55,702.59
2016,6,26,16,15,828.0,88.0,5.05,29.0,580.0,921.76,692.45
2016,6,26,16,30,810.0,85.0,5.1,28.0,532.0,886.8,673.63
2016,6,26,16,45,786.0,82.0,5.15,27.5,482.0,844.39,647.82
2016,6,26,17,0,762.0,79.0,5.2,27.0,432.0,800.57,620.42
2016,6,26,17,15,731.0,74.5,5.15,26.0,381.0,747.67,586.39
2016,6,26,17,30,700.0,70.0,5.1,25.0,330.0,694.35,550.92
2016,6,26,17,45,656.5,65.0,5.05,24.0,280.0,635.28,509.66
2016,6,26,18,0,613.0,60.0,5.0,23.0,230.0,573.11,464.16
2016,6,26,18,15,549.5,53.5,4.9,22.0,182.5,496.23,404.64
2016,6,26,18,30,486.0,47.0,4.8,21.0,135.0,423.12,344.41
2016,6,26,18,45,390.5,37.5,4.75,20.0,94.5,330.25,265.06
2016,6,26,19,0,295.0,28.0,4.7,19.0,54.0,245.84,183.0
2016,6,26,19,15,147.5,14.0,4.7,18.0,27.0,117.56,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,58.5,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,117.0,10.0,2.2,11.0,13.0,9.1,0.0
2016,6,27,5,15,256.0,20.5,2.2,11.5,44.5,16.6,5.19
2016,6,27,5,30,395.0,31.0,2.2,12.0,76.0,24.84,15.82
2016,6,27,5,45,480.5,38.5,2.2,13.0,120.0,30.1,21.03
2016,6,27,6,0,566.0,46.0,2.2,14.0,164.0,35.21,25.81
2016,6,27,6,15,620.5,51.5,2.2,14.5,213.0,41.98,31.95
2016,6,27,6,30,675.0,57.0,2.2,15.0,262.0,45.45,35.01
2016,6,27,6,45,713.0,61.5,2.2,16.0,313.0,47.9,36.97
2016,6,27,7,0,751.0,66.0,2.2,17.0,364.0,50.27,38.79
2016,6,27,7,15,778.5,69.5,2.15,18.0,415.0,51.7,39.74
2016,6,27,7,30,806.0,73.0,2.1,19.0,466.0,53.07,40.59
2016,6,27,7,45,826.5,75.5,2.05,20.0,515.5,62.7,48.54
2016,6,27,8,0,847.0,78.0,2.0,21.0,565.0,65.68,50.69
2016,6,27,8,15,862.5,80.5,2.05,22.0,612.5,113.4,59.68
2016,6,27,8,30,878.0,83.0,2.1,23.0,660.0,163.16,88.56
2016,6,27,8,45,890.0,85.0,2.15,24.5,703.0,213.87,125.72
2016,6,27,9,0,902.0,87.0,2.2,26.0,746.0,265.94,167.59
2016,6,27,9,15,911.5,88.5,2.3,27.0,785.0,318.14,211.34
2016,6,27,9,30,921.0,90.0,2.4,28.0,824.0,371.04,255.62
2016,6,27,9,45,920.0,96.5,2.5,29.0,855.5,424.23,299.45
2016,6,27,10,0,919.0,103.0,2.6,30.0,887.0,476.74,341.44
2016,6,27,10,15,925.0,104.0,2.65,30.5,914.5,527.54,381.43
2016,6,27,10,30,931.0,105.0,2.7,31.0,942.0,577.9,419.89
2016,6,27,10,45,935.5,106.0,2.8,32.0,963.0,626.74,455.39
2016,6,27,11,0,940.0,107.0,2.9,33.0,984.0,674.6,489.05
2016,6,27,11,15,942.5,107.5,2.95,33.0,998.0,719.58,521.63
2016,6,27,11,30,945.0,108.0,3.0,33.0,1012.0,763.05,552.54
2016,6,27,11,45,946.5,108.0,3.05,33.5,1018.5,803.71,578.27
2016,6,27,12,0,948.0,108.0,3.1,34.0,1025.0,842.47,602.35
2016,6,27,12,15,948.0,108.0,3.2,34.0,1024.5,877.96,625.67
2016,6,27,12,30,948.0,108.0,3.3,34.0,1024.0,911.14,647.48
2016,6,27,12,45,950.0,105.5,3.45,34.0,1016.5,941.29,667.66
2016,6,27,13,0,952.0,103.0,3.6,34.0,1009.0,968.77,686.19
2016,6,27,13,15,949.0,102.5,3.7,34.0,993.5,990.69,700.96
2016,6,27,13,30,946.0,102.0,3.8,34.0,978.0,1009.51,713.88
2016,6,27,13,45,942.5,101.0,3.95,34.0,955.5,1024.16,724.61
2016,6,27,14,0,939.0,100.0,4.1,34.0,933.0,1035.53,733.42
2016,6,27,14,15,933.0,98.5,4.2,33.5,904.0,1040.59,739.58
2016,6,27,14,30,927.0,97.0,4.3,33.0,875.0,1042.28,743.79
2016,6,27,14,45,919.5,95.5,4.4,33.0,840.0,1039.13,743.54
2016,6,27,15,0,912.0,94.0,4.5,33.0,805.0,1032.7,741.34
2016,6,27,15,15,902.0,92.0,4.55,32.5,765.0,1019.99,736.42
2016,6,27,15,30,892.0,90.0,4.6,32.0,725.0,1004.18,729.59
2016,6,27,15,45,879.5,87.5,4.65,31.5,680.5,982.34,718.82
2016,6,27,16,0,867.0,85.0,4.7,31.0,636.0,957.74,706.26
2016,6,27,16,15,849.5,82.5,4.7,30.5,588.0,925.79,688.4
2016,6,27,16,30,832.0,80.0,4.7,30.0,540.0,891.65,668.87
2016,6,27,16,45,811.0,76.5,4.75,29.5,490.0,860.32,651.3
2016,6,27,17,0,790.0,73.0,4.8,29.0,440.0,817.9,625.51
2016,6,27,17,15,760.0,69.5,4.75,28.0,388.5,766.4,593.23
2016,6,27,17,30,730.0,66.0,4.7,27.0,337.0,714.37,559.49
2016,6,27,17,45,690.0,61.0,4.7,26.0,286.5,652.24,517.03
2016,6,27,18,0,650.0,56.0,4.7,25.0,236.0,590.96,473.19
2016,6,27,18,15,588.0,50.0,4.6,23.5,188.0,519.29,419.46
2016,6,27,18,30,526.0,44.0,4.5,22.0,140.0,446.5,361.24
2016,6,27,18,45,431.0,35.5,4.45,21.0,98.0,353.61,282.37
2016,6,27,19,0,336.0,27.0,4.4,20.0,56.0,269.11,199.65
2016,6,27,19,15,168.0,13.5,4.4,19.5,28.0,128.06,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,44.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,88.0,10.0,3.2,11.0,12.0,9.1,0.0
2016,6,28,5,15,221.5,21.5,3.2,11.5,42.5,17.52,5.45
2016,6,28,5,30,355.0,33.0,3.2,12.0,73.0,26.62,17.3
2016,6,28,5,45,441.5,41.5,3.2,12.5,116.0,32.62,23.28
2016,6,28,6,0,528.0,50.0,3.2,13.0,159.0,38.44,28.78
2016,6,28,6,15,585.0,56.0,3.15,13.5,207.5,41.91,32.01
2016,6,28,6,30,642.0,62.0,3.1,14.0,256.0,45.28,34.99
2016,6,28,6,45,683.5,66.5,3.05,15.0,307.0,51.84,40.62
2016,6,28,7,0,725.0,71.0,3.0,16.0,358.0,54.05,42.28
2016,6,28,7,15,754.0,74.5,2.95,17.0,409.0,55.32,43.06
2016,6,28,7,30,783.0,78.0,2.9,18.0,460.0,56.52,43.77
2016,6,28,7,45,806.5,81.0,2.85,19.5,510.0,57.25,43.95
2016,6,28,8,0,830.0,84.0,2.8,21.0,560.0,58.46,44.55
2016,6,28,8,15,846.5,86.5,2.8,21.5,607.0,115.35,62.29
2016,6,28,8,30,863.0,89.0,2.8,22.0,654.0,164.48,90.8
2016,6,28,8,45,876.5,90.5,2.8,23.0,698.0,214.4,127.62
2016,6,28,9,0,890.0,92.0,2.8,24.0,742.0,265.81,169.5
2016,6,28,9,15,899.5,94.0,2.8,24.5,781.0,317.81,213.85
2016,6,28,9,30,909.0,96.0,2.8,25.0,820.0,370.53,258.91
2016,6,28,9,45,919.5,96.0,2.8,26.0,854.0,422.66,302.26
2016,6,28,10,0,930.0,96.0,2.8,27.0,888.0,475.17,344.67
2016,6,28,10,15,935.5,97.0,2.9,27.5,915.5,526.23,385.66
2016,6,28,10,30,941.0,98.0,3.0,28.0,943.0,576.79,425.07
2016,6,28,10,45,945.0,98.5,3.1,28.5,964.0,625.37,461.96
2016,6,28,11,0,949.0,99.0,3.2,29.0,985.0,672.9,497.09
2016,6,28,11,15,951.5,99.5,3.3,29.0,999.0,718.21,530.82
2016,6,28,11,30,954.0,100.0,3.4,29.0,1013.0,761.99,562.81
2016,6,28,11,45,955.0,100.5,3.5,29.5,1019.5,802.97,589.44
2016,6,28,12,0,956.0,101.0,3.6,30.0,1026.0,842.0,614.53
2016,6,28,12,15,956.0,101.0,3.7,30.0,1025.5,877.68,638.49
2016,6,28,12,30,956.0,101.0,3.8,30.0,1025.0,911.02,660.87
2016,6,28,12,45,948.0,105.5,3.95,30.0,1014.5,938.98,680.0
2016,6,28,13,0,940.0,110.0,4.1,30.0,1004.0,964.01,697.3
2016,6,28,13,15,937.5,109.5,4.2,30.0,989.0,986.33,712.65
2016,6,28,13,30,935.0,109.0,4.3,30.0,974.0,1005.6,726.12
2016,6,28,13,45,931.0,108.0,4.4,30.0,951.5,1019.79,736.41
2016,6,28,14,0,927.0,107.0,4.5,30.0,929.0,1030.72,744.75
2016,6,28,14,15,921.0,105.5,4.55,29.5,900.5,1035.86,750.71
2016,6,28,14,30,915.0,104.0,4.6,29.0,872.0,1037.67,754.71
2016,6,28,14,45,908.0,102.0,4.65,29.0,837.5,1034.63,754.18
2016,6,28,15,0,901.0,100.0,4.7,29.0,803.0,1028.32,751.86
2016,6,28,15,15,890.5,98.0,4.7,28.5,763.0,1015.31,746.36
2016,6,28,15,30,880.0,96.0,4.7,28.0,723.0,999.24,738.95
2016,6,28,15,45,868.0,93.0,4.75,27.5,678.5,977.58,728.24
2016,6,28,16,0,856.0,90.0,4.8,27.0,634.0,953.17,715.63
2016,6,28,16,15,838.5,87.5,4.75,26.0,586.0,931.34,705.39
2016,6,28,16,30,821.0,85.0,4.7,25.0,538.0,897.34,686.53
2016,6,28,16,45,800.0,81.0,4.7,24.5,488.5,856.2,661.32
2016,6,28,17,0,779.0,77.0,4.7,24.0,439.0,813.45,634.46
2016,6,28,17,15,748.0,73.0,4.65,23.0,387.5,760.75,600.56
2016,6,28,17,30,717.0,69.0,4.6,22.0,336.0,707.58,565.2
2016,6,28,17,45,676.5,63.5,4.6,21.0,285.5,644.82,521.3
2016,6,28,18,0,636.0,58.0,4.6,20.0,235.0,588.18,480.1
2016,6,28,18,15,572.5,52.0,4.6,19.0,187.0,511.11,420.41
2016,6,28,18,30,509.0,46.0,4.6,18.0,139.0,437.8,359.96
2016,6,28,18,45,412.0,37.0,4.6,17.0,97.5,343.61,278.8
2016,6,28,19,0,315.0,28.0,4.6,16.0,56.0,257.92,194.32
2016,6,28,19,15,157.5,14.0,4.55,15.5,28.0,123.15,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.8,9.0,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.9,9.0,12.0,9.1,0.0
2016,6,29,5,15,248.5,21.0,3.9,9.5,44.0,17.13,4.91
2016,6,29,5,30,397.0,32.0,3.9,10.0,76.0,25.84,16.74
2016,6,29,5,45,489.0,39.5,3.95,11.0,121.0,31.06,22.03
2016,6,29,6,0,581.0,47.0,4.0,12.0,166.0,36.17,26.86
2016,6,29,6,15,637.5,52.0,4.0,12.5,216.0,42.58,32.74
2016,6,29,6,30,694.0,57.0,4.0,13.0,266.0,45.63,35.44
2016,6,29,6,45,734.0,61.0,4.05,13.5,318.0,47.7,37.17
2016,6,29,7,0,774.0,65.0,4.1,14.0,370.0,49.72,38.78
2016,6,29,7,15,801.5,68.5,4.1,14.5,422.5,51.21,39.88
2016,6,29,7,30,829.0,72.0,4.1,15.0,475.0,52.62,40.88
2016,6,29,7,45,850.0,74.5,4.15,16.0,525.5,62.27,48.98
2016,6,29,8,0,871.0,77.0,4.2,17.0,576.0,63.66,49.8
2016,6,29,8,15,887.0,79.5,4.2,17.5,624.5,112.01,59.78
2016,6,29,8,30,903.0,82.0,4.2,18.0,673.0,163.09,89.73
2016,6,29,8,45,915.0,84.0,4.25,18.5,717.0,215.12,129.11
2016,6,29,9,0,927.0,86.0,4.3,19.0,761.0,268.51,174.03
2016,6,29,9,15,936.0,87.5,4.35,19.5,801.0,321.9,220.91
2016,6,29,9,30,945.0,89.0,4.4,20.0,841.0,375.94,268.59
2016,6,29,9,45,949.5,92.0,4.45,20.5,874.0,429.87,315.67
2016,6,29,10,0,954.0,95.0,4.5,21.0,907.0,483.62,361.5
2016,6,29,10,15,959.5,96.0,4.55,21.5,935.0,535.9,404.98
2016,6,29,10,30,965.0,97.0,4.6,22.0,963.0,587.64,446.79
2016,6,29,10,45,968.0,98.0,4.7,22.5,984.0,637.22,485.98
2016,6,29,11,0,971.0,99.0,4.8,23.0,1005.0,685.63,523.27
2016,6,29,11,15,973.5,99.5,4.85,23.0,1019.0,731.95,559.03
2016,6,29,11,30,976.0,100.0,4.9,23.0,1033.0,776.7,592.91
2016,6,29,11,45,976.5,100.5,5.0,23.0,1039.5,818.23,622.36
2016,6,29,12,0,977.0,101.0,5.1,23.0,1046.0,857.72,650.31
2016,6,29,12,15,977.0,101.0,5.15,23.0,1045.0,894.19,675.78
2016,6,29,12,30,977.0,101.0,5.2,23.0,1044.0,928.26,699.56
2016,6,29,12,45,973.0,102.5,5.3,23.0,1035.0,957.63,720.43
2016,6,29,13,0,969.0,104.0,5.4,23.0,1026.0,984.11,739.4
2016,6,29,13,15,966.0,103.5,5.45,22.5,1010.5,1006.57,756.87
2016,6,29,13,30,963.0,103.0,5.5,22.0,995.0,1025.86,772.36
2016,6,29,13,45,959.0,102.0,5.6,22.0,972.0,1040.44,783.63
2016,6,29,14,0,955.0,101.0,5.7,22.0,949.0,1051.69,792.78
2016,6,29,14,15,949.5,100.0,5.7,21.5,920.0,1058.07,799.64
2016,6,29,14,30,944.0,99.0,5.7,21.0,891.0,1061.06,804.37
2016,6,29,14,45,936.5,97.5,5.7,20.5,855.5,1058.12,805.2
2016,6,29,15,0,929.0,96.0,5.7,20.0,820.0,1051.84,803.91
2016,6,29,15,15,919.0,94.0,5.7,19.5,779.5,1039.2,798.34
2016,6,29,15,30,909.0,92.0,5.7,19.0,739.0,1023.41,790.68
2016,6,29,15,45,896.0,89.5,5.7,18.5,694.0,1001.04,778.43
2016,6,29,16,0,883.0,87.0,5.7,18.0,649.0,975.86,764.18
2016,6,29,16,15,866.0,84.5,5.65,17.5,600.0,944.22,744.88
2016,6,29,16,30,849.0,82.0,5.6,17.0,551.0,919.87,730.76
2016,6,29,16,45,826.5,79.0,5.55,16.5,500.0,878.02,703.55
2016,6,29,17,0,804.0,76.0,5.5,16.0,449.0,834.56,674.74
2016,6,29,17,15,773.5,72.0,5.4,15.5,396.5,781.59,637.81
2016,6,29,17,30,743.0,68.0,5.3,15.0,344.0,728.07,599.52
2016,6,29,17,45,698.5,63.5,5.25,14.5,292.5,662.5,550.7
2016,6,29,18,0,654.0,59.0,5.2,14.0,241.0,603.42,505.17
2016,6,29,18,15,589.5,52.5,5.05,13.5,191.5,524.22,440.9
2016,6,29,18,30,525.0,46.0,4.9,13.0,142.0,448.83,376.39
2016,6,29,18,45,420.5,37.5,4.8,12.5,99.5,349.78,288.78
2016,6,29,19,0,316.0,29.0,4.7,12.0,57.0,259.63,198.54
2016,6,29,19,15,158.0,14.5,4.65,11.5,28.5,124.17,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,29.5,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,59.0,10.0,3.2,9.0,11.0,9.1,0.0
2016,6,30,5,15,197.5,22.5,3.15,9.5,41.5,18.52,5.3
2016,6,30,5,30,336.0,35.0,3.1,10.0,72.0,28.54,19.04
2016,6,30,5,45,427.0,44.0,3.1,10.5,115.5,34.89,25.48
2016,6,30,6,0,518.0,53.0,3.1,11.0,159.0,41.05,31.36
2016,6,30,6,15,578.0,59.5,3.05,11.5,208.0,44.81,34.89
2016,6,30,6,30,638.0,66.0,3.0,12.0,257.0,48.47,38.15
2016,6,30,6,45,679.0,71.5,2.95,13.0,308.5,51.11,40.31
2016,6,30,7,0,720.0,77.0,2.9,14.0,360.0,58.93,46.97
2016,6,30,7,15,750.5,81.5,2.85,14.5,412.0,60.78,48.33
2016,6,30,7,30,781.0,86.0,2.8,15.0,464.0,62.53,49.59
2016,6,30,7,45,802.0,90.0,2.75,16.0,514.5,63.71,50.23
2016,6,30,8,0,823.0,94.0,2.7,17.0,565.0,64.78,50.77
2016,6,30,8,15,840.5,97.0,2.65,18.0,613.0,110.25,59.97
2016,6,30,8,30,858.0,100.0,2.6,19.0,661.0,159.91,88.63
2016,6,30,8,45,869.5,103.5,2.55,20.0,704.5,219.97,133.68
2016,6,30,9,0,881.0,107.0,2.5,21.0,748.0,272.16,176.32
2016,6,30,9,15,891.5,109.0,2.5,21.5,787.5,324.17,220.85
2016,6,30,9,30,902.0,111.0,2.5,22.0,827.0,377.0,266.2
2016,6,30,9,45,918.5,107.5,2.55,23.0,864.0,428.68,309.49
2016,6,30,10,0,935.0,104.0,2.6,24.0,901.0,481.26,352.35
2016,6,30,10,15,940.5,105.5,2.7,24.5,928.5,533.11,394.29
2016,6,30,10,30,946.0,107.0,2.8,25.0,956.0,584.46,434.63
2016,6,30,10,45,950.0,108.0,2.95,25.5,977.0,633.86,472.59
2016,6,30,11,0,954.0,109.0,3.1,26.0,998.0,682.22,508.8
2016,6,30,11,15,956.5,109.5,3.25,26.0,1012.0,727.97,543.36
2016,6,30,11,30,959.0,110.0,3.4,26.0,1026.0,772.19,576.23
2016,6,30,11,45,960.0,110.0,3.6,26.5,1032.5,813.2,603.9
2016,6,30,12,0,961.0,110.0,3.8,27.0,1039.0,852.25,629.76
2016,6,30,12,15,960.5,110.0,3.95,27.0,1038.0,887.96,654.28
2016,6,30,12,30,960.0,110.0,4.1,27.0,1037.0,921.31,677.21
2016,6,30,12,45,951.5,114.5,4.35,27.0,1026.5,949.2,697.04
2016,6,30,13,0,943.0,119.0,4.6,27.0,1016.0,974.13,715.04
2016,6,30,13,15,939.5,118.0,4.7,27.0,1000.0,995.42,730.22
2016,6,30,13,30,936.0,117.0,4.8,27.0,984.0,1013.59,743.47
2016,6,30,13,45,931.5,116.0,4.95,27.0,961.0,1027.6,754.52
2016,6,30,14,0,927.0,115.0,5.1,27.0,938.0,1038.33,763.56
2016,6,30,14,15,920.5,113.5,5.1,26.5,908.5,1043.26,769.26
2016,6,30,14,30,914.0,112.0,5.1,26.0,879.0,1044.84,772.92
2016,6,30,14,45,905.5,110.0,5.2,26.0,843.5,1040.55,772.09
2016,6,30,15,0,897.0,108.0,5.3,26.0,808.0,1033.0,769.22
2016,6,30,15,15,885.5,106.0,5.25,25.5,767.0,1019.24,762.67
2016,6,30,15,30,874.0,104.0,5.2,25.0,726.0,1002.45,754.18
2016,6,30,15,45,860.0,101.0,5.2,25.0,681.0,979.13,740.14
2016,6,30,16,0,846.0,98.0,5.2,25.0,636.0,963.36,731.39
2016,6,30,16,15,827.0,95.0,5.15,24.5,587.5,929.82,711.36
2016,6,30,16,30,808.0,92.0,5.1,24.0,539.0,894.09,689.67
2016,6,30,16,45,785.0,88.0,5.1,24.0,488.5,851.49,661.73
2016,6,30,17,0,762.0,84.0,5.1,24.0,438.0,807.36,632.3
2016,6,30,17,15,729.0,79.5,5.0,23.0,386.0,752.76,596.45
2016,6,30,17,30,696.0,75.0,4.9,22.0,334.0,702.98,563.13
2016,6,30,17,45,652.5,69.0,4.8,21.5,283.0,638.26,516.06
2016,6,30,18,0,609.0,63.0,4.7,21.0,232.0,574.81,468.23
2016,6,30,18,15,543.0,56.0,4.6,20.0,184.0,495.51,406.54
2016,6,30,18,30,477.0,49.0,4.5,19.0,136.0,420.1,344.06
2016,6,30,18,45,376.0,39.0,4.45,18.0,95.0,323.31,261.15
2016,6,30,19,0,275.0,29.0,4.4,17.0,54.0,235.43,176.09
2016,6,30,19,15,137.5,14.5,4.45,16.0,27.0,112.91,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,5,15,154.0,17.5,4.05,10.5,34.0,13.91,2.13
2016,7,1,5,30,308.0,35.0,4.1,11.0,68.0,28.55,18.9
2016,7,1,5,45,402.0,44.0,4.2,11.5,111.0,34.88,25.33
2016,7,1,6,0,496.0,53.0,4.3,12.0,154.0,41.03,31.19
2016,7,1,6,15,556.5,60.0,4.3,12.5,202.5,45.18,35.06
2016,7,1,6,30,617.0,67.0,4.3,13.0,251.0,49.19,38.63
2016,7,1,6,45,660.5,72.0,4.3,13.5,302.5,51.42,40.5
2016,7,1,7,0,704.0,77.0,4.3,14.0,354.0,53.57,42.21
2016,7,1,7,15,734.5,81.5,4.2,14.5,405.0,60.7,48.27
2016,7,1,7,30,765.0,86.0,4.1,15.0,456.0,62.44,49.51
2016,7,1,7,45,789.0,89.0,4.1,16.0,506.5,62.91,49.54
2016,7,1,8,0,813.0,92.0,4.1,17.0,557.0,63.34,49.53
2016,7,1,8,15,830.5,95.0,4.1,17.5,604.5,107.08,58.29
2016,7,1,8,30,848.0,98.0,4.1,18.0,652.0,156.2,86.7
2016,7,1,8,45,862.5,100.5,4.1,19.0,696.0,215.6,131.39
2016,7,1,9,0,877.0,103.0,4.1,20.0,740.0,267.35,174.02
2016,7,1,9,15,887.5,105.0,4.1,20.5,779.5,319.12,218.93
2016,7,1,9,30,898.0,107.0,4.1,21.0,819.0,371.71,264.81
2016,7,1,9,45,907.0,108.0,4.2,21.5,853.5,423.66,309.78
2016,7,1,10,0,916.0,109.0,4.3,22.0,888.0,475.86,354.0
2016,7,1,10,15,922.0,110.5,4.35,22.5,916.0,527.09,396.31
2016,7,1,10,30,928.0,112.0,4.4,23.0,944.0,577.88,437.08
2016,7,1,10,45,933.0,112.5,4.5,23.5,965.5,626.7,475.45
2016,7,1,11,0,938.0,113.0,4.6,24.0,987.0,674.6,512.14
2016,7,1,11,15,940.5,113.5,4.7,24.0,1001.0,719.74,547.03
2016,7,1,11,30,943.0,114.0,4.8,24.0,1015.0,763.39,580.25
2016,7,1,11,45,945.0,114.0,4.9,24.5,1022.0,804.61,608.69
2016,7,1,12,0,947.0,114.0,5.0,25.0,1029.0,844.0,635.15
2016,7,1,12,15,947.0,114.0,5.05,25.0,1028.5,879.75,659.95
2016,7,1,12,30,947.0,114.0,5.1,25.0,1028.0,913.21,683.14
2016,7,1,12,45,941.5,116.5,5.2,25.0,1018.5,941.65,703.23
2016,7,1,13,0,936.0,119.0,5.3,25.0,1009.0,967.25,721.46
2016,7,1,13,15,933.0,118.0,5.35,25.0,993.5,988.89,736.76
2016,7,1,13,30,930.0,117.0,5.4,25.0,978.0,1007.45,750.09
2016,7,1,13,45,926.5,115.5,5.45,25.0,955.5,1021.87,760.75
2016,7,1,14,0,923.0,114.0,5.5,25.0,933.0,1033.04,769.37
2016,7,1,14,15,916.5,112.5,5.5,24.5,904.0,1037.94,775.11
2016,7,1,14,30,910.0,111.0,5.5,24.0,875.0,1039.52,778.8
2016,7,1,14,45,902.0,109.0,5.5,24.0,840.0,1035.74,777.46
2016,7,1,15,0,894.0,107.0,5.5,24.0,805.0,1028.71,774.08
2016,7,1,15,15,883.0,105.0,5.45,23.5,764.5,1015.48,767.79
2016,7,1,15,30,872.0,103.0,5.4,23.0,724.0,999.22,759.54
2016,7,1,15,45,858.0,100.5,5.4,22.5,679.0,976.52,747.22
2016,7,1,16,0,844.0,98.0,5.4,22.0,634.0,961.4,740.24
2016,7,1,16,15,825.5,94.5,5.35,21.0,585.5,927.78,721.21
2016,7,1,16,30,807.0,91.0,5.3,20.0,537.0,891.95,700.39
2016,7,1,16,45,782.0,87.5,5.25,19.5,486.5,848.18,672.04
2016,7,1,17,0,757.0,84.0,5.2,19.0,436.0,803.0,642.14
2016,7,1,17,15,723.5,79.5,5.15,18.0,384.0,748.11,605.42
2016,7,1,17,30,690.0,75.0,5.1,17.0,332.0,698.11,571.28
2016,7,1,17,45,643.5,69.5,5.05,16.5,281.0,631.89,522.04
2016,7,1,18,0,597.0,64.0,5.0,16.0,230.0,567.15,472.13
2016,7,1,18,15,530.5,57.0,4.85,15.5,182.0,487.9,408.05
2016,7,1,18,30,464.0,50.0,4.7,15.0,134.0,412.57,343.45
2016,7,1,18,45,361.0,39.5,4.55,14.5,93.0,314.42,257.4
2016,7,1,19,0,258.0,29.0,4.4,14.0,52.0,225.44,170.21
2016,7,1,19,15,129.0,14.5,4.3,13.5,26.0,108.21,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,155.0,17.0,3.85,10.5,33.5,13.5,1.44
2016,7,2,5,30,310.0,34.0,4.0,11.0,67.0,27.68,18.11
2016,7,2,5,45,403.0,43.0,4.15,11.5,109.5,34.05,24.58
2016,7,2,6,0,496.0,52.0,4.3,12.0,152.0,40.23,30.46
2016,7,2,6,15,556.0,59.0,4.3,12.5,200.5,44.41,34.36
2016,7,2,6,30,616.0,66.0,4.3,13.0,249.0,48.45,37.97
2016,7,2,6,45,657.5,71.5,4.35,14.0,299.5,51.08,40.11
2016,7,2,7,0,699.0,77.0,4.4,15.0,350.0,53.59,42.05
2016,7,2,7,15,729.5,81.0,4.4,15.5,401.0,60.33,47.75
2016,7,2,7,30,760.0,85.0,4.4,16.0,452.0,61.7,48.67
2016,7,2,7,45,781.5,89.5,4.4,16.5,501.5,63.26,49.74
2016,7,2,8,0,803.0,94.0,4.4,17.0,551.0,64.68,50.7
2016,7,2,8,15,820.5,97.0,4.35,17.5,598.5,106.68,58.73
2016,7,2,8,30,838.0,100.0,4.3,18.0,646.0,155.29,86.54
2016,7,2,8,45,850.0,103.0,4.3,19.0,689.0,214.08,130.75
2016,7,2,9,0,862.0,106.0,4.3,20.0,732.0,265.02,172.75
2016,7,2,9,15,872.5,108.0,4.3,20.5,771.5,316.06,217.03
2016,7,2,9,30,883.0,110.0,4.3,21.0,811.0,367.93,262.3
2016,7,2,9,45,888.5,113.5,4.35,21.5,844.0,419.68,307.13
2016,7,2,10,0,894.0,117.0,4.4,22.0,877.0,471.39,350.94
2016,7,2,10,15,900.5,118.5,4.45,22.5,904.5,521.87,392.67
2016,7,2,10,30,907.0,120.0,4.5,23.0,932.0,572.0,432.97
2016,7,2,10,45,910.0,121.5,4.6,23.5,953.0,619.59,470.45
2016,7,2,11,0,913.0,123.0,4.7,24.0,974.0,666.14,506.19
2016,7,2,11,15,916.0,124.0,4.75,24.0,988.0,711.08,540.77
2016,7,2,11,30,919.0,125.0,4.8,24.0,1002.0,754.64,573.7
2016,7,2,11,45,919.5,126.0,4.9,24.5,1008.5,794.84,601.89
2016,7,2,12,0,920.0,127.0,5.0,25.0,1015.0,833.18,627.69
2016,7,2,12,15,920.0,127.0,5.1,25.0,1015.0,868.29,652.39
2016,7,2,12,30,920.0,127.0,5.2,25.0,1015.0,901.18,675.56
2016,7,2,12,45,923.5,123.5,5.3,25.0,1008.0,931.61,697.08
2016,7,2,13,0,927.0,120.0,5.4,25.0,1001.0,959.5,716.9
2016,7,2,13,15,924.0,119.5,5.45,25.0,986.0,981.47,732.46
2016,7,2,13,30,921.0,119.0,5.5,25.0,971.0,1000.41,746.07
2016,7,2,13,45,915.5,118.5,5.55,25.0,948.5,1013.83,756.07
2016,7,2,14,0,910.0,118.0,5.6,25.0,926.0,1024.02,764.04
2016,7,2,14,15,903.5,116.5,5.6,24.5,897.0,1028.92,769.78
2016,7,2,14,30,897.0,115.0,5.6,24.0,868.0,1030.53,773.48
2016,7,2,14,45,888.0,113.5,5.65,24.0,833.0,1026.37,772.22
2016,7,2,15,0,879.0,112.0,5.7,24.0,798.0,1019.01,768.93
2016,7,2,15,15,868.0,110.0,5.65,23.5,758.0,1005.97,762.72
2016,7,2,15,30,857.0,108.0,5.6,23.0,718.0,989.94,754.56
