Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,16,15,865.0,80.5,5.3,20.5,591.0,937.08,729.17
2016,7,12,16,30,848.0,78.0,5.2,20.0,542.0,903.4,708.25
2016,7,12,16,45,826.0,74.5,5.1,19.5,491.0,870.99,688.04
2016,7,12,17,0,804.0,71.0,5.0,19.0,440.0,827.51,659.37
2016,7,12,17,15,773.0,67.5,4.85,18.5,388.0,774.92,623.07
2016,7,12,17,30,742.0,64.0,4.7,18.0,336.0,721.79,585.47
2016,7,12,17,45,698.5,59.0,4.6,17.5,284.0,656.57,537.51
2016,7,12,18,0,655.0,54.0,4.5,17.0,232.0,592.39,488.48
2016,7,12,18,15,589.5,48.0,4.3,16.0,183.0,518.03,429.55
2016,7,12,18,30,524.0,42.0,4.1,15.0,134.0,442.92,366.53
2016,7,12,18,45,418.0,33.5,3.95,14.5,92.0,343.32,278.87
2016,7,12,19,0,312.0,25.0,3.8,14.0,50.0,250.28,178.68
2016,7,12,19,15,156.0,12.5,3.75,13.5,25.0,96.29,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.5,12.5,3.05,10.5,28.5,9.95,0.0
2016,7,13,5,30,357.0,25.0,3.0,11.0,57.0,20.22,10.81
2016,7,13,5,45,456.0,33.0,3.0,11.5,100.0,26.08,17.31
2016,7,13,6,0,555.0,41.0,3.0,12.0,143.0,34.66,25.36
2016,7,13,6,15,616.0,47.0,2.9,13.0,192.5,38.79,29.21
2016,7,13,6,30,677.0,53.0,2.8,14.0,242.0,42.82,32.79
2016,7,13,6,45,718.5,57.0,2.75,15.0,294.0,44.98,34.56
2016,7,13,7,0,760.0,61.0,2.7,16.0,346.0,47.1,36.21
2016,7,13,7,15,789.5,64.5,2.65,16.5,398.0,48.7,37.41
2016,7,13,7,30,819.0,68.0,2.6,17.0,450.0,50.23,38.53
2016,7,13,7,45,841.0,70.5,2.55,18.0,501.5,59.64,46.38
2016,7,13,8,0,863.0,73.0,2.5,19.0,553.0,61.13,47.29
2016,7,13,8,15,879.0,75.5,2.45,20.0,601.5,88.7,49.27
2016,7,13,8,30,895.0,78.0,2.4,21.0,650.0,139.49,73.0
2016,7,13,8,45,908.0,80.0,2.35,22.0,694.5,191.5,108.57
2016,7,13,9,0,921.0,82.0,2.3,23.0,739.0,245.01,150.95
2016,7,13,9,15,930.5,83.5,2.25,23.5,779.5,298.61,196.32
2016,7,13,9,30,940.0,85.0,2.2,24.0,820.0,352.96,242.85
2016,7,13,9,45,938.0,92.0,2.2,25.0,852.5,407.87,288.98
2016,7,13,10,0,936.0,99.0,2.2,26.0,885.0,462.02,333.12
2016,7,13,10,15,942.0,100.5,2.15,27.0,914.0,514.69,374.42
2016,7,13,10,30,948.0,102.0,2.1,28.0,943.0,566.93,413.8
2016,7,13,10,45,953.0,102.0,2.1,29.0,965.0,616.79,450.21
2016,7,13,11,0,958.0,102.0,2.1,30.0,987.0,665.7,484.6
2016,7,13,11,15,961.0,103.0,2.2,30.0,1002.0,712.96,519.29
2016,7,13,11,30,964.0,104.0,2.3,30.0,1017.0,758.75,552.27
2016,7,13,11,45,966.0,103.5,2.45,30.5,1024.5,800.88,580.24
2016,7,13,12,0,968.0,103.0,2.6,31.0,1032.0,841.08,606.01
2016,7,13,12,15,968.0,103.0,2.75,31.0,1032.0,878.01,630.75
2016,7,13,12,30,968.0,103.0,2.9,31.0,1032.0,912.55,653.94
2016,7,13,12,45,967.5,102.5,3.1,31.5,1024.0,943.62,673.9
2016,7,13,13,0,967.0,102.0,3.3,32.0,1016.0,971.92,692.06
2016,7,13,13,15,964.5,101.0,3.45,32.0,1000.5,994.95,707.96
2016,7,13,13,30,962.0,100.0,3.6,32.0,985.0,1014.82,721.97
2016,7,13,13,45,957.5,99.0,3.75,32.0,962.5,1029.5,732.82
2016,7,13,14,0,953.0,98.0,3.9,32.0,940.0,1040.81,741.68
2016,7,13,14,15,947.0,97.0,4.0,31.5,910.5,1047.23,748.78
2016,7,13,14,30,941.0,96.0,4.1,31.0,881.0,1050.23,753.89
2016,7,13,14,45,933.0,94.5,4.25,31.0,845.5,1047.28,754.12
2016,7,13,15,0,925.0,93.0,4.4,31.0,810.0,1040.95,752.32
2016,7,13,15,15,914.5,91.0,4.45,30.5,769.5,1028.24,747.43
2016,7,13,15,30,904.0,89.0,4.5,30.0,729.0,1012.36,740.56
2016,7,13,15,45,890.5,87.0,4.6,29.5,683.5,990.49,730.02
2016,7,13,16,0,877.0,85.0,4.7,29.0,638.0,965.81,717.77
2016,7,13,16,15,859.0,82.5,4.75,28.5,589.0,933.59,700.02
2016,7,13,16,30,841.0,80.0,4.8,28.0,540.0,899.14,680.49
2016,7,13,16,45,818.5,76.5,4.9,27.5,489.0,866.52,662.19
2016,7,13,17,0,796.0,73.0,5.0,27.0,438.0,822.79,635.5
2016,7,13,17,15,764.5,69.0,4.95,26.0,385.5,769.34,601.45
2016,7,13,17,30,733.0,65.0,4.9,25.0,333.0,715.4,565.86
2016,7,13,17,45,689.5,60.0,4.9,24.5,281.5,650.46,519.63
2016,7,13,18,0,646.0,55.0,4.9,24.0,230.0,586.56,472.2
2016,7,13,18,15,579.5,49.0,4.75,23.0,181.0,512.1,414.6
2016,7,13,18,30,513.0,43.0,4.6,22.0,132.0,436.66,352.67
2016,7,13,18,45,408.0,34.0,4.45,21.0,90.5,337.52,267.68
2016,7,13,19,0,303.0,25.0,4.3,20.0,49.0,244.11,168.29
2016,7,13,19,15,151.5,12.5,4.2,19.0,24.5,93.76,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,173.5,13.0,3.25,11.5,28.0,11.82,0.0
2016,7,14,5,30,347.0,26.0,3.2,12.0,56.0,21.19,11.35
2016,7,14,5,45,452.0,33.5,3.2,12.5,99.0,26.57,17.62
2016,7,14,6,0,557.0,41.0,3.2,13.0,142.0,34.73,25.3
2016,7,14,6,15,618.5,46.5,3.1,14.0,191.5,38.41,28.74
2016,7,14,6,30,680.0,52.0,3.0,15.0,241.0,42.04,31.95
2016,7,14,6,45,722.0,56.0,2.95,16.0,293.0,44.24,33.76
2016,7,14,7,0,764.0,60.0,2.9,17.0,345.0,46.4,35.44
2016,7,14,7,15,793.0,63.5,2.9,18.0,397.5,48.02,36.59
2016,7,14,7,30,822.0,67.0,2.9,19.0,450.0,57.37,44.41
2016,7,14,7,45,843.5,70.0,2.9,20.0,501.0,59.33,45.73
2016,7,14,8,0,865.0,73.0,2.9,21.0,552.0,61.16,46.93
2016,7,14,8,15,881.5,75.0,2.85,21.5,600.5,86.79,48.25
2016,7,14,8,30,898.0,77.0,2.8,22.0,649.0,137.42,71.31
2016,7,14,8,45,910.5,79.0,2.75,23.0,694.0,189.54,106.62
2016,7,14,9,0,923.0,81.0,2.7,24.0,739.0,243.12,148.88
2016,7,14,9,15,933.0,82.5,2.65,25.0,779.5,296.98,193.97
2016,7,14,9,30,943.0,84.0,2.6,26.0,820.0,351.64,240.17
2016,7,14,9,45,949.5,86.0,2.6,27.0,854.5,406.03,285.66
2016,7,14,10,0,956.0,88.0,2.6,28.0,889.0,460.45,329.92
2016,7,14,10,15,962.0,89.0,2.6,28.5,918.0,513.68,372.58
2016,7,14,10,30,968.0,90.0,2.6,29.0,947.0,566.44,413.53
2016,7,14,10,45,972.0,90.5,2.6,30.0,969.0,617.02,450.71
2016,7,14,11,0,976.0,91.0,2.6,31.0,991.0,666.51,485.75
2016,7,14,11,15,979.0,91.5,2.75,31.5,1006.5,714.09,520.0
2016,7,14,11,30,982.0,92.0,2.9,32.0,1022.0,760.12,552.38
2016,7,14,11,45,983.5,92.5,3.05,32.5,1029.5,803.34,580.68
2016,7,14,12,0,985.0,93.0,3.2,33.0,1037.0,844.56,607.01
2016,7,14,12,15,985.0,93.0,3.35,33.0,1037.0,881.96,631.94
2016,7,14,12,30,985.0,93.0,3.5,33.0,1037.0,916.9,655.27
2016,7,14,12,45,977.5,97.0,3.7,33.0,1027.5,946.46,675.43
2016,7,14,13,0,970.0,101.0,3.9,33.0,1018.0,972.98,693.72
2016,7,14,13,15,967.5,100.5,4.0,32.5,1003.0,996.6,711.11
2016,7,14,13,30,965.0,100.0,4.1,32.0,988.0,1017.06,726.64
2016,7,14,13,45,961.0,99.0,4.2,32.0,965.5,1032.32,737.52
2016,7,14,14,0,957.0,98.0,4.3,32.0,943.0,1044.21,746.4
2016,7,14,14,15,951.5,97.0,4.35,31.5,914.0,1051.21,753.54
2016,7,14,14,30,946.0,96.0,4.4,31.0,885.0,1054.78,758.69
2016,7,14,14,45,938.5,94.5,4.5,31.0,849.5,1052.38,758.93
2016,7,14,15,0,931.0,93.0,4.6,31.0,814.0,1046.58,757.14
2016,7,14,15,15,921.0,91.0,4.6,30.5,773.5,1034.39,752.3
2016,7,14,15,30,911.0,89.0,4.6,30.0,733.0,1018.99,745.47
2016,7,14,15,45,898.5,86.5,4.65,29.5,687.5,997.45,734.9
2016,7,14,16,0,886.0,84.0,4.7,29.0,642.0,973.03,722.63
2016,7,14,16,15,868.5,81.5,4.7,28.0,593.0,941.14,706.23
2016,7,14,16,30,851.0,79.0,4.7,27.0,544.0,906.96,687.99
2016,7,14,16,45,828.5,76.0,4.75,26.5,492.5,874.74,669.71
2016,7,14,17,0,806.0,73.0,4.8,26.0,441.0,831.42,643.1
2016,7,14,17,15,774.5,69.0,4.7,24.5,388.5,777.69,609.85
2016,7,14,17,30,743.0,65.0,4.6,23.0,336.0,723.43,574.94
2016,7,14,17,45,698.5,60.5,4.6,22.0,283.5,657.99,529.3
2016,7,14,18,0,654.0,56.0,4.6,21.0,231.0,593.56,482.2
2016,7,14,18,15,587.0,49.5,4.55,20.0,182.0,518.01,423.51
2016,7,14,18,30,520.0,43.0,4.5,19.0,133.0,441.23,360.07
2016,7,14,18,45,409.5,34.0,4.45,18.0,90.5,338.35,271.12
2016,7,14,19,0,299.0,25.0,4.4,17.0,48.0,240.89,165.59
2016,7,14,19,15,149.5,12.5,4.4,16.0,24.0,92.6,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,162.0,13.0,3.6,10.5,26.5,11.82,0.0
2016,7,15,5,30,324.0,26.0,3.7,11.0,53.0,21.23,11.23
2016,7,15,5,45,429.5,34.5,3.85,11.5,96.0,27.46,18.45
2016,7,15,6,0,535.0,43.0,4.0,12.0,139.0,33.52,24.3
2016,7,15,6,15,599.0,49.0,4.0,12.5,188.0,37.22,27.84
2016,7,15,6,30,663.0,55.0,4.0,13.0,237.0,44.59,34.5
2016,7,15,6,45,707.0,59.0,4.0,14.0,289.5,46.67,36.21
2016,7,15,7,0,751.0,63.0,4.0,15.0,342.0,48.72,37.8
2016,7,15,7,15,717.5,75.5,3.9,15.5,374.0,56.73,44.66
2016,7,15,7,30,684.0,88.0,3.8,16.0,406.0,58.19,45.67
2016,7,15,7,45,771.5,81.5,3.75,17.0,478.0,58.16,45.29
2016,7,15,8,0,859.0,75.0,3.7,18.0,550.0,62.46,48.65
2016,7,15,8,15,876.0,77.5,3.7,18.5,598.5,86.58,49.73
2016,7,15,8,30,893.0,80.0,3.7,19.0,647.0,137.38,72.75
2016,7,15,8,45,907.0,81.5,3.7,20.0,692.5,189.17,107.95
2016,7,15,9,0,921.0,83.0,3.7,21.0,738.0,242.57,150.51
2016,7,15,9,15,930.5,84.5,3.75,21.5,778.5,296.28,196.63
2016,7,15,9,30,940.0,86.0,3.8,22.0,819.0,350.73,244.18
2016,7,15,9,45,947.0,88.0,3.85,23.0,854.0,405.21,290.93
2016,7,15,10,0,954.0,90.0,3.9,24.0,889.0,459.78,336.59
2016,7,15,10,15,960.0,91.0,3.95,24.5,918.0,512.99,380.59
2016,7,15,10,30,966.0,92.0,4.0,25.0,947.0,565.73,422.93
2016,7,15,10,45,970.5,92.5,4.1,25.5,969.0,616.58,462.76
2016,7,15,11,0,975.0,93.0,4.2,26.0,991.0,666.39,500.7
2016,7,15,11,15,978.0,93.5,4.25,26.0,1006.0,714.01,536.98
2016,7,15,11,30,981.0,94.0,4.3,26.0,1021.0,760.09,571.4
2016,7,15,11,45,983.0,93.5,4.4,26.5,1029.0,802.87,600.42
2016,7,15,12,0,985.0,93.0,4.5,27.0,1037.0,843.65,627.25
2016,7,15,12,15,985.0,93.5,4.55,27.0,1036.5,881.55,652.98
2016,7,15,12,30,985.0,94.0,4.6,27.0,1036.0,917.02,677.11
2016,7,15,12,45,979.0,96.5,4.7,27.5,1027.0,946.55,696.19
2016,7,15,13,0,973.0,99.0,4.8,28.0,1018.0,973.06,713.27
2016,7,15,13,15,970.0,98.5,4.8,28.0,1002.5,996.29,728.9
2016,7,15,13,30,967.0,98.0,4.8,28.0,987.0,1016.33,742.5
2016,7,15,13,45,964.0,96.5,4.85,28.0,964.5,1032.07,753.8
2016,7,15,14,0,961.0,95.0,4.9,28.0,942.0,1044.43,763.04
2016,7,15,14,15,955.0,93.5,4.9,27.5,912.5,1050.41,769.39
2016,7,15,14,30,949.0,92.0,4.9,27.0,883.0,1052.91,773.67
2016,7,15,14,45,941.5,90.5,4.95,27.0,847.5,1050.46,773.71
2016,7,15,15,0,934.0,89.0,5.0,27.0,812.0,1044.6,771.67
2016,7,15,15,15,923.5,87.5,5.0,26.5,771.0,1032.42,766.7
2016,7,15,15,30,913.0,86.0,5.0,26.0,730.0,1017.04,759.72
2016,7,15,15,45,897.5,84.5,5.05,26.0,684.0,993.69,746.26
2016,7,15,16,0,882.0,83.0,5.1,26.0,638.0,967.58,730.94
2016,7,15,16,15,864.5,80.5,5.05,25.0,589.0,935.74,713.77
2016,7,15,16,30,847.0,78.0,5.0,24.0,540.0,901.63,694.75
2016,7,15,16,45,820.5,76.0,5.0,23.5,488.0,867.13,674.07
2016,7,15,17,0,794.0,74.0,5.0,23.0,436.0,821.77,645.1
2016,7,15,17,15,767.5,63.5,4.95,22.0,379.0,764.05,607.26
2016,7,15,17,30,741.0,53.0,4.9,21.0,322.0,705.19,567.25
2016,7,15,17,45,686.5,55.0,4.85,20.0,274.0,641.03,521.51
2016,7,15,18,0,632.0,57.0,4.8,19.0,226.0,583.37,478.69
2016,7,15,18,15,563.5,50.5,4.7,18.0,177.5,502.3,414.66
2016,7,15,18,30,495.0,44.0,4.6,17.0,129.0,425.41,350.06
2016,7,15,18,45,381.0,35.0,4.6,16.5,87.5,321.36,258.8
2016,7,15,19,0,267.0,26.0,4.6,16.0,46.0,221.99,150.31
2016,7,15,19,15,133.5,13.0,4.55,15.0,23.0,84.28,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,138.0,13.5,3.9,11.5,25.0,12.28,0.0
2016,7,16,5,30,276.0,27.0,4.0,12.0,50.0,22.17,11.66
2016,7,16,5,45,388.5,36.0,4.15,12.5,92.0,28.77,19.47
2016,7,16,6,0,501.0,45.0,4.3,13.0,134.0,35.2,25.66
2016,7,16,6,15,567.0,51.5,4.2,13.5,182.5,39.19,29.47
2016,7,16,6,30,633.0,58.0,4.1,14.0,231.0,43.09,33.01
2016,7,16,6,45,677.0,62.5,4.1,14.5,282.5,49.48,38.64
2016,7,16,7,0,721.0,67.0,4.1,15.0,334.0,51.79,40.52
2016,7,16,7,15,752.5,71.0,4.0,15.5,385.5,53.55,41.85
2016,7,16,7,30,784.0,75.0,3.9,16.0,437.0,55.23,43.09
2016,7,16,7,45,808.5,77.5,3.85,17.0,488.0,55.69,43.14
2016,7,16,8,0,833.0,80.0,3.8,18.0,539.0,56.12,43.17
2016,7,16,8,15,850.5,82.5,3.8,18.5,587.5,87.35,51.77
2016,7,16,8,30,868.0,85.0,3.8,19.0,636.0,136.96,73.72
2016,7,16,8,45,883.5,86.5,3.8,19.5,681.5,187.74,108.09
2016,7,16,9,0,899.0,88.0,3.8,20.0,727.0,240.29,150.11
2016,7,16,9,15,909.5,89.5,3.85,20.5,767.0,293.18,195.58
2016,7,16,9,30,920.0,91.0,3.9,21.0,807.0,346.92,242.63
2016,7,16,9,45,928.5,92.5,3.95,22.0,842.0,400.62,288.87
2016,7,16,10,0,937.0,94.0,4.0,23.0,877.0,454.56,334.2
2016,7,16,10,15,943.0,95.0,4.1,23.0,906.0,507.01,378.63
2016,7,16,10,30,949.0,96.0,4.2,23.0,935.0,559.02,421.65
2016,7,16,10,45,954.0,96.5,4.35,23.5,957.0,609.42,461.66
2016,7,16,11,0,959.0,97.0,4.5,24.0,979.0,658.88,500.02
2016,7,16,11,15,962.0,97.5,4.6,24.0,994.0,705.9,536.58
2016,7,16,11,30,965.0,98.0,4.7,24.0,1009.0,751.41,571.37
2016,7,16,11,45,967.0,98.0,4.8,24.5,1017.0,794.09,601.14
2016,7,16,12,0,969.0,98.0,4.9,25.0,1025.0,834.83,628.56
2016,7,16,12,15,969.5,98.0,5.0,25.0,1025.0,872.26,654.82
2016,7,16,12,30,970.0,98.0,5.1,25.0,1025.0,907.32,679.42
2016,7,16,12,45,966.5,99.0,5.2,25.5,1017.5,937.28,699.15
2016,7,16,13,0,963.0,100.0,5.3,26.0,1010.0,964.36,716.91
2016,7,16,13,15,961.0,99.5,5.35,25.5,995.0,988.33,735.2
2016,7,16,13,30,959.0,99.0,5.4,25.0,980.0,1009.18,751.55
2016,7,16,13,45,957.0,97.5,5.45,25.0,958.5,1025.79,763.68
2016,7,16,14,0,955.0,96.0,5.5,25.0,937.0,1039.09,773.73
2016,7,16,14,15,949.5,95.0,5.5,25.0,908.5,1046.09,779.33
2016,7,16,14,30,944.0,94.0,5.5,25.0,880.0,1049.66,782.79
2016,7,16,14,45,938.5,92.0,5.5,25.0,845.5,1048.69,783.38
2016,7,16,15,0,933.0,90.0,5.5,25.0,811.0,1044.32,781.85
2016,7,16,15,15,923.5,88.0,5.45,24.5,771.0,1032.6,776.69
2016,7,16,15,30,914.0,86.0,5.4,24.0,731.0,1017.65,769.47
2016,7,16,15,45,902.5,83.5,5.35,23.5,686.0,997.03,758.42
2016,7,16,16,0,891.0,81.0,5.3,23.0,641.0,973.49,745.39
2016,7,16,16,15,874.5,78.5,5.2,22.5,592.5,942.43,726.7
2016,7,16,16,30,858.0,76.0,5.1,22.0,544.0,909.02,706.24
2016,7,16,16,45,837.0,73.0,5.1,21.5,492.5,868.75,681.24
2016,7,16,17,0,816.0,70.0,5.1,21.0,441.0,835.71,661.03
2016,7,16,17,15,785.5,66.0,5.0,20.0,388.5,782.56,626.06
2016,7,16,17,30,755.0,62.0,4.9,19.0,336.0,728.82,589.56
2016,7,16,17,45,712.5,57.5,4.8,18.5,283.5,664.64,542.48
2016,7,16,18,0,670.0,53.0,4.7,18.0,231.0,601.38,494.17
2016,7,16,18,15,603.0,47.0,4.6,17.0,181.5,519.94,429.87
2016,7,16,18,30,536.0,41.0,4.5,16.0,132.0,448.92,370.13
2016,7,16,18,45,424.5,32.5,4.4,15.0,89.5,345.61,279.28
2016,7,16,19,0,313.0,24.0,4.3,14.0,47.0,246.18,164.73
2016,7,16,19,15,156.5,12.0,4.3,13.5,23.5,95.75,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,159.5,12.5,4.2,10.5,25.0,11.37,0.0
2016,7,17,5,30,319.0,25.0,4.3,11.0,50.0,20.45,10.1
2016,7,17,5,45,430.5,32.5,4.45,11.5,93.0,25.83,16.95
2016,7,17,6,0,542.0,40.0,4.6,12.0,136.0,33.96,24.65
2016,7,17,6,15,605.5,46.0,4.55,12.5,185.0,38.1,28.6
2016,7,17,6,30,669.0,52.0,4.5,13.0,234.0,42.15,32.31
2016,7,17,6,45,711.0,56.5,4.5,14.0,285.5,44.74,34.48
2016,7,17,7,0,753.0,61.0,4.5,15.0,337.0,47.26,36.5
2016,7,17,7,15,782.5,64.5,4.55,15.5,389.5,48.84,37.7
2016,7,17,7,30,812.0,68.0,4.6,16.0,442.0,50.36,38.81
2016,7,17,7,45,699.0,106.5,4.7,16.5,454.5,68.88,54.74
2016,7,17,8,0,586.0,145.0,4.8,17.0,467.0,91.56,74.03
2016,7,17,8,15,739.5,111.0,4.85,17.5,554.0,92.17,58.7
2016,7,17,8,30,893.0,77.0,4.9,18.0,641.0,131.93,69.44
2016,7,17,8,45,907.0,78.0,4.95,18.5,686.5,183.4,104.25
2016,7,17,9,0,921.0,79.0,5.0,19.0,732.0,236.47,147.03
2016,7,17,9,15,930.5,80.5,5.05,19.0,772.0,290.22,194.12
2016,7,17,9,30,940.0,82.0,5.1,19.0,812.0,344.72,243.04
2016,7,17,9,45,943.5,85.5,5.2,19.5,846.0,399.18,291.51
2016,7,17,10,0,947.0,89.0,5.3,20.0,880.0,453.39,338.9
2016,7,17,10,15,952.5,90.0,5.4,20.0,908.5,506.12,384.72
2016,7,17,10,30,958.0,91.0,5.5,20.0,937.0,558.35,429.11
2016,7,17,10,45,961.0,92.5,5.6,20.5,959.0,608.89,470.28
2016,7,17,11,0,964.0,94.0,5.7,21.0,981.0,658.29,509.5
2016,7,17,11,15,966.5,94.5,5.8,21.0,995.5,705.23,546.99
2016,7,17,11,30,969.0,95.0,5.9,21.0,1010.0,750.61,582.63
2016,7,17,11,45,969.0,96.0,6.0,21.0,1017.0,792.86,614.1
2016,7,17,12,0,969.0,97.0,6.1,21.0,1024.0,833.04,643.22
2016,7,17,12,15,968.5,97.0,6.15,21.0,1023.5,869.71,669.54
2016,7,17,12,30,968.0,97.0,6.2,21.0,1023.0,903.92,694.07
2016,7,17,12,45,963.0,99.0,6.3,21.0,1014.0,933.49,715.55
2016,7,17,13,0,958.0,101.0,6.4,21.0,1005.0,960.13,735.04
2016,7,17,13,15,955.0,100.5,6.4,20.5,989.5,983.12,752.99
2016,7,17,13,30,952.0,100.0,6.4,20.0,974.0,1002.97,768.88
2016,7,17,13,45,948.5,98.5,6.45,20.0,951.5,1018.08,780.37
2016,7,17,14,0,945.0,97.0,6.5,20.0,929.0,1029.83,789.67
2016,7,17,14,15,938.5,96.0,6.5,19.5,899.5,1035.79,796.33
2016,7,17,14,30,932.0,95.0,6.5,19.0,870.0,1038.33,800.78
2016,7,17,14,45,925.5,92.5,6.5,19.0,835.0,1035.8,800.27
2016,7,17,15,0,919.0,90.0,6.5,19.0,800.0,1029.86,797.54
2016,7,17,15,15,908.0,88.5,6.45,18.5,759.0,1017.28,791.5
2016,7,17,15,30,897.0,87.0,6.4,18.0,718.0,1001.56,783.34
2016,7,17,15,45,884.5,84.5,6.4,17.5,673.0,980.15,771.44
2016,7,17,16,0,872.0,82.0,6.4,17.0,628.0,955.89,757.48
2016,7,17,16,15,854.5,79.5,6.35,16.5,579.5,924.22,737.73
2016,7,17,16,30,837.0,77.0,6.3,16.0,531.0,890.29,716.15
2016,7,17,16,45,815.0,73.5,6.25,15.5,480.5,858.12,695.64
2016,7,17,17,0,793.0,70.0,6.2,15.0,430.0,814.93,666.36
2016,7,17,17,15,761.5,66.5,6.1,14.5,378.0,762.25,628.91
2016,7,17,17,30,730.0,63.0,6.0,14.0,326.0,709.09,590.08
2016,7,17,17,45,687.0,58.0,5.9,13.5,274.5,644.71,540.97
2016,7,17,18,0,644.0,53.0,5.8,13.0,223.0,581.35,490.74
2016,7,17,18,15,576.5,47.0,5.6,12.5,174.5,506.21,428.26
2016,7,17,18,30,509.0,41.0,5.4,12.0,126.0,430.43,361.83
2016,7,17,18,45,397.0,32.0,5.25,11.5,85.0,327.4,268.51
2016,7,17,19,0,285.0,23.0,5.1,11.0,44.0,227.65,150.27
2016,7,17,19,15,142.5,11.5,5.05,10.5,22.0,87.61,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,159.5,11.5,4.25,10.5,24.0,10.46,0.0
2016,7,18,5,30,319.0,23.0,4.4,11.0,48.0,18.68,8.44
2016,7,18,5,45,427.5,31.0,4.6,11.5,90.0,24.58,15.82
2016,7,18,6,0,536.0,39.0,4.8,12.0,132.0,33.08,23.84
2016,7,18,6,15,317.5,71.0,4.8,12.5,130.5,52.98,41.91
2016,7,18,6,30,99.0,103.0,4.8,13.0,129.0,79.67,65.82
2016,7,18,6,45,106.0,124.5,4.8,13.5,158.0,94.66,79.0
2016,7,18,7,0,113.0,146.0,4.8,14.0,187.0,109.23,91.51
2016,7,18,7,15,457.0,105.5,4.7,14.5,309.5,72.83,59.05
2016,7,18,7,30,801.0,65.0,4.6,15.0,432.0,55.83,43.79
2016,7,18,7,45,457.5,151.5,4.55,15.5,366.5,99.19,81.39
2016,7,18,8,0,114.0,238.0,4.5,16.0,301.0,165.83,138.08
2016,7,18,8,15,494.5,156.5,4.45,16.5,464.0,109.37,77.59
2016,7,18,8,30,875.0,75.0,4.4,17.0,627.0,127.35,67.0
2016,7,18,8,45,887.5,77.0,4.4,17.5,671.0,178.37,101.43
2016,7,18,9,0,900.0,79.0,4.4,18.0,715.0,230.85,143.72
2016,7,18,9,15,909.5,80.5,4.4,18.5,755.0,283.53,189.48
2016,7,18,9,30,919.0,82.0,4.4,19.0,795.0,336.96,236.87
2016,7,18,9,45,923.5,85.0,4.4,19.5,828.5,390.35,284.09
2016,7,18,10,0,928.0,88.0,4.4,20.0,862.0,443.6,330.26
2016,7,18,10,15,933.5,89.0,4.45,20.0,890.0,495.4,374.93
2016,7,18,10,30,939.0,90.0,4.5,20.0,918.0,546.73,418.15
2016,7,18,10,45,943.0,90.5,4.55,20.5,940.0,596.15,458.0
2016,7,18,11,0,947.0,91.0,4.6,21.0,962.0,644.53,495.94
2016,7,18,11,15,950.0,91.5,4.7,21.0,976.5,691.04,532.73
2016,7,18,11,30,953.0,92.0,4.8,21.0,991.0,736.07,567.75
2016,7,18,11,45,954.0,92.5,4.9,21.5,998.0,777.97,597.48
2016,7,18,12,0,955.0,93.0,5.0,22.0,1005.0,817.9,624.84
2016,7,18,12,15,955.5,93.0,5.05,22.0,1005.0,854.83,650.91
2016,7,18,12,30,956.0,93.0,5.1,22.0,1005.0,889.41,675.28
2016,7,18,12,45,957.0,91.0,5.2,22.0,998.0,920.01,697.18
2016,7,18,13,0,958.0,89.0,5.3,22.0,991.0,947.86,717.24
2016,7,18,13,15,956.0,88.5,5.35,22.0,976.5,971.53,734.17
2016,7,18,13,30,954.0,88.0,5.4,22.0,962.0,992.08,749.06
2016,7,18,13,45,952.0,86.0,5.45,22.0,940.5,1007.88,760.81
2016,7,18,14,0,950.0,84.0,5.5,22.0,919.0,1020.34,770.43
2016,7,18,14,15,945.0,83.0,5.5,21.5,890.5,1027.55,777.8
2016,7,18,14,30,940.0,82.0,5.5,21.0,862.0,1031.36,783.03
2016,7,18,14,45,934.5,79.5,5.5,21.0,828.0,1029.55,783.03
2016,7,18,15,0,929.0,77.0,5.5,21.0,794.0,1024.33,780.86
2016,7,18,15,15,920.0,75.5,5.45,20.5,754.5,1013.44,776.09
2016,7,18,15,30,911.0,74.0,5.4,20.0,715.0,999.35,769.23
2016,7,18,15,45,901.0,71.5,5.35,20.0,670.5,979.96,757.25
2016,7,18,16,0,891.0,69.0,5.3,20.0,626.0,957.61,743.29
2016,7,18,16,15,875.5,67.0,5.2,19.5,578.5,927.88,725.18
2016,7,18,16,30,860.0,65.0,5.1,19.0,531.0,895.77,705.27
2016,7,18,16,45,840.5,62.0,5.1,19.0,480.5,856.55,679.23
2016,7,18,17,0,821.0,59.0,5.1,19.0,430.0,815.61,651.56
2016,7,18,17,15,792.5,56.0,5.0,18.0,378.5,765.56,618.39
2016,7,18,17,30,764.0,53.0,4.9,17.0,327.0,723.15,589.97
2016,7,18,17,45,724.5,49.0,4.85,16.5,276.0,661.84,544.74
2016,7,18,18,0,685.0,45.0,4.8,16.0,225.0,601.39,498.25
2016,7,18,18,15,622.5,40.0,4.65,15.5,176.5,524.33,435.74
2016,7,18,18,30,560.0,35.0,4.5,15.0,128.0,450.77,373.01
2016,7,18,18,45,455.0,27.5,4.35,14.5,86.5,351.42,283.87
2016,7,18,19,0,350.0,20.0,4.2,14.0,45.0,254.74,161.18
2016,7,18,19,15,175.0,10.0,4.15,13.5,22.5,103.7,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.5,3.4,9.5,24.5,9.55,0.0
2016,7,19,5,30,378.0,21.0,3.5,10.0,49.0,18.53,8.05
2016,7,19,5,45,480.5,28.0,3.65,10.5,92.0,24.11,15.46
2016,7,19,6,0,583.0,35.0,3.8,11.0,135.0,29.59,20.84
2016,7,19,6,15,643.0,39.5,3.8,11.5,184.0,32.63,23.81
2016,7,19,6,30,703.0,44.0,3.8,12.0,233.0,35.66,26.6
2016,7,19,6,45,742.5,47.5,3.8,13.0,284.5,37.74,28.36
2016,7,19,7,0,782.0,51.0,3.8,14.0,336.0,45.74,35.32
2016,7,19,7,15,809.5,54.0,3.75,14.5,388.0,48.14,37.25
2016,7,19,7,30,837.0,57.0,3.7,15.0,440.0,50.43,39.06
2016,7,19,7,45,856.5,59.5,3.7,15.5,490.5,52.2,40.37
2016,7,19,8,0,876.0,62.0,3.7,16.0,541.0,53.86,41.58
2016,7,19,8,15,891.5,64.0,3.7,16.5,589.0,70.9,41.13
2016,7,19,8,30,907.0,66.0,3.7,17.0,637.0,121.96,61.85
2016,7,19,8,45,917.5,68.5,3.75,17.5,681.5,174.68,97.15
2016,7,19,9,0,928.0,71.0,3.8,18.0,726.0,228.69,140.57
2016,7,19,9,15,936.5,72.5,3.85,18.5,766.0,282.57,187.33
2016,7,19,9,30,945.0,74.0,3.9,19.0,806.0,337.1,235.69
2016,7,19,9,45,947.0,78.0,3.95,19.5,839.5,391.73,284.04
2016,7,19,10,0,949.0,82.0,4.0,20.0,873.0,445.97,331.07
2016,7,19,10,15,954.0,83.0,4.05,20.0,901.0,498.62,376.34
2016,7,19,10,30,959.0,84.0,4.1,20.0,929.0,550.7,420.03
2016,7,19,10,45,961.5,86.0,4.15,20.5,950.5,601.47,460.71
2016,7,19,11,0,964.0,88.0,4.2,21.0,972.0,651.06,499.32
2016,7,19,11,15,966.0,88.5,4.25,21.0,986.5,697.72,535.78
2016,7,19,11,30,968.0,89.0,4.3,21.0,1001.0,742.76,570.29
2016,7,19,11,45,969.5,89.0,4.4,21.5,1008.0,785.23,599.99
2016,7,19,12,0,971.0,89.0,4.5,22.0,1015.0,825.69,627.48
2016,7,19,12,15,971.0,89.0,4.55,22.0,1015.0,862.78,653.39
2016,7,19,12,30,971.0,89.0,4.6,22.0,1015.0,897.42,677.57
2016,7,19,12,45,963.0,93.0,4.7,22.5,1005.5,926.32,696.75
2016,7,19,13,0,955.0,97.0,4.8,23.0,996.0,952.18,713.86
2016,7,19,13,15,952.5,96.5,4.85,23.0,981.0,975.54,730.39
2016,7,19,13,30,950.0,96.0,4.9,23.0,966.0,995.78,744.89
2016,7,19,13,45,948.0,94.0,4.95,23.0,944.5,1011.75,756.63
2016,7,19,14,0,946.0,92.0,5.0,23.0,923.0,1024.38,766.28
2016,7,19,14,15,940.0,90.5,5.0,23.0,894.0,1030.24,771.1
2016,7,19,14,30,934.0,89.0,5.0,23.0,865.0,1032.66,773.8
2016,7,19,14,45,928.5,87.0,5.05,23.0,830.0,1031.6,774.73
2016,7,19,15,0,923.0,85.0,5.1,23.0,795.0,1027.15,773.54
2016,7,19,15,15,913.0,83.0,5.1,22.5,755.0,1014.89,768.32
2016,7,19,15,30,903.0,81.0,5.1,22.0,715.0,999.43,761.02
2016,7,19,15,45,892.0,78.0,5.15,22.0,670.5,978.7,749.02
2016,7,19,16,0,881.0,75.0,5.2,22.0,626.0,955.04,735.01
2016,7,19,16,15,864.5,73.0,5.15,21.5,577.5,924.66,716.96
2016,7,19,16,30,848.0,71.0,5.1,21.0,529.0,891.98,697.13
2016,7,19,16,45,829.0,67.0,5.1,20.5,479.0,852.32,672.28
2016,7,19,17,0,810.0,63.0,5.1,20.0,429.0,810.91,645.64
2016,7,19,17,15,780.5,60.0,5.0,19.0,377.0,768.91,618.6
2016,7,19,17,30,751.0,57.0,4.9,18.0,325.0,717.57,583.48
2016,7,19,17,45,713.0,52.0,4.8,17.5,274.0,656.5,538.37
2016,7,19,18,0,675.0,47.0,4.7,17.0,223.0,596.17,491.91
2016,7,19,18,15,610.5,41.5,4.5,16.0,174.5,517.33,428.86
2016,7,19,18,30,546.0,36.0,4.3,15.0,126.0,442.13,365.45
2016,7,19,18,45,443.5,28.0,4.15,14.5,85.0,344.34,277.38
2016,7,19,19,0,341.0,20.0,4.0,14.0,44.0,248.3,150.82
2016,7,19,19,15,170.5,10.0,3.95,13.5,22.0,101.13,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,10.0,3.2,10.5,24.0,9.1,0.0
2016,7,20,5,30,377.0,20.0,3.3,11.0,48.0,17.6,6.93
2016,7,20,5,45,479.0,27.0,3.45,11.5,90.0,23.22,14.57
2016,7,20,6,0,581.0,34.0,3.6,12.0,132.0,28.73,19.96
2016,7,20,6,15,641.5,38.5,3.6,12.5,181.0,31.81,22.95
2016,7,20,6,30,702.0,43.0,3.6,13.0,230.0,34.87,25.78
2016,7,20,6,45,742.0,46.5,3.6,13.5,281.5,42.01,32.13
2016,7,20,7,0,782.0,50.0,3.6,14.0,333.0,44.99,34.65
2016,7,20,7,15,810.0,53.0,3.55,14.5,385.0,47.41,36.61
2016,7,20,7,30,838.0,56.0,3.5,15.0,437.0,49.73,38.44
2016,7,20,7,45,858.5,58.0,3.5,16.0,488.0,51.16,39.39
2016,7,20,8,0,879.0,60.0,3.5,17.0,539.0,52.52,40.25
2016,7,20,8,15,894.5,62.0,3.45,17.5,587.5,67.79,39.65
2016,7,20,8,30,910.0,64.0,3.4,18.0,636.0,119.01,59.54
2016,7,20,8,45,922.0,66.0,3.35,19.0,681.0,171.75,94.07
2016,7,20,9,0,934.0,68.0,3.3,20.0,726.0,225.93,136.84
2016,7,20,9,15,943.0,69.0,3.3,20.5,766.0,279.89,183.17
2016,7,20,9,30,952.0,70.0,3.3,21.0,806.0,334.55,231.15
2016,7,20,9,45,950.0,77.5,3.3,21.5,839.5,390.88,280.34
2016,7,20,10,0,948.0,85.0,3.3,22.0,873.0,446.44,327.79
2016,7,20,10,15,954.0,86.0,3.35,22.5,902.0,499.58,372.12
2016,7,20,10,30,960.0,87.0,3.4,23.0,931.0,552.27,414.78
2016,7,20,10,45,964.5,87.0,3.45,24.0,953.5,602.67,453.61
2016,7,20,11,0,969.0,87.0,3.5,25.0,976.0,652.02,490.35
2016,7,20,11,15,971.5,87.5,3.55,25.0,990.5,699.28,526.43
2016,7,20,11,30,974.0,88.0,3.6,25.0,1005.0,744.95,560.6
2016,7,20,11,45,976.5,88.0,3.7,25.5,1013.0,788.44,590.28
2016,7,20,12,0,979.0,88.0,3.8,26.0,1021.0,829.97,617.65
2016,7,20,12,15,979.0,88.0,3.85,26.0,1021.0,867.38,643.02
2016,7,20,12,30,979.0,88.0,3.9,26.0,1021.0,902.33,666.67
2016,7,20,12,45,979.0,87.0,4.0,26.5,1013.5,933.69,686.79
2016,7,20,13,0,979.0,86.0,4.1,27.0,1006.0,962.21,704.98
2016,7,20,13,15,976.5,85.5,4.2,27.0,991.0,985.95,721.43
2016,7,20,13,30,974.0,85.0,4.3,27.0,976.0,1006.48,735.89
2016,7,20,13,45,971.0,84.0,4.4,27.0,954.0,1022.73,747.66
2016,7,20,14,0,968.0,83.0,4.5,27.0,932.0,1035.58,757.36
2016,7,20,14,15,962.5,82.0,4.6,26.5,903.0,1042.54,764.91
2016,7,20,14,30,957.0,81.0,4.7,26.0,874.0,1046.02,770.73
2016,7,20,14,45,950.5,79.5,4.8,26.0,839.0,1044.46,771.83
2016,7,20,15,0,944.0,78.0,4.9,26.0,804.0,1039.46,770.81
2016,7,20,15,15,935.0,76.5,4.95,25.5,763.5,1028.59,767.12
2016,7,20,15,30,926.0,75.0,5.0,25.0,723.0,1014.46,761.35
2016,7,20,15,45,914.5,73.0,5.05,24.5,678.5,994.12,751.4
2016,7,20,16,0,903.0,71.0,5.1,24.0,634.0,970.83,739.41
2016,7,20,16,15,887.0,69.0,5.1,23.5,585.0,940.49,722.06
2016,7,20,16,30,871.0,67.0,5.1,23.0,536.0,907.74,702.84
2016,7,20,16,45,850.5,64.0,5.1,22.5,485.0,867.42,677.88
2016,7,20,17,0,830.0,61.0,5.1,22.0,434.0,825.41,651.2
2016,7,20,17,15,800.5,57.5,5.0,21.0,381.5,773.62,617.28
2016,7,20,17,30,771.0,54.0,4.9,20.0,329.0,729.42,587.96
2016,7,20,17,45,730.5,50.0,4.85,19.0,277.0,667.1,543.56
2016,7,20,18,0,690.0,46.0,4.8,18.0,225.0,605.65,497.67
2016,7,20,18,15,625.5,40.5,4.65,17.0,176.0,526.29,434.55
2016,7,20,18,30,561.0,35.0,4.5,16.0,127.0,450.59,370.96
2016,7,20,18,45,453.5,27.5,4.4,15.5,85.0,349.72,280.24
2016,7,20,19,0,346.0,20.0,4.3,15.0,43.0,249.96,143.92
2016,7,20,19,15,173.0,10.0,4.3,14.5,21.5,102.32,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,181.5,10.5,3.65,10.5,23.5,9.55,0.0
2016,7,21,5,30,363.0,21.0,3.8,11.0,47.0,18.66,7.2
2016,7,21,5,45,470.0,28.0,3.95,11.5,89.5,24.21,15.38
2016,7,21,6,0,577.0,35.0,4.1,12.0,132.0,29.69,20.79
2016,7,21,6,15,639.0,40.0,4.1,12.5,181.5,33.15,24.14
2016,7,21,6,30,701.0,45.0,4.1,13.0,231.0,36.58,27.3
2016,7,21,6,45,742.0,48.5,4.15,14.0,283.0,38.61,29.02
2016,7,21,7,0,783.0,52.0,4.2,15.0,335.0,46.49,35.84
2016,7,21,7,15,811.0,55.0,4.2,15.5,387.0,48.89,37.77
2016,7,21,7,30,839.0,58.0,4.2,16.0,439.0,51.18,39.56
2016,7,21,7,45,859.5,60.5,4.2,16.5,490.0,52.95,40.87
2016,7,21,8,0,880.0,63.0,4.2,17.0,541.0,54.61,42.07
2016,7,21,8,15,895.0,65.0,4.2,17.5,589.0,68.01,41.13
2016,7,21,8,30,910.0,67.0,4.2,18.0,637.0,119.31,60.3
2016,7,21,8,45,921.5,68.5,4.2,19.0,681.5,171.72,94.25
2016,7,21,9,0,933.0,70.0,4.2,20.0,726.0,225.49,136.64
2016,7,21,9,15,942.0,71.5,4.2,20.5,766.0,279.86,183.35
2016,7,21,9,30,951.0,73.0,4.2,21.0,806.0,334.93,231.82
2016,7,21,9,45,955.5,75.0,4.2,21.5,840.5,389.34,279.7
2016,7,21,10,0,960.0,77.0,4.2,22.0,875.0,443.56,326.51
2016,7,21,10,15,965.5,78.0,4.25,22.5,903.5,497.06,371.55
2016,7,21,10,30,971.0,79.0,4.3,23.0,932.0,550.04,414.87
2016,7,21,10,45,975.0,79.5,4.4,23.5,954.0,601.06,455.6
2016,7,21,11,0,979.0,80.0,4.5,24.0,976.0,650.99,494.43
2016,7,21,11,15,981.5,80.5,4.6,24.0,991.0,698.66,531.66
2016,7,21,11,30,984.0,81.0,4.7,24.0,1006.0,744.72,567.02
2016,7,21,11,45,986.0,80.5,4.85,24.0,1013.5,787.76,598.32
2016,7,21,12,0,988.0,80.0,5.0,24.0,1021.0,828.75,627.56
2016,7,21,12,15,988.5,80.0,5.15,24.0,1021.5,866.78,654.69
2016,7,21,12,30,989.0,80.0,5.3,24.0,1022.0,902.34,680.12
2016,7,21,12,45,981.0,85.5,5.45,24.0,1013.0,933.18,702.32
2016,7,21,13,0,973.0,91.0,5.6,24.0,1004.0,960.95,722.5
2016,7,21,13,15,971.0,90.5,5.65,23.5,989.5,985.15,741.18
2016,7,21,13,30,969.0,90.0,5.7,23.0,975.0,1006.19,757.86
2016,7,21,13,45,966.5,88.5,5.8,23.0,953.0,1022.46,770.25
2016,7,21,14,0,964.0,87.0,5.9,23.0,931.0,1035.33,780.49
2016,7,21,14,15,959.0,86.0,5.9,22.5,902.5,1042.87,788.13
2016,7,21,14,30,954.0,85.0,5.9,22.0,874.0,1046.93,793.58
2016,7,21,14,45,950.0,82.0,5.9,22.0,840.0,1046.26,794.39
2016,7,21,15,0,946.0,79.0,5.9,22.0,806.0,1042.07,792.96
2016,7,21,15,15,937.0,77.5,5.8,21.5,765.5,1031.23,787.97
2016,7,21,15,30,928.0,76.0,5.7,21.0,725.0,1017.12,780.85
2016,7,21,15,45,919.0,72.5,5.65,21.0,680.5,997.39,768.71
2016,7,21,16,0,910.0,69.0,5.6,21.0,636.0,974.55,754.48
2016,7,21,16,15,894.5,67.0,5.5,20.5,587.0,944.52,736.32
2016,7,21,16,30,879.0,65.0,5.4,20.0,538.0,912.05,716.29
2016,7,21,16,45,860.5,61.5,5.3,19.5,487.0,872.64,690.99
2016,7,21,17,0,842.0,58.0,5.2,19.0,436.0,831.37,663.91
2016,7,21,17,15,813.5,55.0,5.05,18.5,383.0,780.71,628.93
2016,7,21,17,30,785.0,52.0,4.9,18.0,330.0,729.48,592.59
2016,7,21,17,45,745.0,48.0,4.75,17.5,278.0,675.21,552.58
2016,7,21,18,0,705.0,44.0,4.6,17.0,226.0,613.66,505.07
2016,7,21,18,15,641.0,39.0,4.35,16.0,176.5,534.85,441.98
2016,7,21,18,30,577.0,34.0,4.1,15.0,127.0,459.64,378.44
2016,7,21,18,45,466.5,26.5,3.95,14.5,84.5,356.4,285.35
2016,7,21,19,0,356.0,19.0,3.8,14.0,42.0,253.88,137.42
2016,7,21,19,15,178.0,9.5,3.75,13.5,21.0,104.4,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,181.0,10.0,2.65,9.5,22.5,9.1,0.0
2016,7,22,5,30,362.0,20.0,2.8,10.0,45.0,17.72,6.06
2016,7,22,5,45,469.0,27.5,3.0,11.0,87.5,23.8,15.02
2016,7,22,6,0,576.0,35.0,3.2,12.0,130.0,29.75,20.83
2016,7,22,6,15,639.5,40.0,3.15,12.5,179.5,33.21,24.19
2016,7,22,6,30,703.0,45.0,3.1,13.0,229.0,36.63,27.36
2016,7,22,6,45,745.0,49.0,3.1,14.0,281.5,39.07,29.44
2016,7,22,7,0,787.0,53.0,3.1,15.0,334.0,47.25,36.53
2016,7,22,7,15,816.0,56.0,3.05,15.5,387.5,49.66,38.46
2016,7,22,7,30,845.0,59.0,3.0,16.0,441.0,51.95,40.25
2016,7,22,7,45,866.5,61.5,2.95,17.0,492.5,53.72,41.47
2016,7,22,8,0,888.0,64.0,2.9,18.0,544.0,55.39,42.58
2016,7,22,8,15,904.0,66.0,2.9,18.5,593.5,67.02,41.38
2016,7,22,8,30,920.0,68.0,2.9,19.0,643.0,118.93,59.87
2016,7,22,8,45,932.5,69.5,2.95,20.0,689.0,172.07,93.65
2016,7,22,9,0,945.0,71.0,3.0,21.0,735.0,226.68,136.15
2016,7,22,9,15,954.5,72.5,3.0,21.5,776.0,281.88,183.04
2016,7,22,9,30,964.0,74.0,3.0,22.0,817.0,337.84,231.72
2016,7,22,9,45,964.5,79.5,3.0,23.0,851.0,394.31,280.2
2016,7,22,10,0,965.0,85.0,3.0,24.0,885.0,450.24,326.98
2016,7,22,10,15,970.5,86.0,3.0,24.5,914.5,504.16,371.41
2016,7,22,10,30,976.0,87.0,3.0,25.0,944.0,557.55,414.05
2016,7,22,10,45,980.0,88.0,3.05,26.0,966.5,609.39,453.45
2016,7,22,11,0,984.0,89.0,3.1,27.0,989.0,660.14,490.67
2016,7,22,11,15,986.5,89.5,3.15,27.5,1004.0,708.24,525.83
2016,7,22,11,30,989.0,90.0,3.2,28.0,1019.0,754.72,558.92
2016,7,22,11,45,990.5,90.5,3.25,28.5,1026.5,798.68,588.24
2016,7,22,12,0,992.0,91.0,3.3,29.0,1034.0,840.59,615.04
2016,7,22,12,15,992.0,90.5,3.4,29.0,1033.5,878.2,640.28
2016,7,22,12,30,992.0,90.0,3.5,29.0,1033.0,913.27,663.82
2016,7,22,12,45,989.5,90.5,3.6,29.5,1025.0,944.43,683.42
2016,7,22,13,0,987.0,91.0,3.7,30.0,1017.0,972.64,701.06
