Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,13,15,984.0,90.5,3.8,29.5,1001.0,996.32,718.65
2016,7,22,13,30,981.0,90.0,3.9,29.0,985.0,1016.74,734.31
2016,7,22,13,45,976.0,89.5,4.0,29.0,962.0,1031.91,745.27
2016,7,22,14,0,971.0,89.0,4.1,29.0,939.0,1043.61,754.17
2016,7,22,14,15,965.0,88.0,4.2,28.5,909.0,1050.32,761.52
2016,7,22,14,30,959.0,87.0,4.3,28.0,879.0,1053.51,766.8
2016,7,22,14,45,950.5,86.0,4.4,28.0,843.5,1050.72,766.82
2016,7,22,15,0,942.0,85.0,4.5,28.0,808.0,1044.48,764.77
2016,7,22,15,15,932.0,83.5,4.55,27.5,766.5,1032.81,760.5
2016,7,22,15,30,922.0,82.0,4.6,27.0,725.0,1017.88,754.2
2016,7,22,15,45,909.0,80.0,4.65,27.0,679.5,996.29,742.18
2016,7,22,16,0,896.0,78.0,4.7,27.0,634.0,971.78,728.24
2016,7,22,16,15,879.0,75.5,4.75,26.0,584.5,940.13,712.23
2016,7,22,16,30,862.0,73.0,4.8,25.0,535.0,906.12,694.25
2016,7,22,16,45,839.5,70.0,4.85,24.5,483.5,864.34,668.95
2016,7,22,17,0,817.0,67.0,4.9,24.0,432.0,829.81,648.3
2016,7,22,17,15,786.0,63.5,4.9,23.0,379.0,776.88,614.45
2016,7,22,17,30,755.0,60.0,4.9,22.0,326.0,723.39,578.94
2016,7,22,17,45,709.5,55.5,4.9,21.0,273.5,656.9,531.82
2016,7,22,18,0,664.0,51.0,4.9,20.0,221.0,591.56,483.17
2016,7,22,18,15,594.5,44.5,4.8,19.0,171.5,508.16,417.09
2016,7,22,18,30,525.0,38.0,4.7,18.0,122.0,428.68,350.34
2016,7,22,18,45,405.5,29.5,4.65,17.0,80.5,328.37,260.21
2016,7,22,19,0,286.0,21.0,4.6,16.0,39.0,220.16,108.03
2016,7,22,19,15,143.0,10.5,4.5,15.5,19.5,86.34,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,5,15,158.5,10.0,1.6,10.5,21.0,9.1,0.0
2016,7,23,5,30,317.0,20.0,1.7,11.0,42.0,16.28,4.47
2016,7,23,5,45,432.0,28.5,1.85,12.0,84.0,24.76,15.74
2016,7,23,6,0,547.0,37.0,2.0,13.0,126.0,31.59,22.36
2016,7,23,6,15,613.5,42.5,1.9,14.0,175.5,35.38,25.98
2016,7,23,6,30,680.0,48.0,1.8,15.0,225.0,39.13,29.36
2016,7,23,6,45,724.5,52.0,1.75,16.0,277.5,41.44,31.31
2016,7,23,7,0,769.0,56.0,1.7,17.0,330.0,43.73,33.14
2016,7,23,7,15,799.0,59.5,1.7,18.0,383.0,45.48,34.42
2016,7,23,7,30,829.0,63.0,1.7,19.0,436.0,54.68,42.14
2016,7,23,7,45,851.5,65.5,1.75,20.5,487.5,56.4,43.18
2016,7,23,8,0,874.0,68.0,1.8,22.0,539.0,58.01,44.11
2016,7,23,8,15,890.0,70.0,1.9,23.0,588.0,67.55,42.44
2016,7,23,8,30,906.0,72.0,2.0,24.0,637.0,118.82,59.51
2016,7,23,8,45,918.5,74.0,2.15,25.5,682.5,171.68,91.86
2016,7,23,9,0,931.0,76.0,2.3,27.0,728.0,226.02,132.66
2016,7,23,9,15,940.5,77.5,2.4,27.5,768.5,280.59,177.73
2016,7,23,9,30,950.0,79.0,2.5,28.0,809.0,335.92,224.6
2016,7,23,9,45,957.5,80.0,2.65,29.0,844.5,390.73,270.55
2016,7,23,10,0,965.0,81.0,2.8,30.0,880.0,445.66,315.57
2016,7,23,10,15,970.5,82.0,2.9,30.5,909.0,499.59,359.17
2016,7,23,10,30,976.0,83.0,3.0,31.0,938.0,553.0,401.09
2016,7,23,10,45,980.0,83.5,3.1,32.0,960.0,604.45,439.48
2016,7,23,11,0,984.0,84.0,3.2,33.0,982.0,654.8,475.77
2016,7,23,11,15,986.5,84.5,3.3,33.0,997.5,702.88,511.4
2016,7,23,11,30,989.0,85.0,3.4,33.0,1013.0,749.35,545.17
2016,7,23,11,45,990.0,85.5,3.5,33.5,1020.0,792.93,573.9
2016,7,23,12,0,991.0,86.0,3.6,34.0,1027.0,834.41,600.23
2016,7,23,12,15,991.0,86.0,3.75,34.0,1027.0,872.38,625.57
2016,7,23,12,30,991.0,86.0,3.9,34.0,1027.0,907.83,649.24
2016,7,23,12,45,984.0,89.5,4.05,34.0,1018.0,937.9,669.43
2016,7,23,13,0,977.0,93.0,4.2,34.0,1009.0,964.87,687.7
2016,7,23,13,15,974.5,92.5,4.3,33.5,993.5,988.84,705.3
2016,7,23,13,30,972.0,92.0,4.4,33.0,978.0,1009.6,721.01
2016,7,23,13,45,968.5,91.0,4.55,33.0,955.5,1025.6,732.61
2016,7,23,14,0,965.0,90.0,4.7,33.0,933.0,1038.18,742.19
2016,7,23,14,15,959.5,89.0,4.75,32.5,904.0,1045.35,749.46
2016,7,23,14,30,954.0,88.0,4.8,32.0,875.0,1049.03,754.88
2016,7,23,14,45,946.5,86.5,4.9,32.0,839.5,1046.68,755.45
2016,7,23,15,0,939.0,85.0,5.0,32.0,804.0,1040.89,753.93
2016,7,23,15,15,929.0,83.5,5.0,31.5,763.0,1029.23,749.47
2016,7,23,15,30,919.0,82.0,5.0,31.0,722.0,1014.32,743.0
2016,7,23,15,45,905.5,80.0,5.05,30.5,676.0,992.27,732.23
2016,7,23,16,0,892.0,78.0,5.1,30.0,630.0,967.33,719.49
2016,7,23,16,15,875.0,75.5,5.1,29.0,581.0,935.74,703.19
2016,7,23,16,30,858.0,73.0,5.1,28.0,532.0,901.8,684.99
2016,7,23,16,45,834.5,70.0,5.1,27.5,480.0,859.21,658.93
2016,7,23,17,0,811.0,67.0,5.1,27.0,428.0,823.91,637.56
2016,7,23,17,15,779.0,63.5,5.1,26.0,375.0,770.3,603.46
2016,7,23,17,30,747.0,60.0,5.1,25.0,322.0,716.21,567.73
2016,7,23,17,45,700.5,55.5,5.1,24.0,269.5,649.22,520.54
2016,7,23,18,0,654.0,51.0,5.1,23.0,217.0,583.45,471.86
2016,7,23,18,15,583.5,44.5,5.0,21.5,168.0,499.75,406.8
2016,7,23,18,30,513.0,38.0,4.9,20.0,119.0,426.99,346.07
2016,7,23,18,45,391.5,29.0,4.85,19.0,78.0,318.67,249.91
2016,7,23,19,0,270.0,20.0,4.8,18.0,37.0,208.46,89.87
2016,7,23,19,15,135.0,10.0,4.7,17.5,18.5,81.44,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,5,15,141.0,10.5,3.3,11.5,19.5,9.55,0.0
2016,7,24,5,30,282.0,21.0,3.3,12.0,39.0,17.23,4.23
2016,7,24,5,45,399.0,30.0,3.3,12.5,80.5,24.05,15.01
2016,7,24,6,0,516.0,39.0,3.3,13.0,122.0,30.67,21.5
2016,7,24,6,15,585.5,45.0,3.25,14.0,171.0,37.6,27.92
2016,7,24,6,30,655.0,51.0,3.2,15.0,220.0,41.67,31.59
2016,7,24,6,45,701.0,55.5,3.15,16.0,272.5,44.26,33.8
2016,7,24,7,0,747.0,60.0,3.1,17.0,325.0,46.82,35.84
2016,7,24,7,15,778.5,63.5,3.05,17.5,378.0,48.42,37.07
2016,7,24,7,30,810.0,67.0,3.0,18.0,431.0,49.97,38.2
2016,7,24,7,45,833.5,70.0,3.0,19.0,482.5,59.37,46.03
2016,7,24,8,0,857.0,73.0,3.0,20.0,534.0,61.25,47.27
2016,7,24,8,15,874.5,75.5,3.0,21.0,583.5,69.07,53.56
2016,7,24,8,30,892.0,78.0,3.0,22.0,633.0,120.1,62.1
2016,7,24,8,45,905.5,80.0,3.05,23.0,678.5,172.48,94.24
2016,7,24,9,0,919.0,82.0,3.1,24.0,724.0,226.43,135.25
2016,7,24,9,15,929.0,83.5,3.1,24.5,765.0,280.61,180.5
2016,7,24,9,30,939.0,85.0,3.1,25.0,806.0,335.6,227.68
2016,7,24,9,45,946.0,87.0,3.15,26.0,841.5,390.56,274.28
2016,7,24,10,0,953.0,89.0,3.2,27.0,877.0,445.6,319.89
2016,7,24,10,15,959.0,90.0,3.25,27.5,906.0,499.31,363.85
2016,7,24,10,30,965.0,91.0,3.3,28.0,935.0,552.55,406.15
2016,7,24,10,45,969.0,92.0,3.4,29.0,957.5,604.03,445.14
2016,7,24,11,0,973.0,93.0,3.5,30.0,980.0,654.44,482.03
2016,7,24,11,15,976.0,93.5,3.55,30.0,995.0,702.54,518.03
2016,7,24,11,30,979.0,94.0,3.6,30.0,1010.0,749.09,552.16
2016,7,24,11,45,980.0,94.5,3.7,30.5,1017.5,792.46,581.51
2016,7,24,12,0,981.0,95.0,3.8,31.0,1025.0,833.77,608.13
2016,7,24,12,15,980.5,95.0,3.85,31.0,1025.0,871.21,633.0
2016,7,24,12,30,980.0,95.0,3.9,31.0,1025.0,906.13,656.13
2016,7,24,12,45,976.5,96.5,3.95,31.5,1016.5,937.2,675.35
2016,7,24,13,0,973.0,98.0,4.0,32.0,1008.0,965.33,692.59
2016,7,24,13,15,970.0,97.0,4.05,32.0,992.5,988.41,707.98
2016,7,24,13,30,967.0,96.0,4.1,32.0,977.0,1008.23,721.4
2016,7,24,13,45,963.0,95.0,4.2,32.0,954.0,1023.78,732.49
2016,7,24,14,0,959.0,94.0,4.3,32.0,931.0,1035.92,741.55
2016,7,24,14,15,953.0,93.0,4.35,31.5,901.5,1042.64,748.53
2016,7,24,14,30,947.0,92.0,4.4,31.0,872.0,1045.88,753.48
2016,7,24,14,45,939.5,90.5,4.5,31.0,836.0,1043.61,753.81
2016,7,24,15,0,932.0,89.0,4.6,31.0,800.0,1037.91,752.09
2016,7,24,15,15,921.0,87.0,4.6,30.5,759.0,1024.78,746.63
2016,7,24,15,30,910.0,85.0,4.6,30.0,718.0,1008.42,739.17
2016,7,24,15,45,897.0,82.5,4.7,29.5,672.0,986.4,728.67
2016,7,24,16,0,884.0,80.0,4.8,29.0,626.0,961.48,716.38
2016,7,24,16,15,866.0,77.5,4.8,28.0,576.5,929.12,699.54
2016,7,24,16,30,848.0,75.0,4.8,27.0,527.0,894.48,680.82
2016,7,24,16,45,824.5,72.0,4.85,26.5,475.0,861.27,661.68
2016,7,24,17,0,801.0,69.0,4.9,26.0,423.0,817.15,634.25
2016,7,24,17,15,768.5,65.0,4.85,24.5,370.5,762.73,600.41
2016,7,24,17,30,736.0,61.0,4.8,23.0,318.0,707.87,564.8
2016,7,24,17,45,688.5,56.0,4.8,22.0,265.5,639.8,516.43
2016,7,24,18,0,641.0,51.0,4.8,21.0,213.0,573.07,466.61
2016,7,24,18,15,569.0,44.5,4.8,20.0,164.0,494.61,404.55
2016,7,24,18,30,497.0,38.0,4.8,19.0,115.0,415.87,338.02
2016,7,24,18,45,374.0,29.0,4.8,18.0,74.5,307.48,241.04
2016,7,24,19,0,251.0,20.0,4.8,17.0,34.0,196.09,71.35
2016,7,24,19,15,125.5,10.0,4.8,16.5,17.0,76.22,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,110.5,10.5,3.55,10.5,17.5,9.55,0.0
2016,7,25,5,30,221.0,21.0,3.6,11.0,35.0,17.25,3.35
2016,7,25,5,45,335.0,32.0,3.65,11.5,74.5,25.82,16.53
2016,7,25,6,0,449.0,43.0,3.7,12.0,114.0,34.06,24.57
2016,7,25,6,15,521.5,51.0,3.65,12.5,162.5,39.3,29.6
2016,7,25,6,30,594.0,59.0,3.6,13.0,211.0,44.37,34.27
2016,7,25,6,45,642.0,65.0,3.6,14.0,262.5,47.56,37.02
2016,7,25,7,0,690.0,71.0,3.6,15.0,314.0,50.63,39.54
2016,7,25,7,15,725.0,75.5,3.6,15.5,366.5,57.53,45.43
2016,7,25,7,30,760.0,80.0,3.6,16.0,419.0,59.45,46.85
2016,7,25,7,45,783.5,84.5,3.6,17.0,470.5,61.17,47.97
2016,7,25,8,0,807.0,89.0,3.6,18.0,522.0,62.76,48.98
2016,7,25,8,15,826.5,92.5,3.6,19.0,571.5,67.97,53.07
2016,7,25,8,30,846.0,96.0,3.6,20.0,621.0,117.76,62.79
2016,7,25,8,45,857.0,100.0,3.6,21.0,665.5,178.47,102.02
2016,7,25,9,0,868.0,104.0,3.6,22.0,710.0,231.09,142.11
2016,7,25,9,15,880.0,106.5,3.6,22.5,751.0,284.05,186.35
2016,7,25,9,30,892.0,109.0,3.6,23.0,792.0,338.05,232.76
2016,7,25,9,45,904.0,109.0,3.6,24.0,828.5,391.1,277.89
2016,7,25,10,0,916.0,109.0,3.6,25.0,865.0,444.73,322.54
2016,7,25,10,15,922.5,110.5,3.6,25.5,894.5,497.44,365.97
2016,7,25,10,30,929.0,112.0,3.6,26.0,924.0,549.79,407.83
2016,7,25,10,45,931.0,115.0,3.65,27.0,945.5,600.31,446.3
2016,7,25,11,0,933.0,118.0,3.7,28.0,967.0,649.7,482.61
2016,7,25,11,15,936.0,118.5,3.75,28.5,982.0,696.4,516.9
2016,7,25,11,30,939.0,119.0,3.8,29.0,997.0,741.64,549.29
2016,7,25,11,45,940.0,120.0,3.9,29.5,1004.5,784.24,579.14
2016,7,25,12,0,941.0,121.0,4.0,30.0,1012.0,824.92,605.58
2016,7,25,12,15,941.0,121.0,4.05,30.0,1012.0,861.86,630.33
2016,7,25,12,30,941.0,121.0,4.1,30.0,1012.0,896.44,653.45
2016,7,25,12,45,945.5,117.0,4.2,30.5,1006.0,928.72,673.91
2016,7,25,13,0,950.0,113.0,4.3,31.0,1000.0,958.38,692.57
2016,7,25,13,15,947.0,112.0,4.35,31.0,984.5,981.27,707.98
2016,7,25,13,30,944.0,111.0,4.4,31.0,969.0,1000.99,721.44
2016,7,25,13,45,939.5,110.0,4.45,31.0,946.5,1016.02,731.99
2016,7,25,14,0,935.0,109.0,4.5,31.0,924.0,1027.68,740.51
2016,7,25,14,15,928.5,108.0,4.55,30.5,894.5,1034.0,747.25
2016,7,25,14,30,922.0,107.0,4.6,30.0,865.0,1036.9,751.96
2016,7,25,14,45,915.0,104.5,4.7,30.0,829.5,1034.26,752.09
2016,7,25,15,0,908.0,102.0,4.8,30.0,794.0,1028.21,750.42
2016,7,25,15,15,897.0,100.0,4.8,29.5,753.0,1015.44,745.15
2016,7,25,15,30,886.0,98.0,4.8,29.0,712.0,999.51,737.9
2016,7,25,15,45,874.5,94.0,4.8,28.5,667.0,977.68,726.76
2016,7,25,16,0,863.0,90.0,4.8,28.0,622.0,952.93,713.64
2016,7,25,16,15,844.5,87.0,4.75,27.5,572.5,929.78,701.19
2016,7,25,16,30,826.0,84.0,4.7,27.0,523.0,894.39,680.17
2016,7,25,16,45,806.0,79.0,4.7,26.5,472.0,853.0,654.99
2016,7,25,17,0,786.0,74.0,4.7,26.0,421.0,809.84,627.99
2016,7,25,17,15,752.0,70.0,4.6,25.0,368.0,754.53,592.06
2016,7,25,17,30,718.0,66.0,4.5,24.0,315.0,698.84,554.59
2016,7,25,17,45,674.0,60.0,4.4,23.0,263.0,632.76,507.6
2016,7,25,18,0,630.0,54.0,4.3,22.0,211.0,573.57,463.62
2016,7,25,18,15,557.0,47.0,4.15,21.0,162.0,489.14,397.12
2016,7,25,18,30,484.0,40.0,4.0,20.0,113.0,409.4,329.94
2016,7,25,18,45,364.5,29.5,3.85,19.0,73.0,301.91,233.91
2016,7,25,19,0,245.0,19.0,3.7,18.0,33.0,190.21,52.49
2016,7,25,19,15,122.5,9.5,3.7,17.5,16.5,74.02,0.0
2016,7,25,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,117.5,10.0,2.25,11.5,17.0,9.1,0.0
2016,7,26,5,30,235.0,20.0,2.4,12.0,34.0,16.41,1.8
2016,7,26,5,45,353.0,30.5,2.6,13.0,74.5,24.58,15.28
2016,7,26,6,0,471.0,41.0,2.8,14.0,115.0,32.44,22.92
2016,7,26,6,15,543.0,48.5,2.65,15.0,163.5,37.35,27.56
2016,7,26,6,30,615.0,56.0,2.5,16.0,212.0,42.12,31.85
2016,7,26,6,45,663.5,61.5,2.4,17.0,264.5,45.04,34.35
2016,7,26,7,0,712.0,67.0,2.3,18.0,317.0,52.43,40.64
2016,7,26,7,15,745.5,71.5,2.25,19.0,369.5,54.56,42.2
2016,7,26,7,30,779.0,76.0,2.2,20.0,422.0,56.6,43.63
2016,7,26,7,45,803.5,79.5,2.2,21.0,474.0,57.73,44.24
2016,7,26,8,0,828.0,83.0,2.2,22.0,526.0,58.78,44.79
2016,7,26,8,15,846.5,86.0,2.1,23.0,575.0,61.98,47.14
2016,7,26,8,30,865.0,89.0,2.0,24.0,624.0,122.03,65.08
2016,7,26,8,45,879.0,91.5,1.95,25.0,669.5,173.63,95.56
2016,7,26,9,0,893.0,94.0,1.9,26.0,715.0,226.87,134.95
2016,7,26,9,15,903.5,96.0,1.8,27.0,756.0,280.4,178.22
2016,7,26,9,30,914.0,98.0,1.7,28.0,797.0,334.8,223.16
2016,7,26,9,45,923.5,99.0,1.65,29.0,833.0,388.81,267.5
2016,7,26,10,0,933.0,100.0,1.6,30.0,869.0,443.16,310.93
2016,7,26,10,15,939.5,101.0,1.6,31.0,898.0,496.32,352.2
2016,7,26,10,30,946.0,102.0,1.6,32.0,927.0,549.09,391.63
2016,7,26,10,45,951.0,102.5,1.6,33.0,949.5,600.06,428.29
2016,7,26,11,0,956.0,103.0,1.6,34.0,972.0,650.07,462.87
2016,7,26,11,15,958.5,103.5,1.7,34.5,987.5,697.35,496.06
2016,7,26,11,30,961.0,104.0,1.8,35.0,1003.0,743.07,527.35
2016,7,26,11,45,964.0,103.5,1.9,35.5,1010.5,786.57,555.95
2016,7,26,12,0,967.0,103.0,2.0,36.0,1018.0,828.17,581.63
2016,7,26,12,15,967.0,103.0,2.15,36.0,1018.0,865.75,606.24
2016,7,26,12,30,967.0,103.0,2.3,36.0,1018.0,900.88,629.31
2016,7,26,12,45,960.0,106.5,2.5,36.0,1008.5,930.65,649.46
2016,7,26,13,0,953.0,110.0,2.7,36.0,999.0,957.4,667.8
2016,7,26,13,15,950.0,109.5,2.85,36.0,983.5,980.81,683.74
2016,7,26,13,30,947.0,109.0,3.0,36.0,968.0,1001.06,697.83
2016,7,26,13,45,944.0,107.0,3.15,36.0,945.5,1016.53,709.08
2016,7,26,14,0,941.0,105.0,3.3,36.0,923.0,1028.63,718.39
2016,7,26,14,15,934.5,103.5,3.4,35.5,893.5,1034.41,725.06
2016,7,26,14,30,928.0,102.0,3.5,35.0,864.0,1036.73,729.76
2016,7,26,14,45,921.0,100.0,3.6,35.0,828.5,1034.56,730.32
2016,7,26,15,0,914.0,98.0,3.7,35.0,793.0,1028.98,728.88
2016,7,26,15,15,903.0,96.0,3.75,34.5,752.0,1016.12,724.11
2016,7,26,15,30,892.0,94.0,3.8,34.0,711.0,1000.07,717.41
2016,7,26,15,45,879.0,91.0,3.9,34.0,665.0,977.82,705.6
2016,7,26,16,0,866.0,88.0,4.0,34.0,619.0,952.71,691.9
2016,7,26,16,15,847.0,85.0,4.05,33.0,569.5,928.93,681.54
2016,7,26,16,30,828.0,82.0,4.1,32.0,520.0,893.02,662.77
2016,7,26,16,45,804.5,78.0,4.15,31.5,468.5,849.67,637.18
2016,7,26,17,0,781.0,74.0,4.2,31.0,417.0,804.74,609.88
2016,7,26,17,15,747.0,70.0,4.15,30.0,364.0,749.58,575.27
2016,7,26,17,30,713.0,66.0,4.1,29.0,311.0,694.04,539.06
2016,7,26,17,45,665.5,60.0,4.1,28.0,259.0,625.39,491.54
2016,7,26,18,0,618.0,54.0,4.1,27.0,207.0,564.0,447.02
2016,7,26,18,15,543.5,46.5,4.05,25.5,158.5,478.35,381.69
2016,7,26,18,30,469.0,39.0,4.0,24.0,110.0,397.62,315.4
2016,7,26,18,45,349.0,28.5,3.95,23.0,70.5,290.71,220.63
2016,7,26,19,0,229.0,18.0,3.9,22.0,31.0,178.49,28.93
2016,7,26,19,15,114.5,9.0,3.85,21.0,15.5,69.15,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,68.0,9.5,3.1,13.5,13.0,8.64,0.0
2016,7,27,5,30,136.0,19.0,3.1,14.0,26.0,14.95,0.0
2016,7,27,5,45,234.5,33.0,3.1,15.0,62.5,25.71,15.99
2016,7,27,6,0,333.0,47.0,3.1,16.0,99.0,36.16,25.92
2016,7,27,6,15,404.0,58.0,3.0,16.5,144.0,45.15,34.21
2016,7,27,6,30,475.0,69.0,2.9,17.0,189.0,52.39,40.76
2016,7,27,6,45,526.0,77.5,2.85,18.0,238.0,57.14,44.82
2016,7,27,7,0,577.0,86.0,2.8,19.0,287.0,61.66,48.52
2016,7,27,7,15,614.0,93.0,2.85,20.0,337.5,64.69,50.8
2016,7,27,7,30,651.0,100.0,2.9,21.0,388.0,67.54,52.86
2016,7,27,7,45,680.0,105.0,3.0,22.0,437.5,68.71,53.44
2016,7,27,8,0,709.0,110.0,3.1,23.0,487.0,69.77,53.92
2016,7,27,8,15,730.0,114.0,3.05,24.0,534.5,70.62,54.21
2016,7,27,8,30,751.0,118.0,3.0,25.0,582.0,123.75,70.31
2016,7,27,8,45,769.0,121.0,3.0,26.0,626.0,170.54,97.59
2016,7,27,9,0,787.0,124.0,3.0,27.0,670.0,219.57,133.5
2016,7,27,9,15,799.5,127.0,3.0,27.5,710.0,269.42,173.96
2016,7,27,9,30,812.0,130.0,3.0,28.0,750.0,320.55,216.7
2016,7,27,9,45,804.0,142.0,3.0,29.0,779.0,372.7,260.1
2016,7,27,10,0,796.0,154.0,3.0,30.0,808.0,423.76,301.53
2016,7,27,10,15,804.0,156.0,3.0,30.5,836.5,472.87,340.77
2016,7,27,10,30,812.0,158.0,3.0,31.0,865.0,522.06,378.93
2016,7,27,10,45,821.0,157.5,3.05,32.0,888.0,569.68,414.19
2016,7,27,11,0,830.0,157.0,3.1,33.0,911.0,617.03,448.11
2016,7,27,11,15,833.5,158.0,3.15,33.5,925.5,661.65,480.02
2016,7,27,11,30,837.0,159.0,3.2,34.0,940.0,705.15,510.35
2016,7,27,11,45,842.5,157.0,3.3,34.5,948.5,746.21,538.62
2016,7,27,12,0,848.0,155.0,3.4,35.0,957.0,780.93,562.03
2016,7,27,12,15,848.0,155.0,3.5,35.0,957.0,815.2,584.86
2016,7,27,12,30,848.0,155.0,3.6,35.0,957.0,847.4,606.29
2016,7,27,12,45,865.0,143.0,3.7,35.0,955.0,881.41,628.9
2016,7,27,13,0,882.0,131.0,3.8,35.0,953.0,913.28,650.1
2016,7,27,13,15,879.0,130.5,3.9,35.0,938.0,935.42,665.06
2016,7,27,13,30,876.0,130.0,4.0,35.0,923.0,954.61,678.29
2016,7,27,13,45,873.5,127.0,4.15,35.0,902.0,968.78,688.69
2016,7,27,14,0,871.0,124.0,4.3,35.0,881.0,979.77,697.2
2016,7,27,14,15,864.0,122.5,4.4,34.5,852.0,984.69,703.15
2016,7,27,14,30,857.0,121.0,4.5,34.0,823.0,986.37,707.19
2016,7,27,14,45,851.5,117.0,4.6,34.0,789.5,983.61,707.08
2016,7,27,15,0,846.0,113.0,4.7,34.0,756.0,977.6,705.0
2016,7,27,15,15,834.0,110.5,4.75,33.5,715.5,974.21,706.0
2016,7,27,15,30,822.0,108.0,4.8,33.0,675.0,957.29,698.37
2016,7,27,15,45,810.5,103.5,4.85,32.5,631.5,935.54,687.61
2016,7,27,16,0,799.0,99.0,4.9,32.0,588.0,910.99,674.9
2016,7,27,16,15,778.5,95.5,4.9,31.0,540.0,876.51,656.33
2016,7,27,16,30,758.0,92.0,4.9,30.0,492.0,839.94,635.96
2016,7,27,16,45,736.5,86.5,4.9,29.5,442.5,798.15,610.16
2016,7,27,17,0,715.0,81.0,4.9,29.0,393.0,754.82,582.69
2016,7,27,17,15,679.0,76.0,4.8,27.5,342.0,703.54,550.43
2016,7,27,17,30,643.0,71.0,4.7,26.0,291.0,647.72,513.43
2016,7,27,17,45,598.0,64.0,4.65,25.0,241.5,582.58,466.76
2016,7,27,18,0,553.0,57.0,4.6,24.0,192.0,518.99,418.95
2016,7,27,18,15,479.0,48.5,4.5,23.0,146.0,434.92,352.0
2016,7,27,18,30,405.0,40.0,4.4,22.0,100.0,355.83,284.9
2016,7,27,18,45,294.0,28.5,4.3,21.0,63.5,256.27,194.73
2016,7,27,19,0,183.0,17.0,4.2,20.0,27.0,149.53,3.55
2016,7,27,19,15,91.5,8.5,4.2,19.0,13.5,56.34,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,106.5,9.0,3.3,12.5,15.0,8.19,0.0
2016,7,28,5,30,213.0,18.0,3.3,13.0,30.0,14.68,0.0
2016,7,28,5,45,327.0,28.5,3.35,13.5,67.5,22.89,13.63
2016,7,28,6,0,441.0,39.0,3.4,14.0,105.0,30.78,21.4
2016,7,28,6,15,512.0,46.0,3.35,14.5,151.5,35.3,25.76
2016,7,28,6,30,583.0,53.0,3.3,15.0,198.0,39.71,29.83
2016,7,28,6,45,631.0,58.5,3.3,16.0,248.5,42.7,32.41
2016,7,28,7,0,679.0,64.0,3.3,17.0,299.0,49.9,38.58
2016,7,28,7,15,712.5,68.0,3.25,17.5,350.0,51.7,39.96
2016,7,28,7,30,746.0,72.0,3.2,18.0,401.0,53.44,41.25
2016,7,28,7,45,770.5,75.5,3.2,19.0,451.0,54.66,41.97
2016,7,28,8,0,795.0,79.0,3.2,20.0,501.0,55.8,42.62
2016,7,28,8,15,813.5,81.5,3.15,21.0,548.5,56.12,42.55
2016,7,28,8,30,832.0,84.0,3.1,22.0,596.0,112.97,60.65
2016,7,28,8,45,846.0,86.5,3.1,23.0,640.5,162.81,89.7
2016,7,28,9,0,860.0,89.0,3.1,24.0,685.0,214.28,127.98
2016,7,28,9,15,871.0,91.0,3.1,24.5,725.0,266.18,170.91
2016,7,28,9,30,882.0,93.0,3.1,25.0,765.0,319.03,216.07
2016,7,28,9,45,893.5,93.0,3.15,26.0,800.0,371.3,260.4
2016,7,28,10,0,905.0,93.0,3.2,27.0,835.0,424.12,304.29
2016,7,28,10,15,911.0,94.0,3.3,27.5,863.5,475.65,346.81
2016,7,28,10,30,917.0,95.0,3.4,28.0,892.0,526.77,387.83
2016,7,28,10,45,920.0,96.5,3.5,29.0,913.5,576.07,425.49
2016,7,28,11,0,923.0,98.0,3.6,30.0,935.0,624.28,461.09
2016,7,28,11,15,925.5,98.5,3.75,30.5,949.0,670.1,495.04
2016,7,28,11,30,928.0,99.0,3.9,31.0,963.0,714.42,527.1
2016,7,28,11,45,927.5,100.0,4.05,31.5,970.0,755.34,555.68
2016,7,28,12,0,927.0,101.0,4.2,32.0,977.0,794.2,581.11
2016,7,28,12,15,927.0,101.0,4.3,32.0,976.5,830.37,605.59
2016,7,28,12,30,927.0,101.0,4.4,32.0,976.0,864.19,628.45
2016,7,28,12,45,920.0,104.0,4.5,32.0,966.5,892.3,647.52
2016,7,28,13,0,913.0,107.0,4.6,32.0,957.0,917.47,664.71
2016,7,28,13,15,910.0,106.5,4.7,32.0,942.0,939.86,680.16
2016,7,28,13,30,907.0,106.0,4.8,32.0,927.0,959.21,693.97
2016,7,28,13,45,902.0,105.5,4.9,32.0,904.5,973.53,704.62
2016,7,28,14,0,897.0,105.0,5.0,32.0,882.0,984.62,713.32
2016,7,28,14,15,890.5,103.5,5.05,31.5,853.5,989.91,719.5
2016,7,28,14,30,884.0,102.0,5.1,31.0,825.0,991.88,723.69
2016,7,28,14,45,875.5,100.0,5.15,31.0,790.0,988.02,722.7
2016,7,28,15,0,867.0,98.0,5.2,31.0,755.0,980.91,719.71
2016,7,28,15,15,855.5,96.0,5.2,30.5,715.0,967.66,713.89
2016,7,28,15,30,844.0,94.0,5.2,30.0,675.0,951.39,706.13
2016,7,28,15,45,830.5,91.0,5.2,30.0,631.0,929.1,692.89
2016,7,28,16,0,817.0,88.0,5.2,30.0,587.0,913.93,684.6
2016,7,28,16,15,798.0,85.0,5.15,29.0,539.0,881.12,666.55
2016,7,28,16,30,779.0,82.0,5.1,28.0,491.0,846.14,646.77
2016,7,28,16,45,755.0,78.0,5.05,27.5,441.5,803.45,619.78
2016,7,28,17,0,731.0,74.0,5.0,27.0,392.0,759.35,591.25
2016,7,28,17,15,696.0,69.5,4.9,25.5,341.0,704.15,555.79
2016,7,28,17,30,661.0,65.0,4.8,24.0,290.0,653.45,522.27
2016,7,28,17,45,614.0,59.0,4.7,23.0,240.5,587.53,474.38
2016,7,28,18,0,567.0,53.0,4.6,22.0,191.0,523.35,425.54
2016,7,28,18,15,493.5,45.5,4.5,21.0,145.0,440.59,359.21
2016,7,28,18,30,420.0,38.0,4.4,20.0,99.0,362.83,292.39
2016,7,28,18,45,305.0,27.0,4.3,19.5,62.0,261.0,197.99
2016,7,28,19,0,190.0,16.0,4.2,19.0,25.0,151.09,0.0
2016,7,28,19,15,95.0,8.0,4.2,18.5,12.5,57.63,0.0
2016,7,28,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,71.5,8.5,3.3,12.5,12.5,7.73,0.0
2016,7,29,5,30,143.0,17.0,3.3,13.0,25.0,13.76,0.0
2016,7,29,5,45,240.0,31.0,3.35,13.5,60.0,24.2,14.62
2016,7,29,6,0,337.0,45.0,3.4,14.0,95.0,35.99,25.92
2016,7,29,6,15,409.0,55.0,3.4,14.5,139.5,42.75,32.34
2016,7,29,6,30,481.0,65.0,3.4,15.0,184.0,49.24,38.29
2016,7,29,6,45,525.0,74.5,3.4,16.0,232.0,54.9,43.21
2016,7,29,7,0,569.0,84.0,3.4,17.0,280.0,60.25,47.69
2016,7,29,7,15,606.5,90.5,3.35,17.5,330.0,62.97,49.84
2016,7,29,7,30,644.0,97.0,3.3,18.0,380.0,65.52,51.78
2016,7,29,7,45,667.0,104.0,3.25,19.0,428.0,68.12,53.62
2016,7,29,8,0,690.0,111.0,3.2,20.0,476.0,70.49,55.23
2016,7,29,8,15,712.0,115.5,3.2,21.0,523.5,70.99,55.22
2016,7,29,8,30,734.0,120.0,3.2,22.0,571.0,113.32,64.42
2016,7,29,8,45,747.5,125.5,3.2,23.0,614.0,168.24,98.2
2016,7,29,9,0,761.0,131.0,3.2,24.0,657.0,217.26,134.35
2016,7,29,9,15,774.5,134.5,3.2,24.5,696.5,266.4,174.45
2016,7,29,9,30,788.0,138.0,3.2,25.0,736.0,316.97,217.08
2016,7,29,9,45,826.0,125.0,3.25,26.0,778.0,364.47,256.62
2016,7,29,10,0,864.0,112.0,3.3,27.0,820.0,421.16,302.6
2016,7,29,10,15,871.0,113.5,3.4,27.5,848.5,471.68,344.17
2016,7,29,10,30,878.0,115.0,3.5,28.0,877.0,521.95,384.43
2016,7,29,10,45,880.5,117.5,3.6,29.0,898.0,570.15,421.21
2016,7,29,11,0,883.0,120.0,3.7,30.0,919.0,617.32,456.02
2016,7,29,11,15,886.0,120.5,3.8,30.5,933.5,662.0,489.0
2016,7,29,11,30,889.0,121.0,3.9,31.0,948.0,705.32,520.21
2016,7,29,11,45,889.5,122.0,4.0,31.5,955.0,745.74,548.7
2016,7,29,12,0,890.0,123.0,4.1,32.0,962.0,784.3,574.13
2016,7,29,12,15,890.0,123.0,4.2,32.0,962.0,819.58,598.05
2016,7,29,12,30,890.0,123.0,4.3,32.0,962.0,852.63,620.44
2016,7,29,12,45,900.0,115.5,4.4,32.5,958.0,884.98,641.05
2016,7,29,13,0,910.0,108.0,4.5,33.0,954.0,914.95,660.01
2016,7,29,13,15,907.0,107.5,4.55,32.5,939.0,937.32,676.49
2016,7,29,13,30,904.0,107.0,4.6,32.0,924.0,956.64,691.15
2016,7,29,13,45,899.5,106.0,4.7,32.0,901.5,970.92,701.47
2016,7,29,14,0,895.0,105.0,4.8,32.0,879.0,981.95,710.13
2016,7,29,14,15,888.5,103.5,4.85,31.5,850.5,987.23,716.3
2016,7,29,14,30,882.0,102.0,4.9,31.0,822.0,989.19,720.49
2016,7,29,14,45,874.0,100.0,4.95,31.0,787.5,985.83,719.85
2016,7,29,15,0,866.0,98.0,5.0,31.0,753.0,979.21,717.22
2016,7,29,15,15,854.5,96.0,5.0,30.5,713.0,965.97,711.42
2016,7,29,15,30,843.0,94.0,5.0,30.0,673.0,949.7,703.71
2016,7,29,15,45,829.0,91.0,5.0,29.5,628.5,926.93,691.61
2016,7,29,16,0,815.0,88.0,5.0,29.0,584.0,911.29,684.42
2016,7,29,16,15,796.0,85.0,5.0,28.5,536.5,878.5,665.3
2016,7,29,16,30,777.0,82.0,5.0,28.0,489.0,843.56,644.49
2016,7,29,16,45,752.0,78.0,5.0,27.5,439.0,800.0,617.17
2016,7,29,17,0,727.0,74.0,5.0,27.0,389.0,755.09,588.27
2016,7,29,17,15,692.0,69.5,4.9,25.5,338.0,700.01,552.82
2016,7,29,17,30,657.0,65.0,4.8,24.0,287.0,649.51,519.36
2016,7,29,17,45,607.0,59.5,4.7,23.0,237.5,582.13,470.24
2016,7,29,18,0,557.0,54.0,4.6,22.0,188.0,516.69,420.27
2016,7,29,18,15,482.5,46.0,4.5,21.0,142.0,433.0,352.88
2016,7,29,18,30,408.0,38.0,4.4,20.0,96.0,354.4,285.22
2016,7,29,18,45,290.0,27.0,4.35,19.5,59.5,251.51,188.88
2016,7,29,19,0,172.0,16.0,4.3,19.0,23.0,139.47,0.0
2016,7,29,19,15,86.0,8.0,4.25,18.5,11.5,52.74,0.0
2016,7,29,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,12.5,3.05,12.5,12.5,11.37,0.0
2016,7,30,5,30,0.0,25.0,3.1,13.0,25.0,20.7,0.0
2016,7,30,5,45,201.0,32.5,3.2,13.5,62.0,25.34,15.44
2016,7,30,6,0,402.0,40.0,3.3,14.0,99.0,31.74,22.18
2016,7,30,6,15,476.5,48.5,3.25,14.5,145.5,37.45,27.64
2016,7,30,6,30,551.0,57.0,3.2,15.0,192.0,42.97,32.72
2016,7,30,6,45,601.5,63.0,3.2,16.0,242.0,46.18,35.5
2016,7,30,7,0,652.0,69.0,3.2,17.0,292.0,49.29,38.04
2016,7,30,7,15,687.5,74.0,3.15,17.5,343.5,51.43,39.74
2016,7,30,7,30,723.0,79.0,3.1,18.0,395.0,58.78,45.93
2016,7,30,7,45,750.0,82.5,3.1,19.0,445.5,59.78,46.42
2016,7,30,8,0,777.0,86.0,3.1,20.0,496.0,60.73,46.86
2016,7,30,8,15,796.5,89.5,3.1,20.5,544.0,61.52,47.27
2016,7,30,8,30,816.0,93.0,3.1,21.0,592.0,104.95,56.14
2016,7,30,8,45,832.5,95.0,3.15,22.0,637.0,163.65,91.65
2016,7,30,9,0,849.0,97.0,3.2,23.0,682.0,214.68,129.17
2016,7,30,9,15,861.0,99.0,3.3,24.0,722.5,266.43,171.55
2016,7,30,9,30,873.0,101.0,3.4,25.0,763.0,319.22,216.26
2016,7,30,9,45,893.5,96.5,3.5,26.0,801.5,370.88,260.0
2016,7,30,10,0,914.0,92.0,3.6,27.0,840.0,423.89,304.13
2016,7,30,10,15,920.5,93.5,3.7,27.5,869.0,476.6,347.74
2016,7,30,10,30,927.0,95.0,3.8,28.0,898.0,528.96,389.85
2016,7,30,10,45,931.0,96.0,3.95,28.5,920.0,579.01,429.21
2016,7,30,11,0,935.0,97.0,4.1,29.0,942.0,628.04,466.72
2016,7,30,11,15,938.0,98.0,4.25,29.0,957.0,675.24,502.93
2016,7,30,11,30,941.0,99.0,4.4,29.0,972.0,720.97,537.38
2016,7,30,11,45,942.0,99.5,4.6,29.5,979.5,763.18,567.46
2016,7,30,12,0,943.0,100.0,4.8,30.0,987.0,803.4,594.61
2016,7,30,12,15,943.0,100.0,4.9,30.0,987.0,840.23,620.04
2016,7,30,12,30,943.0,100.0,5.0,30.0,987.0,874.64,643.83
2016,7,30,12,45,937.5,102.5,5.1,30.5,978.0,904.13,662.94
2016,7,30,13,0,932.0,105.0,5.2,31.0,969.0,930.69,680.08
2016,7,30,13,15,929.5,104.0,5.25,30.5,954.0,953.53,697.32
2016,7,30,13,30,927.0,103.0,5.3,30.0,939.0,973.25,712.65
2016,7,30,13,45,921.0,103.0,5.4,30.0,916.5,987.48,723.36
2016,7,30,14,0,915.0,103.0,5.5,30.0,894.0,998.39,732.02
2016,7,30,14,15,909.0,101.5,5.5,29.5,865.0,1004.36,738.4
2016,7,30,14,30,903.0,100.0,5.5,29.0,836.0,1006.94,742.7
2016,7,30,14,45,895.5,98.0,5.55,29.0,801.0,1004.13,742.4
2016,7,30,15,0,888.0,96.0,5.6,29.0,766.0,997.99,740.03
2016,7,30,15,15,877.0,94.0,5.6,28.5,725.5,985.15,734.44
2016,7,30,15,30,866.0,92.0,5.6,28.0,685.0,969.19,726.84
2016,7,30,15,45,856.0,88.0,5.6,27.5,641.0,948.83,716.27
2016,7,30,16,0,846.0,84.0,5.6,27.0,597.0,925.56,703.69
2016,7,30,16,15,827.5,81.0,5.5,26.0,548.5,892.79,685.15
2016,7,30,16,30,809.0,78.0,5.4,25.0,500.0,867.2,671.52
2016,7,30,16,45,790.0,73.0,5.35,24.5,450.0,826.97,645.99
2016,7,30,17,0,771.0,68.0,5.3,24.0,400.0,784.99,618.72
2016,7,30,17,15,737.5,64.0,5.2,23.0,348.0,730.59,582.41
2016,7,30,17,30,704.0,60.0,5.1,22.0,296.0,675.9,544.56
2016,7,30,17,45,661.5,54.0,5.05,21.0,246.0,611.65,497.74
2016,7,30,18,0,619.0,48.0,5.0,20.0,196.0,548.52,449.33
2016,7,30,18,15,544.5,41.5,4.9,19.0,148.0,469.64,385.32
2016,7,30,18,30,470.0,35.0,4.8,18.0,100.0,390.92,316.8
2016,7,30,18,45,350.0,25.0,4.7,17.0,62.5,285.72,214.65
2016,7,30,19,0,230.0,15.0,4.6,16.0,25.0,170.17,0.0
2016,7,30,19,15,115.0,7.5,4.55,15.5,12.5,67.47,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,137.0,7.5,2.25,10.5,14.0,6.82,0.0
2016,7,31,5,30,274.0,15.0,2.4,11.0,28.0,13.27,0.0
2016,7,31,5,45,395.5,24.0,2.6,11.5,67.5,20.92,11.77
2016,7,31,6,0,517.0,33.0,2.8,12.0,107.0,28.34,19.36
2016,7,31,6,15,587.5,38.5,2.75,12.5,155.5,32.21,23.19
2016,7,31,6,30,658.0,44.0,2.7,13.0,204.0,36.05,26.8
2016,7,31,6,45,702.5,48.5,2.7,14.0,255.5,38.87,29.27
2016,7,31,7,0,747.0,53.0,2.7,15.0,307.0,41.63,31.57
2016,7,31,7,15,778.5,56.5,2.65,15.5,359.5,43.44,33.02
2016,7,31,7,30,810.0,60.0,2.6,16.0,412.0,52.45,40.75
2016,7,31,7,45,831.5,63.0,2.6,17.0,463.0,54.56,42.27
2016,7,31,8,0,853.0,66.0,2.6,18.0,514.0,56.55,43.65
2016,7,31,8,15,870.0,68.5,2.6,18.5,562.5,58.04,44.68
2016,7,31,8,30,887.0,71.0,2.6,19.0,611.0,101.92,52.82
2016,7,31,8,45,897.0,74.0,2.6,20.0,656.0,154.59,82.61
2016,7,31,9,0,907.0,77.0,2.6,21.0,701.0,208.5,122.69
2016,7,31,9,15,917.0,78.5,2.65,21.5,741.5,262.37,167.56
2016,7,31,9,30,927.0,80.0,2.7,22.0,782.0,317.06,214.88
2016,7,31,9,45,923.5,87.5,2.8,23.0,814.0,372.48,262.72
2016,7,31,10,0,920.0,95.0,2.9,24.0,846.0,426.97,308.76
2016,7,31,10,15,926.0,96.5,2.95,24.5,875.0,479.88,352.73
2016,7,31,10,30,932.0,98.0,3.0,25.0,904.0,532.37,395.09
2016,7,31,10,45,929.0,103.0,3.15,26.0,923.5,582.21,433.63
2016,7,31,11,0,926.0,108.0,3.3,27.0,943.0,630.46,469.69
2016,7,31,11,15,929.0,108.5,3.4,27.0,958.0,677.05,505.35
2016,7,31,11,30,932.0,109.0,3.5,27.0,973.0,722.18,539.22
2016,7,31,11,45,927.0,113.5,3.65,27.5,978.5,763.35,568.66
2016,7,31,12,0,922.0,118.0,3.8,28.0,984.0,802.2,594.48
2016,7,31,12,15,922.0,118.0,3.85,28.0,984.0,838.66,619.19
2016,7,31,12,30,922.0,118.0,3.9,28.0,984.0,872.77,642.26
2016,7,31,12,45,927.0,113.5,4.0,28.5,978.0,904.5,662.64
2016,7,31,13,0,932.0,109.0,4.1,29.0,972.0,933.64,681.23
2016,7,31,13,15,928.5,108.5,4.2,29.0,956.5,956.18,696.85
2016,7,31,13,30,925.0,108.0,4.3,29.0,941.0,975.57,710.54
2016,7,31,13,45,919.5,107.5,4.4,29.0,918.0,989.86,721.0
2016,7,31,14,0,914.0,107.0,4.5,29.0,895.0,1000.81,729.44
2016,7,31,14,15,907.5,105.5,4.55,28.5,865.5,1006.39,735.7
2016,7,31,14,30,901.0,104.0,4.6,28.0,836.0,1008.56,739.87
2016,7,31,14,45,893.5,101.5,4.7,28.0,801.0,1005.28,739.79
2016,7,31,15,0,886.0,99.0,4.8,28.0,766.0,998.65,737.64
2016,7,31,15,15,874.0,97.0,4.85,27.5,725.0,984.88,731.93
2016,7,31,15,30,862.0,95.0,4.9,27.0,684.0,968.03,724.22
2016,7,31,15,45,850.0,91.0,5.0,26.5,639.0,945.83,713.23
2016,7,31,16,0,838.0,87.0,5.1,26.0,594.0,920.78,700.19
2016,7,31,16,15,818.5,84.0,5.1,25.0,545.0,896.88,688.54
2016,7,31,16,30,799.0,81.0,5.1,24.0,496.0,861.01,668.15
2016,7,31,16,45,777.0,76.5,5.1,23.0,445.5,818.99,642.87
2016,7,31,17,0,755.0,72.0,5.1,22.0,395.0,775.39,615.71
2016,7,31,17,15,719.5,67.5,5.05,21.0,343.0,719.09,577.82
2016,7,31,17,30,684.0,63.0,5.0,20.0,291.0,662.62,538.36
2016,7,31,17,45,636.5,57.0,4.95,19.0,240.5,600.16,492.37
2016,7,31,18,0,589.0,51.0,4.9,18.0,190.0,534.9,441.69
2016,7,31,18,15,511.5,43.5,4.75,17.0,142.5,448.75,371.05
2016,7,31,18,30,434.0,36.0,4.6,16.0,95.0,367.99,299.88
2016,7,31,18,45,308.5,25.0,4.5,15.0,58.5,259.97,193.64
2016,7,31,19,0,183.0,14.0,4.4,14.0,22.0,116.86,0.0
2016,7,31,19,15,91.5,7.0,4.3,13.5,11.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,5,15,118.5,7.5,2.3,10.5,13.0,6.82,0.0
2016,8,1,5,30,237.0,15.0,2.5,11.0,26.0,12.21,0.0
2016,8,1,5,45,361.0,24.0,2.75,11.5,64.0,19.22,10.22
2016,8,1,6,0,485.0,33.0,3.0,12.0,102.0,28.33,19.32
2016,8,1,6,15,557.5,39.5,3.0,12.5,149.5,33.08,23.95
2016,8,1,6,30,630.0,46.0,3.0,13.0,197.0,37.73,28.29
2016,8,1,6,45,676.0,50.5,3.0,14.0,248.0,40.45,30.68
2016,8,1,7,0,722.0,55.0,3.0,15.0,299.0,43.12,32.89
2016,8,1,7,15,755.0,59.0,2.95,15.5,351.0,45.24,34.61
2016,8,1,7,30,788.0,63.0,2.9,16.0,403.0,47.28,36.21
2016,8,1,7,45,811.5,65.5,2.9,17.0,454.0,56.15,43.67
2016,8,1,8,0,835.0,68.0,2.9,18.0,505.0,57.77,44.72
2016,8,1,8,15,853.0,70.5,2.9,18.5,554.0,59.23,45.72
2016,8,1,8,30,871.0,73.0,2.9,19.0,603.0,100.53,52.89
2016,8,1,8,45,885.5,74.5,2.9,19.5,648.5,151.85,81.32
2016,8,1,9,0,900.0,76.0,2.9,20.0,694.0,204.86,120.63
2016,8,1,9,15,910.5,77.5,2.95,20.5,734.5,258.51,165.44
2016,8,1,9,30,921.0,79.0,3.0,21.0,775.0,313.03,212.84
2016,8,1,9,45,924.5,83.0,3.05,22.0,809.5,367.84,260.32
2016,8,1,10,0,928.0,87.0,3.1,23.0,844.0,422.42,306.65
