Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,10,15,934.5,88.5,3.2,23.5,873.0,475.92,351.53
2016,8,1,10,30,941.0,90.0,3.3,24.0,902.0,529.04,394.85
2016,8,1,10,45,946.0,90.5,3.45,25.0,924.5,579.98,434.59
2016,8,1,11,0,951.0,91.0,3.6,26.0,947.0,629.94,472.32
2016,8,1,11,15,954.0,91.5,3.7,26.0,962.0,677.49,509.0
2016,8,1,11,30,957.0,92.0,3.8,26.0,977.0,723.5,543.81
2016,8,1,11,45,958.5,92.0,3.9,26.5,985.0,766.29,574.05
2016,8,1,12,0,960.0,92.0,4.0,27.0,993.0,807.05,601.02
2016,8,1,12,15,960.0,92.0,4.1,27.0,992.5,844.43,626.7
2016,8,1,12,30,960.0,92.0,4.2,27.0,992.0,879.33,650.66
2016,8,1,12,45,954.0,94.5,4.3,27.5,983.0,908.84,669.66
2016,8,1,13,0,948.0,97.0,4.4,28.0,974.0,935.34,686.62
2016,8,1,13,15,945.0,96.5,4.45,28.0,958.5,958.47,702.5
2016,8,1,13,30,942.0,96.0,4.5,28.0,943.0,978.43,716.37
2016,8,1,13,45,938.0,95.0,4.6,28.0,920.5,993.67,727.46
2016,8,1,14,0,934.0,94.0,4.7,28.0,898.0,1005.54,736.85
2016,8,1,14,15,928.0,92.5,4.75,27.5,868.5,1011.54,743.63
2016,8,1,14,30,922.0,91.0,4.8,27.0,839.0,1014.07,748.32
2016,8,1,14,45,915.0,89.0,4.9,27.0,803.5,1011.63,748.77
2016,8,1,15,0,908.0,87.0,5.0,27.0,768.0,1005.78,747.11
2016,8,1,15,15,897.0,85.0,5.05,26.5,727.0,992.67,741.8
2016,8,1,15,30,886.0,83.0,5.1,26.0,686.0,976.38,734.42
2016,8,1,15,45,873.5,80.5,5.15,25.5,641.0,954.99,723.57
2016,8,1,16,0,861.0,78.0,5.2,25.0,596.0,930.75,710.71
2016,8,1,16,15,842.5,75.5,5.2,24.0,547.0,898.22,692.94
2016,8,1,16,30,824.0,73.0,5.2,23.0,498.0,863.48,673.29
2016,8,1,16,45,801.0,69.0,5.25,22.0,447.5,829.78,654.21
2016,8,1,17,0,778.0,65.0,5.3,21.0,397.0,785.3,626.51
2016,8,1,17,15,744.5,61.5,5.2,20.0,344.5,731.39,590.06
2016,8,1,17,30,711.0,58.0,5.1,19.0,292.0,677.18,552.02
2016,8,1,17,45,662.5,52.5,5.1,18.0,241.0,608.73,501.36
2016,8,1,18,0,614.0,47.0,5.1,17.0,190.0,541.83,449.21
2016,8,1,18,15,537.0,40.5,5.0,16.0,142.5,455.7,378.19
2016,8,1,18,30,460.0,34.0,4.9,15.0,95.0,381.87,312.08
2016,8,1,18,45,327.5,24.0,4.8,14.0,58.0,268.64,197.48
2016,8,1,19,0,195.0,14.0,4.7,13.0,21.0,123.37,0.0
2016,8,1,19,15,97.5,7.0,4.65,12.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,109.5,7.5,3.1,10.5,12.0,6.82,0.0
2016,8,2,5,30,219.0,15.0,3.3,11.0,24.0,12.27,0.0
2016,8,2,5,45,349.0,24.5,3.5,11.5,62.5,19.72,10.46
2016,8,2,6,0,479.0,34.0,3.7,12.0,101.0,26.92,18.04
2016,8,2,6,15,555.5,41.0,3.7,12.5,149.5,34.52,25.21
2016,8,2,6,30,632.0,48.0,3.7,13.0,198.0,39.56,29.92
2016,8,2,6,45,682.5,52.5,3.7,13.5,250.5,42.22,32.32
2016,8,2,7,0,733.0,57.0,3.7,14.0,303.0,44.85,34.58
2016,8,2,7,15,767.0,60.5,3.65,14.5,356.0,46.54,35.91
2016,8,2,7,30,801.0,64.0,3.6,15.0,409.0,48.18,37.16
2016,8,2,7,45,827.5,66.5,3.55,16.0,461.5,57.01,44.6
2016,8,2,8,0,854.0,69.0,3.5,17.0,514.0,58.65,45.67
2016,8,2,8,15,872.5,71.5,3.45,17.5,564.0,60.12,46.68
2016,8,2,8,30,891.0,74.0,3.4,18.0,614.0,100.38,53.25
2016,8,2,8,45,906.0,75.5,3.4,19.0,660.5,152.92,81.78
2016,8,2,9,0,921.0,77.0,3.4,20.0,707.0,207.2,121.65
2016,8,2,9,15,932.0,78.5,3.45,20.5,749.0,262.17,167.49
2016,8,2,9,30,943.0,80.0,3.5,21.0,791.0,318.07,216.11
2016,8,2,9,45,947.0,84.0,3.55,22.0,826.0,374.31,264.9
2016,8,2,10,0,951.0,88.0,3.6,23.0,861.0,430.35,312.57
2016,8,2,10,15,957.5,89.0,3.65,23.5,891.0,484.73,358.29
2016,8,2,10,30,964.0,90.0,3.7,24.0,921.0,538.7,402.35
2016,8,2,10,45,970.0,90.5,3.75,24.5,944.5,591.36,444.13
2016,8,2,11,0,976.0,91.0,3.8,25.0,968.0,643.11,483.97
2016,8,2,11,15,979.0,91.5,3.85,25.0,984.0,691.87,521.55
2016,8,2,11,30,982.0,92.0,3.9,25.0,1000.0,739.04,557.15
2016,8,2,11,45,984.0,92.0,4.0,25.5,1008.0,783.28,588.46
2016,8,2,12,0,986.0,92.0,4.1,26.0,1016.0,825.47,616.42
2016,8,2,12,15,986.0,92.0,4.1,26.0,1015.5,863.85,642.36
2016,8,2,12,30,986.0,92.0,4.1,26.0,1015.0,899.67,666.47
2016,8,2,12,45,975.5,97.5,4.2,26.5,1004.0,929.04,685.33
2016,8,2,13,0,965.0,103.0,4.3,27.0,993.0,955.16,702.02
2016,8,2,13,15,961.5,102.5,4.35,27.0,977.0,978.44,717.99
2016,8,2,13,30,958.0,102.0,4.4,27.0,961.0,998.45,731.9
2016,8,2,13,45,953.0,101.0,4.45,27.0,937.5,1013.2,742.46
2016,8,2,14,0,948.0,100.0,4.5,27.0,914.0,1024.49,750.91
2016,8,2,14,15,941.0,98.5,4.55,26.5,883.5,1029.83,757.11
2016,8,2,14,30,934.0,97.0,4.6,26.0,853.0,1031.63,761.26
2016,8,2,14,45,925.0,95.5,4.65,26.0,816.5,1027.98,760.57
2016,8,2,15,0,916.0,94.0,4.7,26.0,780.0,1020.89,757.78
2016,8,2,15,15,904.0,92.0,4.7,25.5,737.5,1006.94,751.62
2016,8,2,15,30,892.0,90.0,4.7,25.0,695.0,989.78,743.41
2016,8,2,15,45,877.0,87.5,4.75,25.0,648.5,966.06,729.7
2016,8,2,16,0,862.0,85.0,4.8,25.0,602.0,939.54,714.06
2016,8,2,16,15,842.0,82.0,4.8,24.0,552.0,914.65,701.94
2016,8,2,16,30,822.0,79.0,4.8,23.0,502.0,877.82,681.11
2016,8,2,16,45,794.5,75.5,4.85,22.5,449.5,831.59,652.04
2016,8,2,17,0,767.0,72.0,4.9,22.0,397.0,784.01,621.22
2016,8,2,17,15,730.0,67.5,4.85,21.0,343.5,726.1,582.33
2016,8,2,17,30,693.0,63.0,4.8,20.0,290.0,668.06,541.82
2016,8,2,17,45,638.0,57.5,4.8,19.0,238.0,600.45,492.04
2016,8,2,18,0,583.0,52.0,4.8,18.0,186.0,530.36,437.56
2016,8,2,18,15,499.5,44.5,4.7,17.0,138.5,440.41,363.52
2016,8,2,18,30,416.0,37.0,4.6,16.0,91.0,356.19,289.06
2016,8,2,18,45,274.5,25.5,4.55,15.5,54.5,235.95,167.93
2016,8,2,19,0,133.0,14.0,4.5,15.0,18.0,87.96,0.0
2016,8,2,19,15,66.5,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,5,15,73.5,7.5,2.25,10.5,10.5,6.82,0.0
2016,8,3,5,30,147.0,15.0,2.4,11.0,21.0,13.64,0.0
2016,8,3,5,45,282.0,26.5,2.6,12.0,58.0,21.52,11.69
2016,8,3,6,0,417.0,38.0,2.8,13.0,95.0,30.38,20.95
2016,8,3,6,15,498.5,46.0,2.65,13.5,143.0,35.76,26.19
2016,8,3,6,30,580.0,54.0,2.5,14.0,191.0,40.98,31.06
2016,8,3,6,45,634.5,59.5,2.35,14.5,243.0,43.93,33.73
2016,8,3,7,0,689.0,65.0,2.2,15.0,295.0,51.26,40.14
2016,8,3,7,15,726.0,69.5,2.15,16.0,347.5,53.43,41.79
2016,8,3,7,30,763.0,74.0,2.1,17.0,400.0,55.54,43.31
2016,8,3,7,45,790.5,77.0,2.05,18.0,452.5,56.35,43.67
2016,8,3,8,0,818.0,80.0,2.0,19.0,505.0,57.14,44.0
2016,8,3,8,15,838.0,83.0,2.0,19.5,554.5,57.8,44.31
2016,8,3,8,30,858.0,86.0,2.0,20.0,604.0,104.89,58.11
2016,8,3,8,45,873.5,88.0,2.0,21.0,650.5,156.29,85.23
2016,8,3,9,0,889.0,90.0,2.0,22.0,697.0,209.48,123.41
2016,8,3,9,15,900.5,92.0,2.1,22.5,738.5,263.43,167.51
2016,8,3,9,30,912.0,94.0,2.2,23.0,780.0,318.36,214.36
2016,8,3,9,45,922.5,95.0,2.3,24.0,816.5,373.02,260.82
2016,8,3,10,0,933.0,96.0,2.4,25.0,853.0,428.12,306.78
2016,8,3,10,15,939.5,97.0,2.5,25.5,882.5,481.73,351.13
2016,8,3,10,30,946.0,98.0,2.6,26.0,912.0,534.95,393.9
2016,8,3,10,45,951.5,98.5,2.75,27.0,935.0,586.63,433.59
2016,8,3,11,0,957.0,99.0,2.9,28.0,958.0,637.38,471.3
2016,8,3,11,15,960.0,99.5,3.1,28.5,973.0,685.44,507.15
2016,8,3,11,30,963.0,100.0,3.3,29.0,988.0,731.95,541.06
2016,8,3,11,45,965.5,100.0,3.55,29.5,996.0,775.94,572.5
2016,8,3,12,0,968.0,100.0,3.8,30.0,1004.0,817.97,600.47
2016,8,3,12,15,968.0,100.0,4.0,30.0,1004.0,855.88,626.55
2016,8,3,12,30,968.0,100.0,4.2,30.0,1004.0,891.29,650.95
2016,8,3,12,45,967.0,99.0,4.45,30.0,996.0,922.24,672.65
2016,8,3,13,0,966.0,98.0,4.7,30.0,988.0,950.26,692.62
2016,8,3,13,15,963.5,97.5,4.85,29.5,972.5,974.36,711.38
2016,8,3,13,30,961.0,97.0,5.0,29.0,957.0,995.25,728.22
2016,8,3,13,45,958.0,95.5,5.2,29.0,934.5,1011.31,740.93
2016,8,3,14,0,955.0,94.0,5.4,29.0,912.0,1023.94,751.54
2016,8,3,14,15,949.5,93.0,5.5,28.5,882.5,1031.22,759.58
2016,8,3,14,30,944.0,92.0,5.6,28.0,853.0,1034.99,765.49
2016,8,3,14,45,937.0,90.0,5.7,27.5,817.5,1032.67,767.49
2016,8,3,15,0,930.0,88.0,5.8,27.0,782.0,1026.86,767.31
2016,8,3,15,15,919.5,86.0,5.8,26.0,740.5,1014.2,763.47
2016,8,3,15,30,909.0,84.0,5.8,25.0,699.0,998.26,757.46
2016,8,3,15,45,895.5,81.5,5.8,24.5,652.5,975.69,745.34
2016,8,3,16,0,882.0,79.0,5.8,24.0,606.0,950.2,731.18
2016,8,3,16,15,862.5,76.5,5.7,23.0,555.5,916.39,711.82
2016,8,3,16,30,843.0,74.0,5.6,22.0,505.0,880.35,690.59
2016,8,3,16,45,816.5,71.0,5.6,21.0,452.5,844.41,669.53
2016,8,3,17,0,790.0,68.0,5.6,20.0,400.0,797.79,639.87
2016,8,3,17,15,754.0,63.5,5.45,19.0,346.5,740.08,600.14
2016,8,3,17,30,718.0,59.0,5.3,18.0,293.0,682.18,558.81
2016,8,3,17,45,663.5,54.0,5.2,17.0,240.0,609.49,504.09
2016,8,3,18,0,609.0,49.0,5.1,16.0,187.0,538.61,448.03
2016,8,3,18,15,526.0,41.5,4.95,15.0,139.0,454.03,377.54
2016,8,3,18,30,443.0,34.0,4.8,14.0,91.0,369.54,301.66
2016,8,3,18,45,298.5,23.5,4.7,13.5,54.0,246.27,171.56
2016,8,3,19,0,154.0,13.0,4.6,13.0,17.0,98.66,0.0
2016,8,3,19,15,77.0,6.5,4.55,12.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,5,15,84.0,7.0,3.65,10.5,10.0,6.37,0.0
2016,8,4,5,30,168.0,14.0,3.8,11.0,20.0,12.73,0.0
2016,8,4,5,45,305.5,25.0,3.95,11.5,58.0,20.27,10.46
2016,8,4,6,0,443.0,36.0,4.1,12.0,96.0,28.75,19.57
2016,8,4,6,15,523.5,43.5,4.1,12.5,144.0,33.79,24.52
2016,8,4,6,30,604.0,51.0,4.1,13.0,192.0,38.71,29.13
2016,8,4,6,45,321.5,87.0,4.1,13.5,164.0,63.18,51.04
2016,8,4,7,0,39.0,123.0,4.1,14.0,136.0,97.44,81.26
2016,8,4,7,15,240.5,129.5,4.1,14.5,230.0,94.54,78.33
2016,8,4,7,30,442.0,136.0,4.1,15.0,324.0,92.83,76.43
2016,8,4,7,45,503.0,138.5,4.1,15.5,378.0,92.77,75.95
2016,8,4,8,0,564.0,141.0,4.1,16.0,432.0,91.45,74.39
2016,8,4,8,15,719.5,110.5,4.15,16.5,520.0,68.53,54.16
2016,8,4,8,30,875.0,80.0,4.2,17.0,608.0,99.83,55.14
2016,8,4,8,45,890.5,82.0,4.3,18.0,654.0,152.11,82.69
2016,8,4,9,0,906.0,84.0,4.4,19.0,700.0,206.18,122.09
2016,8,4,9,15,916.0,85.5,4.5,19.0,741.0,260.35,167.71
2016,8,4,9,30,926.0,87.0,4.6,19.0,782.0,315.33,216.42
2016,8,4,9,45,932.0,89.5,4.75,19.5,817.0,370.38,265.48
2016,8,4,10,0,938.0,92.0,4.9,20.0,852.0,425.43,313.97
2016,8,4,10,15,943.0,93.0,5.0,20.0,880.5,478.68,360.69
2016,8,4,10,30,948.0,94.0,5.1,20.0,909.0,531.36,405.93
2016,8,4,10,45,952.0,94.5,5.2,20.5,930.5,582.35,447.95
2016,8,4,11,0,956.0,95.0,5.3,21.0,952.0,632.26,487.98
2016,8,4,11,15,958.0,95.5,5.35,21.0,966.0,679.65,525.97
2016,8,4,11,30,960.0,96.0,5.4,21.0,980.0,725.39,561.93
2016,8,4,11,45,960.0,96.5,5.45,21.5,986.5,767.9,593.44
2016,8,4,12,0,960.0,97.0,5.5,22.0,993.0,808.25,621.16
2016,8,4,12,15,959.5,97.0,5.5,21.5,992.5,845.45,648.72
2016,8,4,12,30,959.0,97.0,5.5,21.0,992.0,880.13,674.51
2016,8,4,12,45,951.5,100.5,5.55,21.0,981.5,909.48,695.51
2016,8,4,13,0,944.0,104.0,5.6,21.0,971.0,935.75,714.4
2016,8,4,13,15,940.5,103.5,5.6,20.5,955.5,958.55,732.08
2016,8,4,13,30,937.0,103.0,5.6,20.0,940.0,978.15,747.67
2016,8,4,13,45,933.5,101.0,5.7,20.0,917.0,992.93,759.25
2016,8,4,14,0,930.0,99.0,5.8,20.0,894.0,1004.32,768.63
2016,8,4,14,15,923.5,98.0,5.8,19.5,864.5,1010.44,775.38
2016,8,4,14,30,917.0,97.0,5.8,19.0,835.0,1013.13,779.93
2016,8,4,14,45,910.0,94.5,5.85,19.0,799.5,1010.23,779.55
2016,8,4,15,0,903.0,92.0,5.9,19.0,764.0,1003.9,776.94
2016,8,4,15,15,891.5,90.0,5.85,18.5,722.5,990.41,770.27
2016,8,4,15,30,880.0,88.0,5.8,18.0,681.0,973.74,761.47
2016,8,4,15,45,866.0,85.0,5.8,17.5,635.5,950.43,748.26
2016,8,4,16,0,852.0,82.0,5.8,17.0,590.0,924.3,732.97
2016,8,4,16,15,832.5,79.5,5.7,16.5,540.5,891.04,711.78
2016,8,4,16,30,813.0,77.0,5.6,16.0,491.0,864.93,695.73
2016,8,4,16,45,788.0,73.0,5.55,15.5,439.5,820.48,665.88
2016,8,4,17,0,763.0,69.0,5.5,15.0,388.0,774.59,634.36
2016,8,4,17,15,727.0,64.5,5.4,14.5,335.5,717.67,593.18
2016,8,4,17,30,691.0,60.0,5.3,14.0,283.0,660.61,550.56
2016,8,4,17,45,639.0,54.5,5.2,13.5,231.5,590.16,495.41
2016,8,4,18,0,587.0,49.0,5.1,13.0,180.0,527.44,443.99
2016,8,4,18,15,504.5,41.0,4.95,12.5,133.0,437.67,367.34
2016,8,4,18,30,422.0,33.0,4.8,12.0,86.0,353.92,290.43
2016,8,4,18,45,281.5,22.0,4.7,11.5,50.5,232.04,156.27
2016,8,4,19,0,141.0,11.0,4.6,11.0,15.0,89.26,0.0
2016,8,4,19,15,70.5,5.5,4.5,10.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,10.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,11.0,19.0,12.73,0.0
2016,8,5,5,45,277.5,25.5,3.05,11.5,55.5,20.78,10.59
2016,8,5,6,0,417.0,37.0,3.4,12.0,92.0,29.68,20.35
2016,8,5,6,15,499.5,45.5,3.35,12.0,140.0,35.51,26.09
2016,8,5,6,30,582.0,54.0,3.3,12.0,188.0,41.16,31.46
2016,8,5,6,45,291.0,74.0,3.3,12.5,141.0,53.66,42.72
2016,8,5,7,0,0.0,94.0,3.3,13.0,94.0,80.13,66.22
2016,8,5,7,15,14.0,125.5,3.25,13.5,131.5,104.65,87.55
2016,8,5,7,30,28.0,157.0,3.2,14.0,169.0,122.41,102.59
2016,8,5,7,45,39.0,182.0,3.15,14.5,201.0,139.52,116.82
2016,8,5,8,0,50.0,207.0,3.1,15.0,233.0,156.17,130.41
2016,8,5,8,15,456.5,146.5,3.05,15.5,418.5,93.03,75.55
2016,8,5,8,30,863.0,86.0,3.0,16.0,604.0,101.4,57.78
2016,8,5,8,45,880.0,87.5,2.95,16.5,650.5,152.99,84.5
2016,8,5,9,0,897.0,89.0,2.9,17.0,697.0,206.51,123.37
2016,8,5,9,15,908.0,91.0,2.9,17.5,738.5,260.89,168.63
2016,8,5,9,30,919.0,93.0,2.9,18.0,780.0,316.2,216.84
2016,8,5,9,45,920.0,98.5,2.95,18.5,814.0,371.64,265.8
2016,8,5,10,0,921.0,104.0,3.0,19.0,848.0,426.6,313.62
2016,8,5,10,15,928.0,105.0,3.05,19.5,878.0,480.04,359.01
2016,8,5,10,30,935.0,106.0,3.1,20.0,908.0,533.13,402.83
2016,8,5,10,45,941.5,106.5,3.2,20.5,931.0,585.02,444.56
2016,8,5,11,0,948.0,107.0,3.3,21.0,954.0,636.09,484.49
2016,8,5,11,15,951.0,107.5,3.35,21.5,969.5,683.97,520.83
2016,8,5,11,30,954.0,108.0,3.4,22.0,985.0,730.31,555.09
2016,8,5,11,45,956.5,107.5,3.5,22.5,992.5,773.74,586.69
2016,8,5,12,0,959.0,107.0,3.6,23.0,1000.0,815.19,614.55
2016,8,5,12,15,959.0,107.0,3.7,23.0,1000.0,852.98,640.78
2016,8,5,12,30,959.0,107.0,3.8,23.0,1000.0,888.29,665.28
2016,8,5,12,45,958.0,106.5,3.9,23.5,992.0,919.64,685.74
2016,8,5,13,0,957.0,106.0,4.0,24.0,984.0,948.1,704.22
2016,8,5,13,15,954.0,105.0,4.1,24.0,967.5,971.25,720.54
2016,8,5,13,30,951.0,104.0,4.2,24.0,951.0,991.15,734.83
2016,8,5,13,45,946.0,103.0,4.35,24.0,928.0,1005.84,746.06
2016,8,5,14,0,941.0,102.0,4.5,24.0,905.0,1017.08,755.17
2016,8,5,14,15,934.0,101.0,4.6,24.0,874.5,1022.92,760.83
2016,8,5,14,30,927.0,100.0,4.7,24.0,844.0,1025.27,764.41
2016,8,5,14,45,917.0,98.5,4.8,24.0,807.0,1020.65,763.48
2016,8,5,15,0,907.0,97.0,4.9,24.0,770.0,1012.62,760.41
2016,8,5,15,15,895.0,95.0,4.95,23.5,727.5,998.72,754.58
2016,8,5,15,30,883.0,93.0,5.0,23.0,685.0,981.65,746.65
2016,8,5,15,45,865.5,91.0,5.05,22.5,638.0,956.24,732.93
2016,8,5,16,0,848.0,89.0,5.1,22.0,591.0,937.93,724.17
2016,8,5,16,15,827.0,85.5,5.05,21.0,540.5,902.03,703.49
2016,8,5,16,30,806.0,82.0,5.0,20.0,490.0,863.91,680.93
2016,8,5,16,45,774.0,79.0,5.0,19.5,437.0,814.65,648.65
2016,8,5,17,0,742.0,76.0,5.0,19.0,384.0,764.26,614.74
2016,8,5,17,15,702.5,71.5,4.9,18.0,331.0,704.91,573.61
2016,8,5,17,30,663.0,67.0,4.8,17.0,278.0,651.36,535.4
2016,8,5,17,45,599.5,61.0,4.7,16.0,226.0,572.92,475.61
2016,8,5,18,0,536.0,55.0,4.6,15.0,174.0,497.32,415.18
2016,8,5,18,15,447.5,46.0,4.45,14.5,127.0,403.98,335.61
2016,8,5,18,30,359.0,37.0,4.3,14.0,80.0,316.88,256.76
2016,8,5,18,45,216.5,24.0,4.2,13.5,46.0,192.69,120.91
2016,8,5,19,0,74.0,11.0,4.1,13.0,12.0,51.46,0.0
2016,8,5,19,15,37.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,15,49.5,6.5,2.75,9.5,8.0,0.0,0.0
2016,8,6,5,30,99.0,13.0,3.0,10.0,16.0,11.82,0.0
2016,8,6,5,45,236.5,26.0,3.3,10.5,51.5,21.29,10.7
2016,8,6,6,0,374.0,39.0,3.6,11.0,87.0,31.52,21.99
2016,8,6,6,15,459.5,48.0,3.6,11.5,134.5,37.66,28.03
2016,8,6,6,30,545.0,57.0,3.6,12.0,182.0,43.61,33.64
2016,8,6,6,45,463.5,80.5,3.6,13.0,205.0,59.29,47.67
2016,8,6,7,0,382.0,104.0,3.6,14.0,228.0,74.31,60.8
2016,8,6,7,15,559.5,92.0,3.6,14.5,309.5,64.76,52.08
2016,8,6,7,30,737.0,80.0,3.6,15.0,391.0,60.3,47.88
2016,8,6,7,45,609.5,122.5,3.6,15.5,402.0,82.18,66.76
2016,8,6,8,0,482.0,165.0,3.6,16.0,413.0,107.64,88.42
2016,8,6,8,15,661.0,128.5,3.6,16.5,504.0,80.19,64.25
2016,8,6,8,30,840.0,92.0,3.6,17.0,595.0,92.92,52.0
2016,8,6,8,45,857.0,94.0,3.65,17.5,641.5,153.3,85.71
2016,8,6,9,0,874.0,96.0,3.7,18.0,688.0,206.06,123.69
2016,8,6,9,15,885.5,98.0,3.75,18.5,729.0,259.45,167.91
2016,8,6,9,30,897.0,100.0,3.8,19.0,770.0,313.82,215.24
2016,8,6,9,45,909.0,100.0,3.9,19.5,806.5,367.67,262.69
2016,8,6,10,0,921.0,100.0,4.0,20.0,843.0,422.09,310.11
2016,8,6,10,15,927.5,101.5,4.1,20.5,872.5,475.71,355.97
2016,8,6,10,30,934.0,103.0,4.2,21.0,902.0,528.94,400.27
2016,8,6,10,45,938.0,104.0,4.35,21.5,924.0,579.87,441.74
2016,8,6,11,0,942.0,105.0,4.5,22.0,946.0,629.76,481.4
2016,8,6,11,15,945.0,105.5,4.55,22.0,961.0,677.39,519.03
2016,8,6,11,30,948.0,106.0,4.6,22.0,976.0,723.48,554.73
2016,8,6,11,45,949.0,106.5,4.7,22.5,983.0,766.46,586.6
2016,8,6,12,0,950.0,107.0,4.8,23.0,990.0,807.39,614.75
2016,8,6,12,15,950.0,107.0,4.85,23.0,989.5,844.88,641.11
2016,8,6,12,30,950.0,107.0,4.9,23.0,989.0,879.91,665.69
2016,8,6,12,45,940.0,111.5,5.0,23.0,978.5,908.03,685.81
2016,8,6,13,0,930.0,116.0,5.1,23.0,968.0,932.98,703.84
2016,8,6,13,15,926.5,115.5,5.15,22.5,952.0,955.73,721.56
2016,8,6,13,30,923.0,115.0,5.2,22.0,936.0,975.31,737.27
2016,8,6,13,45,918.0,113.5,5.3,22.0,912.5,989.23,748.15
2016,8,6,14,0,913.0,112.0,5.4,22.0,889.0,999.77,756.89
2016,8,6,14,15,906.0,110.5,5.45,21.5,859.0,1004.98,763.29
2016,8,6,14,30,899.0,109.0,5.5,21.0,829.0,1006.75,767.53
2016,8,6,14,45,890.5,106.5,5.55,21.0,793.0,1002.56,766.29
2016,8,6,15,0,882.0,104.0,5.6,21.0,757.0,995.0,762.88
2016,8,6,15,15,869.5,102.0,5.6,20.5,715.0,980.83,756.14
2016,8,6,15,30,857.0,100.0,5.6,20.0,673.0,963.56,747.33
2016,8,6,15,45,842.5,96.5,5.7,19.5,627.0,949.67,741.61
2016,8,6,16,0,828.0,93.0,5.8,19.0,581.0,922.83,726.52
2016,8,6,16,15,807.0,89.5,5.75,18.5,531.5,887.28,704.1
2016,8,6,16,30,786.0,86.0,5.7,18.0,482.0,849.56,679.82
2016,8,6,16,45,759.5,81.5,5.7,17.5,430.5,803.76,649.28
2016,8,6,17,0,733.0,77.0,5.7,17.0,379.0,756.6,616.99
2016,8,6,17,15,694.0,72.0,5.6,16.0,326.0,702.48,579.05
2016,8,6,17,30,655.0,67.0,5.5,15.0,273.0,643.93,536.12
2016,8,6,17,45,597.5,60.0,5.4,14.5,222.0,569.1,477.18
2016,8,6,18,0,540.0,53.0,5.3,14.0,171.0,496.76,417.61
2016,8,6,18,15,450.5,44.0,5.2,13.5,124.5,402.81,336.67
2016,8,6,18,30,361.0,35.0,5.1,13.0,78.0,315.39,256.33
2016,8,6,18,45,216.0,22.5,5.0,12.5,44.5,188.8,110.13
2016,8,6,19,0,71.0,10.0,4.9,12.0,11.0,48.74,0.0
2016,8,6,19,15,35.5,5.0,4.8,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,15,74.5,6.0,3.35,9.5,8.5,0.0,0.0
2016,8,7,5,30,149.0,12.0,3.5,10.0,17.0,10.91,0.0
2016,8,7,5,45,297.0,23.0,3.7,10.5,53.5,18.68,8.32
2016,8,7,6,0,445.0,34.0,3.9,11.0,90.0,27.24,18.21
2016,8,7,6,15,529.0,41.5,3.85,11.5,138.5,32.36,23.29
2016,8,7,6,30,613.0,49.0,3.8,12.0,187.0,40.78,31.09
2016,8,7,6,45,666.5,54.0,3.8,12.5,240.0,43.78,33.85
2016,8,7,7,0,720.0,59.0,3.8,13.0,293.0,46.75,36.43
2016,8,7,7,15,755.5,63.5,3.75,13.5,346.5,49.13,38.4
2016,8,7,7,30,791.0,68.0,3.7,14.0,400.0,51.43,40.23
2016,8,7,7,45,818.0,70.5,3.65,14.5,452.5,52.08,40.57
2016,8,7,8,0,845.0,73.0,3.6,15.0,505.0,61.4,48.5
2016,8,7,8,15,864.0,76.0,3.55,15.5,555.0,63.16,49.75
2016,8,7,8,30,883.0,79.0,3.5,16.0,605.0,93.8,52.95
2016,8,7,8,45,898.0,80.5,3.5,17.0,652.0,146.25,78.82
2016,8,7,9,0,913.0,82.0,3.5,18.0,699.0,200.44,117.48
2016,8,7,9,15,924.0,84.0,3.5,18.5,740.5,255.72,163.24
2016,8,7,9,30,935.0,86.0,3.5,19.0,782.0,311.93,212.2
2016,8,7,9,45,940.0,89.0,3.55,20.0,817.5,367.71,261.01
2016,8,7,10,0,945.0,92.0,3.6,21.0,853.0,423.38,308.89
2016,8,7,10,15,951.5,93.5,3.65,21.5,882.5,478.21,355.46
2016,8,7,10,30,958.0,95.0,3.7,22.0,912.0,532.62,400.37
2016,8,7,10,45,963.0,95.5,3.8,22.5,935.0,584.82,442.42
2016,8,7,11,0,968.0,96.0,3.9,23.0,958.0,636.01,482.49
2016,8,7,11,15,971.0,96.5,3.95,23.0,973.5,684.75,520.53
2016,8,7,11,30,974.0,97.0,4.0,23.0,989.0,731.9,556.55
2016,8,7,11,45,976.0,97.0,4.1,23.5,996.5,776.13,588.73
2016,8,7,12,0,978.0,97.0,4.2,24.0,1004.0,818.29,617.0
2016,8,7,12,15,978.0,97.0,4.25,24.0,1004.0,856.66,643.46
2016,8,7,12,30,978.0,97.0,4.3,24.0,1004.0,892.46,668.08
2016,8,7,12,45,977.5,96.0,4.4,24.5,996.0,924.16,688.78
2016,8,7,13,0,977.0,95.0,4.5,25.0,988.0,952.92,707.44
2016,8,7,13,15,974.5,94.5,4.55,25.0,972.0,977.28,724.36
2016,8,7,13,30,972.0,94.0,4.6,25.0,956.0,998.36,739.29
2016,8,7,13,45,969.0,92.5,4.65,25.0,933.0,1014.56,751.1
2016,8,7,14,0,966.0,91.0,4.7,25.0,910.0,1027.28,760.77
2016,8,7,14,15,960.0,90.0,4.7,24.5,880.0,1034.12,767.8
2016,8,7,14,30,954.0,89.0,4.7,24.0,850.0,1037.38,772.66
2016,8,7,14,45,946.5,87.0,4.75,24.0,813.5,1034.5,772.5
2016,8,7,15,0,939.0,85.0,4.8,24.0,777.0,1028.08,770.16
2016,8,7,15,15,928.0,83.0,4.8,23.5,735.0,1014.77,764.43
2016,8,7,15,30,917.0,81.0,4.8,23.0,693.0,998.16,756.56
2016,8,7,15,45,903.0,79.0,4.85,22.5,646.0,975.51,744.99
2016,8,7,16,0,889.0,77.0,4.9,22.0,599.0,949.95,731.35
2016,8,7,16,15,870.0,74.0,4.85,21.5,548.5,915.76,710.74
2016,8,7,16,30,851.0,71.0,4.8,21.0,498.0,879.26,688.26
2016,8,7,16,45,825.0,68.0,4.8,20.5,444.5,843.43,666.2
2016,8,7,17,0,799.0,65.0,4.8,20.0,391.0,797.0,635.74
2016,8,7,17,15,762.0,61.0,4.7,19.0,337.5,738.89,596.2
2016,8,7,17,30,725.0,57.0,4.6,18.0,284.0,680.64,554.96
2016,8,7,17,45,669.0,51.5,4.55,17.5,231.0,606.11,498.12
2016,8,7,18,0,613.0,46.0,4.5,17.0,178.0,533.57,439.98
2016,8,7,18,15,523.5,38.5,4.35,16.0,129.5,444.89,366.04
2016,8,7,18,30,434.0,31.0,4.2,15.0,81.0,357.15,285.91
2016,8,7,18,45,217.0,15.5,4.05,14.5,40.5,177.62,91.38
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,5.5,2.3,9.5,7.5,0.0,0.0
2016,8,8,5,30,135.0,11.0,2.5,10.0,15.0,10.01,0.0
2016,8,8,5,45,281.0,22.0,2.75,11.0,50.5,17.83,7.24
2016,8,8,6,0,427.0,33.0,3.0,12.0,86.0,26.4,17.35
2016,8,8,6,15,511.0,40.5,2.9,12.5,133.5,31.53,22.44
2016,8,8,6,30,595.0,48.0,2.8,13.0,181.0,36.54,27.16
2016,8,8,6,45,646.0,53.5,2.7,13.5,232.5,43.32,33.31
2016,8,8,7,0,697.0,59.0,2.6,14.0,284.0,46.69,36.24
2016,8,8,7,15,733.5,63.5,2.55,14.5,336.5,49.05,38.19
2016,8,8,7,30,770.0,68.0,2.5,15.0,389.0,51.34,40.0
2016,8,8,7,45,794.5,71.5,2.5,16.0,441.0,52.69,40.86
2016,8,8,8,0,819.0,75.0,2.5,17.0,493.0,53.96,41.64
2016,8,8,8,15,839.0,78.0,2.5,17.5,542.5,64.27,50.32
2016,8,8,8,30,859.0,81.0,2.5,18.0,592.0,92.26,52.73
2016,8,8,8,45,873.5,83.0,2.55,19.0,637.5,143.79,77.44
2016,8,8,9,0,888.0,85.0,2.6,20.0,683.0,197.01,114.75
2016,8,8,9,15,899.5,87.0,2.7,20.5,724.5,251.11,158.9
2016,8,8,9,30,911.0,89.0,2.8,21.0,766.0,306.21,206.32
2016,8,8,9,45,923.5,88.5,2.9,22.0,803.0,360.53,253.21
2016,8,8,10,0,936.0,88.0,3.0,23.0,840.0,415.47,299.9
2016,8,8,10,15,942.5,89.0,3.1,23.5,869.5,469.44,345.41
2016,8,8,10,30,949.0,90.0,3.2,24.0,899.0,522.99,389.32
2016,8,8,10,45,953.0,91.5,3.35,24.5,921.5,575.01,430.93
2016,8,8,11,0,957.0,93.0,3.5,25.0,944.0,625.96,470.55
2016,8,8,11,15,960.0,93.5,3.65,25.0,959.0,674.2,508.17
2016,8,8,11,30,963.0,94.0,3.8,25.0,974.0,720.85,543.88
2016,8,8,11,45,963.5,95.0,3.95,25.5,981.5,764.42,575.55
2016,8,8,12,0,964.0,96.0,4.1,26.0,989.0,805.86,603.34
2016,8,8,12,15,964.0,96.0,4.25,26.0,988.5,843.71,629.71
2016,8,8,12,30,964.0,96.0,4.4,26.0,988.0,879.03,654.33
2016,8,8,12,45,962.5,95.5,4.6,26.0,980.0,909.92,676.34
2016,8,8,13,0,961.0,95.0,4.8,26.0,972.0,937.86,696.81
2016,8,8,13,15,958.5,94.5,4.9,26.0,956.0,961.82,713.98
2016,8,8,13,30,956.0,94.0,5.0,26.0,940.0,982.55,729.11
2016,8,8,13,45,952.5,92.5,5.15,26.0,917.0,997.99,741.2
2016,8,8,14,0,949.0,91.0,5.3,26.0,894.0,1009.97,751.15
2016,8,8,14,15,942.5,90.0,5.35,25.5,864.0,1016.11,758.13
2016,8,8,14,30,936.0,89.0,5.4,25.0,834.0,1018.73,762.95
2016,8,8,14,45,929.0,87.0,5.5,25.0,798.0,1016.24,763.3
2016,8,8,15,0,922.0,85.0,5.6,25.0,762.0,1010.27,761.45
2016,8,8,15,15,911.0,83.0,5.6,24.5,720.5,996.99,755.56
2016,8,8,15,30,900.0,81.0,5.6,24.0,679.0,980.46,747.54
2016,8,8,15,45,887.0,78.5,5.65,23.5,633.0,958.29,735.94
2016,8,8,16,0,874.0,76.0,5.7,23.0,587.0,933.23,722.25
2016,8,8,16,15,854.5,73.0,5.6,22.0,536.5,898.78,702.23
2016,8,8,16,30,835.0,70.0,5.5,21.0,486.0,862.11,680.3
2016,8,8,16,45,811.0,66.5,5.45,20.5,434.0,827.7,658.56
2016,8,8,17,0,787.0,63.0,5.4,20.0,382.0,782.68,628.35
2016,8,8,17,15,750.0,59.0,5.3,19.0,329.0,724.95,588.53
2016,8,8,17,30,713.0,55.0,5.2,18.0,276.0,667.15,547.05
2016,8,8,17,45,660.0,49.5,5.1,17.5,224.0,595.44,491.53
2016,8,8,18,0,607.0,44.0,5.0,17.0,172.0,525.62,434.76
2016,8,8,18,15,517.5,37.0,4.9,16.0,124.5,431.26,355.73
2016,8,8,18,30,428.0,30.0,4.8,15.0,77.0,351.3,280.58
2016,8,8,18,45,214.0,15.0,4.7,14.5,38.5,173.43,74.8
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.5,2.4,10.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,11.0,2.5,11.0,14.0,10.01,0.0
2016,8,9,5,45,296.5,21.0,2.7,11.5,50.0,17.01,6.14
2016,8,9,6,0,446.0,31.0,2.9,12.0,86.0,24.75,15.87
2016,8,9,6,15,529.5,38.0,2.7,12.5,133.5,32.21,23.03
2016,8,9,6,30,613.0,45.0,2.5,13.0,181.0,37.34,27.87
2016,8,9,6,45,663.0,50.5,2.35,13.5,232.5,40.9,31.14
2016,8,9,7,0,713.0,56.0,2.2,14.0,284.0,44.37,34.18
2016,8,9,7,15,748.5,60.0,2.0,14.5,336.5,46.45,35.88
2016,8,9,7,30,784.0,64.0,1.8,15.0,389.0,48.46,37.47
2016,8,9,7,45,809.0,67.0,1.65,16.0,441.0,49.58,38.16
2016,8,9,8,0,834.0,70.0,1.5,17.0,493.0,59.27,46.28
2016,8,9,8,15,853.0,72.5,1.4,17.5,542.5,60.75,47.28
2016,8,9,8,30,872.0,75.0,1.3,18.0,592.0,86.85,49.0
2016,8,9,8,45,887.5,76.5,1.2,19.0,638.0,138.78,73.04
2016,8,9,9,0,903.0,78.0,1.1,20.0,684.0,192.5,110.05
2016,8,9,9,15,914.0,79.5,1.05,20.5,725.5,246.92,153.83
2016,8,9,9,30,925.0,81.0,1.0,21.0,767.0,302.26,200.64
2016,8,9,9,45,934.5,81.5,0.95,22.0,802.5,357.09,246.91
2016,8,9,10,0,944.0,82.0,0.9,23.0,838.0,412.23,292.36
2016,8,9,10,15,950.0,83.0,0.9,23.5,867.5,466.39,336.47
2016,8,9,10,30,956.0,84.0,0.9,24.0,897.0,520.06,378.7
2016,8,9,10,45,961.0,84.5,0.9,25.0,919.5,572.11,417.45
2016,8,9,11,0,966.0,85.0,0.9,26.0,942.0,623.14,453.91
2016,8,9,11,15,968.5,85.5,1.05,26.5,957.0,671.41,489.49
2016,8,9,11,30,971.0,86.0,1.2,27.0,972.0,718.02,523.08
2016,8,9,11,45,972.5,86.5,1.35,27.5,979.0,762.09,553.97
2016,8,9,12,0,974.0,87.0,1.5,28.0,986.0,804.06,581.31
2016,8,9,12,15,973.5,86.5,1.75,28.0,985.5,841.28,607.58
2016,8,9,12,30,973.0,86.0,2.0,28.0,985.0,875.87,632.12
2016,8,9,12,45,965.0,90.5,2.25,28.5,975.0,906.16,652.58
2016,8,9,13,0,957.0,95.0,2.5,29.0,965.0,933.29,670.95
2016,8,9,13,15,954.0,94.5,2.75,29.0,949.5,956.71,688.29
2016,8,9,13,30,951.0,94.0,3.0,29.0,934.0,976.88,703.63
2016,8,9,13,45,946.0,93.5,3.25,29.0,910.5,991.85,715.71
2016,8,9,14,0,941.0,93.0,3.5,29.0,887.0,1003.39,725.68
2016,8,9,14,15,934.5,91.5,3.7,28.5,856.5,1008.93,733.01
2016,8,9,14,30,928.0,90.0,3.9,28.0,826.0,1010.95,738.21
2016,8,9,14,45,918.0,89.0,4.1,28.0,789.5,1006.63,737.91
2016,8,9,15,0,908.0,88.0,4.3,28.0,753.0,998.91,735.48
2016,8,9,15,15,896.5,86.0,4.4,27.5,711.5,985.23,730.07
2016,8,9,15,30,885.0,84.0,4.5,27.0,670.0,968.36,722.59
2016,8,9,15,45,868.5,82.5,4.6,26.5,623.5,944.26,710.31
2016,8,9,16,0,852.0,81.0,4.7,26.0,577.0,917.47,696.31
2016,8,9,16,15,832.0,78.0,4.75,25.5,527.0,892.4,682.97
2016,8,9,16,30,812.0,75.0,4.8,25.0,477.0,855.64,661.11
2016,8,9,16,45,783.0,72.0,4.85,24.5,425.0,808.92,631.62
2016,8,9,17,0,754.0,69.0,4.9,24.0,373.0,760.97,600.41
2016,8,9,17,15,716.0,64.5,4.85,23.0,320.0,702.68,561.02
2016,8,9,17,30,678.0,60.0,4.8,22.0,267.0,644.36,519.92
2016,8,9,17,45,618.0,54.0,4.75,21.0,215.5,573.39,466.8
2016,8,9,18,0,558.0,48.0,4.7,20.0,164.0,500.26,408.98
2016,8,9,18,15,465.0,39.5,4.6,19.0,117.5,404.51,329.05
2016,8,9,18,30,372.0,31.0,4.5,18.0,71.0,315.9,247.71
2016,8,9,18,45,186.0,15.5,4.4,17.5,35.5,156.04,48.39
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,42.5,5.0,2.9,10.5,5.5,0.0,0.0
2016,8,10,5,30,85.0,10.0,3.0,11.0,11.0,9.1,0.0
2016,8,10,5,45,223.0,22.5,3.2,11.5,44.5,18.39,6.46
2016,8,10,6,0,361.0,35.0,3.4,12.0,78.0,28.26,18.84
2016,8,10,6,15,449.0,44.0,3.35,12.5,124.0,34.53,25.05
2016,8,10,6,30,537.0,53.0,3.3,13.0,170.0,40.61,30.77
2016,8,10,6,45,587.0,60.5,3.25,14.0,220.5,45.09,34.8
2016,8,10,7,0,637.0,68.0,3.2,15.0,271.0,49.38,38.48
2016,8,10,7,15,677.0,73.5,3.15,15.5,323.0,51.91,40.56
2016,8,10,7,30,717.0,79.0,3.1,16.0,375.0,59.73,47.22
2016,8,10,7,45,743.5,84.0,3.1,17.0,426.5,61.84,48.69
2016,8,10,8,0,770.0,89.0,3.1,18.0,478.0,63.82,50.03
2016,8,10,8,15,791.5,92.5,3.1,18.5,527.0,64.55,50.37
2016,8,10,8,30,813.0,96.0,3.1,19.0,576.0,87.42,51.39
2016,8,10,8,45,827.5,99.5,3.1,19.5,621.5,138.05,75.16
2016,8,10,9,0,842.0,103.0,3.1,20.0,667.0,190.54,111.73
2016,8,10,9,15,855.5,105.5,3.1,20.5,708.5,251.94,161.18
2016,8,10,9,30,869.0,108.0,3.1,21.0,750.0,305.87,207.21
2016,8,10,9,45,887.5,105.5,3.1,22.0,788.5,358.73,252.47
2016,8,10,10,0,906.0,103.0,3.1,23.0,827.0,412.8,298.12
2016,8,10,10,15,913.0,104.5,3.1,23.5,856.5,466.11,342.86
2016,8,10,10,30,920.0,106.0,3.1,24.0,886.0,519.09,386.04
2016,8,10,10,45,924.5,107.5,3.15,25.0,908.5,570.25,425.84
2016,8,10,11,0,929.0,109.0,3.2,26.0,931.0,620.44,463.52
2016,8,10,11,15,932.5,109.5,3.3,26.0,946.5,668.03,500.25
2016,8,10,11,30,936.0,110.0,3.4,26.0,962.0,714.14,535.14
2016,8,10,11,45,937.5,110.5,3.5,26.5,969.5,757.2,566.11
2016,8,10,12,0,939.0,111.0,3.6,27.0,977.0,798.25,593.82
2016,8,10,12,15,939.0,111.0,3.7,27.0,977.0,835.53,619.41
2016,8,10,12,30,939.0,111.0,3.8,27.0,977.0,870.35,643.29
2016,8,10,12,45,939.0,110.0,3.95,27.5,969.0,901.62,663.72
2016,8,10,13,0,939.0,109.0,4.1,28.0,961.0,930.07,682.25
2016,8,10,13,15,936.0,108.5,4.2,28.0,945.0,953.36,698.48
2016,8,10,13,30,933.0,108.0,4.3,28.0,929.0,973.46,712.73
2016,8,10,13,45,927.5,107.0,4.45,28.0,905.5,987.43,723.34
2016,8,10,14,0,922.0,106.0,4.6,28.0,882.0,997.99,731.82
2016,8,10,14,15,915.0,104.5,4.6,27.5,852.0,1003.12,737.64
2016,8,10,14,30,908.0,103.0,4.6,27.0,822.0,1004.79,741.37
2016,8,10,14,45,899.0,101.0,4.7,27.0,785.5,1000.51,740.68
2016,8,10,15,0,890.0,99.0,4.8,27.0,749.0,992.85,737.88
2016,8,10,15,15,877.5,97.0,4.8,26.5,706.5,978.48,731.37
2016,8,10,15,30,865.0,95.0,4.8,26.0,664.0,960.98,722.85
2016,8,10,15,45,850.0,91.5,4.8,25.5,618.0,936.32,709.44
2016,8,10,16,0,835.0,88.0,4.8,25.0,572.0,918.56,700.81
2016,8,10,16,15,813.5,85.0,4.7,24.5,521.5,882.97,678.88
2016,8,10,16,30,792.0,82.0,4.6,24.0,471.0,845.22,655.26
2016,8,10,16,45,764.5,77.5,4.6,23.5,419.0,798.36,625.25
2016,8,10,17,0,737.0,73.0,4.6,23.0,367.0,750.19,593.5
2016,8,10,17,15,696.0,68.0,4.5,22.0,314.0,689.22,551.7
2016,8,10,17,30,655.0,63.0,4.4,21.0,261.0,634.06,512.62
2016,8,10,17,45,596.5,56.0,4.3,20.0,210.0,558.78,455.79
2016,8,10,18,0,538.0,49.0,4.2,19.0,159.0,486.16,398.05
2016,8,10,18,15,443.0,40.0,4.1,18.0,113.0,389.32,316.81
2016,8,10,18,30,348.0,31.0,4.0,17.0,67.0,299.84,233.86
2016,8,10,18,45,174.0,15.5,3.95,16.0,33.5,147.32,23.3
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,18.0,2.65,11.0,36.5,14.29,3.17
2016,8,11,6,0,324.0,36.0,2.9,12.0,73.0,29.22,19.61
2016,8,11,6,15,412.5,46.0,2.9,12.5,119.0,36.29,26.59
2016,8,11,6,30,501.0,56.0,2.9,13.0,165.0,43.12,33.0
2016,8,11,6,45,557.0,64.5,2.9,13.5,215.5,48.3,37.74
2016,8,11,7,0,613.0,73.0,2.9,14.0,266.0,53.25,42.1
2016,8,11,7,15,654.5,78.5,2.9,14.5,318.5,55.6,44.01
2016,8,11,7,30,696.0,84.0,2.9,15.0,371.0,57.85,45.76
2016,8,11,7,45,724.5,89.5,2.95,16.0,422.5,59.88,47.18
2016,8,11,8,0,753.0,95.0,3.0,17.0,474.0,68.28,54.11
2016,8,11,8,15,775.5,99.0,3.0,18.0,523.5,69.19,54.47
2016,8,11,8,30,798.0,103.0,3.0,19.0,573.0,90.09,54.83
2016,8,11,8,45,815.0,106.5,3.05,20.0,619.0,140.2,77.57
2016,8,11,9,0,832.0,110.0,3.1,21.0,665.0,192.45,113.25
2016,8,11,9,15,845.5,112.5,3.15,21.5,706.5,245.23,155.6
2016,8,11,9,30,859.0,115.0,3.2,22.0,748.0,306.68,207.24
2016,8,11,9,45,876.0,113.5,3.3,23.0,786.0,359.44,252.27
2016,8,11,10,0,893.0,112.0,3.4,24.0,824.0,413.27,297.68
2016,8,11,10,15,900.5,113.5,3.45,24.5,853.5,466.28,342.13
2016,8,11,10,30,908.0,115.0,3.5,25.0,883.0,519.03,385.15
2016,8,11,10,45,914.0,116.0,3.6,25.5,906.0,570.15,425.83
2016,8,11,11,0,920.0,117.0,3.7,26.0,929.0,620.45,464.73
2016,8,11,11,15,923.5,117.5,3.75,26.5,944.5,667.79,500.31
2016,8,11,11,30,927.0,118.0,3.8,27.0,960.0,713.68,533.91
2016,8,11,11,45,930.5,117.5,3.85,27.5,968.5,757.08,564.96
2016,8,11,12,0,934.0,117.0,3.9,28.0,977.0,798.63,593.07
