Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,9,0,912.0,70.0,4.2,19.0,638.0,148.16,78.21
2016,8,31,9,15,923.5,72.0,4.25,19.5,679.5,204.45,120.05
2016,8,31,9,30,935.0,74.0,4.3,20.0,721.0,261.68,168.18
2016,8,31,9,45,938.5,78.0,4.35,20.5,755.5,318.96,218.74
2016,8,31,10,0,942.0,82.0,4.4,21.0,790.0,375.9,269.17
2016,8,31,10,15,949.0,83.0,4.45,21.0,819.5,431.26,318.13
2016,8,31,10,30,956.0,84.0,4.5,21.0,849.0,486.14,365.7
2016,8,31,10,45,960.0,85.0,4.6,21.5,870.5,538.86,409.83
2016,8,31,11,0,964.0,86.0,4.7,22.0,892.0,590.37,451.76
2016,8,31,11,15,967.0,86.5,4.8,22.0,906.0,639.43,491.69
2016,8,31,11,30,970.0,87.0,4.9,22.0,920.0,686.76,529.46
2016,8,31,11,45,970.0,88.0,5.0,22.5,926.0,730.59,562.83
2016,8,31,12,0,970.0,89.0,5.1,23.0,932.0,772.07,593.25
2016,8,31,12,15,970.0,88.5,5.15,23.0,930.5,809.63,620.09
2016,8,31,12,30,970.0,88.0,5.2,23.0,929.0,844.44,644.95
2016,8,31,12,45,962.0,91.5,5.3,23.0,917.5,873.82,666.26
2016,8,31,13,0,954.0,95.0,5.4,23.0,906.0,899.88,685.35
2016,8,31,13,15,950.5,94.0,5.45,22.5,888.0,921.87,702.8
2016,8,31,13,30,947.0,93.0,5.5,22.0,870.0,940.46,718.07
2016,8,31,13,45,941.0,92.0,5.55,22.0,844.5,953.35,728.12
2016,8,31,14,0,935.0,91.0,5.6,22.0,819.0,962.67,735.88
2016,8,31,14,15,927.0,89.5,5.6,22.0,786.0,966.01,739.32
2016,8,31,14,30,919.0,88.0,5.6,22.0,753.0,965.76,740.46
2016,8,31,14,45,909.0,86.0,5.6,22.0,714.5,959.53,737.6
2016,8,31,15,0,899.0,84.0,5.6,22.0,676.0,949.84,732.48
2016,8,31,15,15,884.0,81.5,5.55,21.5,631.5,931.53,722.53
2016,8,31,15,30,869.0,79.0,5.5,21.0,587.0,910.08,710.41
2016,8,31,15,45,852.0,75.5,5.5,20.5,539.0,882.61,694.2
2016,8,31,16,0,835.0,72.0,5.5,20.0,491.0,852.44,675.88
2016,8,31,16,15,808.5,69.0,5.4,19.5,439.0,820.86,655.71
2016,8,31,16,30,782.0,66.0,5.3,19.0,387.0,778.57,627.12
2016,8,31,16,45,747.5,61.5,5.25,19.0,334.0,726.1,589.1
2016,8,31,17,0,713.0,57.0,5.2,19.0,281.0,672.87,549.32
2016,8,31,17,15,657.5,51.5,5.0,18.0,228.5,601.74,495.3
2016,8,31,17,30,602.0,46.0,4.8,17.0,176.0,531.98,439.54
2016,8,31,17,45,512.0,38.5,4.65,16.5,127.5,444.61,365.59
2016,8,31,18,0,422.0,31.0,4.5,16.0,79.0,357.44,284.77
2016,8,31,18,15,211.0,15.5,4.4,15.5,39.5,177.71,73.38
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.5,3.25,11.5,18.5,8.64,0.0
2016,9,1,6,0,315.0,19.0,3.5,12.0,37.0,16.99,1.94
2016,9,1,6,15,436.0,27.5,3.45,12.5,81.5,23.94,14.85
2016,9,1,6,30,557.0,36.0,3.4,13.0,126.0,30.74,21.57
2016,9,1,6,45,623.5,42.0,3.4,13.5,178.0,34.96,25.64
2016,9,1,7,0,690.0,48.0,3.4,14.0,230.0,39.12,29.46
2016,9,1,7,15,474.5,92.5,3.35,14.5,230.0,67.1,54.32
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,99.69,82.79
2016,9,1,7,45,252.0,161.0,3.25,15.5,263.0,114.42,95.19
2016,9,1,8,0,245.0,185.0,3.2,16.0,296.0,128.45,106.78
2016,9,1,8,15,307.0,197.0,3.15,16.5,352.0,135.27,112.02
2016,9,1,8,30,369.0,209.0,3.1,17.0,408.0,141.83,116.99
2016,9,1,8,45,642.0,141.0,3.1,17.5,524.0,113.5,72.72
2016,9,1,9,0,915.0,73.0,3.1,18.0,640.0,148.77,79.07
2016,9,1,9,15,927.5,74.5,3.15,18.5,682.0,205.11,120.64
2016,9,1,9,30,940.0,76.0,3.2,19.0,724.0,262.47,168.69
2016,9,1,9,45,948.5,78.0,3.25,20.0,760.0,319.92,218.71
2016,9,1,10,0,957.0,80.0,3.3,21.0,796.0,377.51,268.85
2016,9,1,10,15,963.5,81.0,3.4,21.0,825.5,433.47,318.07
2016,9,1,10,30,970.0,82.0,3.5,21.0,855.0,488.87,365.82
2016,9,1,10,45,974.5,82.5,3.65,21.5,877.0,542.1,410.09
2016,9,1,11,0,979.0,83.0,3.8,22.0,899.0,594.12,452.14
2016,9,1,11,15,981.5,83.5,3.95,22.0,913.5,643.55,492.05
2016,9,1,11,30,984.0,84.0,4.1,22.0,928.0,691.15,529.72
2016,9,1,11,45,984.0,85.0,4.25,22.5,933.5,735.51,563.21
2016,9,1,12,0,984.0,86.0,4.4,23.0,939.0,777.47,593.63
2016,9,1,12,15,983.5,86.0,4.55,23.0,937.0,815.56,621.11
2016,9,1,12,30,983.0,86.0,4.7,23.0,935.0,850.84,646.66
2016,9,1,12,45,974.0,89.5,4.85,23.0,922.5,879.77,667.84
2016,9,1,13,0,965.0,93.0,5.0,23.0,910.0,905.28,686.76
2016,9,1,13,15,961.5,92.5,5.0,22.5,892.0,927.96,704.27
2016,9,1,13,30,958.0,92.0,5.0,22.0,874.0,947.23,719.58
2016,9,1,13,45,953.0,90.5,5.0,22.0,848.5,960.6,729.56
2016,9,1,14,0,948.0,89.0,5.0,22.0,823.0,970.37,737.22
2016,9,1,14,15,940.0,87.5,4.95,21.5,790.5,973.76,741.76
2016,9,1,14,30,932.0,86.0,4.9,21.0,758.0,973.51,744.0
2016,9,1,14,45,923.0,84.0,4.9,21.0,719.0,968.16,741.81
2016,9,1,15,0,914.0,82.0,4.9,21.0,680.0,959.31,737.37
2016,9,1,15,15,744.5,124.0,4.9,20.5,589.5,864.67,673.58
2016,9,1,15,30,575.0,166.0,4.9,20.0,499.0,753.72,596.39
2016,9,1,15,45,711.0,119.0,4.9,19.5,496.0,819.93,648.85
2016,9,1,16,0,847.0,72.0,4.9,19.0,493.0,860.95,681.9
2016,9,1,16,15,820.5,69.0,4.8,18.5,440.5,829.13,661.24
2016,9,1,16,30,794.0,66.0,4.7,18.0,388.0,786.58,632.61
2016,9,1,16,45,753.0,62.0,4.65,17.5,334.0,729.1,592.16
2016,9,1,17,0,712.0,58.0,4.6,17.0,280.0,671.16,549.88
2016,9,1,17,15,655.0,52.5,4.45,16.0,226.5,598.95,494.95
2016,9,1,17,30,598.0,47.0,4.3,15.0,173.0,528.09,438.08
2016,9,1,17,45,495.5,39.5,4.2,14.5,124.0,433.01,357.51
2016,9,1,18,0,393.0,32.0,4.1,14.0,75.0,338.21,268.89
2016,9,1,18,15,196.5,16.0,4.0,13.5,37.5,167.27,41.27
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,105.5,10.0,2.2,10.5,16.0,9.1,0.0
2016,9,2,6,0,211.0,20.0,2.4,11.0,32.0,16.49,0.21
2016,9,2,6,15,334.5,31.0,2.4,11.5,73.5,25.0,15.76
2016,9,2,6,30,458.0,42.0,2.4,12.0,115.0,33.19,23.82
2016,9,2,6,45,528.5,49.5,2.4,13.0,164.0,37.98,28.39
2016,9,2,7,0,599.0,57.0,2.4,14.0,213.0,42.64,32.61
2016,9,2,7,15,646.5,63.0,2.25,14.5,265.0,45.87,35.45
2016,9,2,7,30,694.0,69.0,2.1,15.0,317.0,53.7,42.26
2016,9,2,7,45,724.5,73.5,2.0,15.5,368.0,55.74,43.84
2016,9,2,8,0,755.0,78.0,1.9,16.0,419.0,57.71,45.31
2016,9,2,8,15,779.0,81.5,1.85,16.5,468.0,58.8,46.0
2016,9,2,8,30,803.0,85.0,1.8,17.0,517.0,59.84,46.64
2016,9,2,8,45,818.5,89.0,1.8,18.0,562.0,90.83,50.67
2016,9,2,9,0,834.0,93.0,1.8,19.0,607.0,144.01,78.34
2016,9,2,9,15,847.5,95.0,1.85,19.5,648.0,205.45,123.48
2016,9,2,9,30,861.0,97.0,1.9,20.0,689.0,259.27,167.72
2016,9,2,9,45,885.5,92.0,2.0,21.0,727.5,311.8,212.35
2016,9,2,10,0,910.0,87.0,2.1,22.0,766.0,365.99,258.59
2016,9,2,10,15,722.0,188.0,2.2,22.5,739.5,414.41,303.3
2016,9,2,10,30,534.0,289.0,2.3,23.0,713.0,455.29,338.48
2016,9,2,10,45,733.0,190.0,2.4,23.5,789.0,505.52,377.52
2016,9,2,11,0,932.0,91.0,2.5,24.0,865.0,574.3,430.87
2016,9,2,11,15,935.0,92.0,2.6,24.5,879.0,622.38,467.83
2016,9,2,11,30,938.0,93.0,2.7,25.0,893.0,668.79,502.69
2016,9,2,11,45,938.5,93.5,2.85,25.5,899.0,711.25,534.14
2016,9,2,12,0,939.0,94.0,3.0,26.0,905.0,751.44,563.24
2016,9,2,12,15,939.0,94.0,3.1,26.0,903.0,788.38,588.9
2016,9,2,12,30,939.0,94.0,3.2,26.0,901.0,822.67,612.73
2016,9,2,12,45,921.0,103.0,3.35,26.0,887.0,848.44,631.07
2016,9,2,13,0,903.0,112.0,3.5,26.0,873.0,870.58,647.07
2016,9,2,13,15,899.5,111.0,3.6,26.0,855.5,891.63,662.19
2016,9,2,13,30,896.0,110.0,3.7,26.0,838.0,909.44,675.26
2016,9,2,13,45,891.5,107.5,3.85,26.0,813.5,921.51,684.89
2016,9,2,14,0,887.0,105.0,4.0,26.0,789.0,930.14,692.4
2016,9,2,14,15,878.0,103.5,4.15,25.5,757.0,932.3,697.08
2016,9,2,14,30,869.0,102.0,4.3,25.0,725.0,931.02,699.61
2016,9,2,14,45,859.0,99.0,4.45,25.0,687.0,923.74,696.82
2016,9,2,15,0,849.0,96.0,4.6,25.0,649.0,913.13,692.12
2016,9,2,15,15,833.0,93.5,4.7,24.5,605.5,903.57,689.45
2016,9,2,15,30,817.0,91.0,4.8,24.0,562.0,881.83,678.25
2016,9,2,15,45,798.5,87.0,4.95,23.5,514.5,853.11,662.31
2016,9,2,16,0,780.0,83.0,5.1,23.0,467.0,821.79,644.17
2016,9,2,16,15,751.0,79.0,5.1,22.0,416.0,778.94,617.54
2016,9,2,16,30,722.0,75.0,5.1,21.0,365.0,734.42,588.88
2016,9,2,16,45,684.5,69.5,5.2,20.5,313.5,684.77,554.52
2016,9,2,17,0,647.0,64.0,5.3,20.0,262.0,630.22,514.86
2016,9,2,17,15,585.5,57.5,5.2,19.0,210.5,556.07,458.04
2016,9,2,17,30,524.0,51.0,5.1,18.0,159.0,484.11,399.97
2016,9,2,17,45,426.5,41.5,5.1,17.0,112.5,386.16,316.95
2016,9,2,18,0,329.0,32.0,5.1,16.0,66.0,294.94,231.12
2016,9,2,18,15,164.5,16.0,5.0,15.0,33.0,145.2,0.0
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,5,45,88.5,10.0,3.35,10.5,14.5,9.1,0.0
2016,9,3,6,0,177.0,20.0,3.6,11.0,29.0,16.56,0.0
2016,9,3,6,15,302.0,32.0,3.6,11.5,70.0,25.97,16.46
2016,9,3,6,30,427.0,44.0,3.6,12.0,111.0,35.0,25.37
2016,9,3,6,45,497.5,53.5,3.6,12.5,160.5,41.36,31.44
2016,9,3,7,0,568.0,63.0,3.6,13.0,210.0,47.49,37.07
2016,9,3,7,15,619.0,69.5,3.5,13.5,262.0,50.89,40.07
2016,9,3,7,30,670.0,76.0,3.4,14.0,314.0,54.17,42.85
2016,9,3,7,45,699.5,83.0,3.35,14.5,365.5,57.54,45.61
2016,9,3,8,0,729.0,90.0,3.3,15.0,417.0,60.71,48.14
2016,9,3,8,15,755.0,94.0,3.3,15.5,466.5,68.07,54.31
2016,9,3,8,30,781.0,98.0,3.3,16.0,516.0,69.13,54.92
2016,9,3,8,45,797.5,102.5,3.3,16.5,561.5,97.93,58.2
2016,9,3,9,0,814.0,107.0,3.3,17.0,607.0,150.52,85.5
2016,9,3,9,15,828.5,109.5,3.35,17.5,648.0,203.22,123.87
2016,9,3,9,30,843.0,112.0,3.4,18.0,689.0,257.34,168.81
2016,9,3,9,45,876.5,103.0,3.45,18.5,730.0,315.89,218.8
2016,9,3,10,0,910.0,94.0,3.5,19.0,771.0,369.69,265.77
2016,9,3,10,15,917.0,95.0,3.65,19.5,799.5,423.58,313.06
2016,9,3,10,30,924.0,96.0,3.8,20.0,828.0,477.02,358.9
2016,9,3,10,45,928.5,97.0,4.0,20.5,849.0,528.59,402.18
2016,9,3,11,0,933.0,98.0,4.2,21.0,870.0,579.03,443.4
2016,9,3,11,15,935.5,98.5,4.4,21.0,883.5,626.56,482.4
2016,9,3,11,30,938.0,99.0,4.6,21.0,897.0,672.36,519.49
2016,9,3,11,45,938.0,99.5,4.8,21.0,902.0,714.59,553.33
2016,9,3,12,0,938.0,100.0,5.0,21.0,907.0,754.52,585.01
2016,9,3,12,15,937.5,100.0,5.15,21.0,904.5,791.14,612.13
2016,9,3,12,30,937.0,100.0,5.3,21.0,902.0,825.1,637.2
2016,9,3,12,45,923.5,106.0,5.45,21.0,889.0,851.6,657.01
2016,9,3,13,0,910.0,112.0,5.6,21.0,876.0,874.65,674.49
2016,9,3,13,15,905.5,111.0,5.65,20.5,858.0,894.97,691.0
2016,9,3,13,30,901.0,110.0,5.7,20.0,840.0,911.99,705.34
2016,9,3,13,45,897.5,107.5,5.8,20.0,815.0,924.99,715.91
2016,9,3,14,0,894.0,105.0,5.9,20.0,790.0,934.57,724.24
2016,9,3,14,15,885.5,103.5,5.85,19.5,758.0,937.22,728.39
2016,9,3,14,30,877.0,102.0,5.8,19.0,726.0,936.42,730.28
2016,9,3,14,45,732.5,146.5,5.75,19.0,649.0,872.77,685.49
2016,9,3,15,0,588.0,191.0,5.7,19.0,572.0,790.55,626.37
2016,9,3,15,15,635.5,160.0,5.6,18.5,545.5,801.85,637.94
2016,9,3,15,30,683.0,129.0,5.5,18.0,519.0,807.8,644.92
2016,9,3,15,45,740.0,105.0,5.45,17.5,494.5,824.95,660.69
2016,9,3,16,0,797.0,81.0,5.4,17.0,470.0,832.18,669.18
2016,9,3,16,15,768.5,77.0,5.35,16.5,418.5,789.45,640.2
2016,9,3,16,30,740.0,73.0,5.3,16.0,367.0,745.0,609.49
2016,9,3,16,45,696.0,69.0,5.25,15.5,314.0,691.51,570.79
2016,9,3,17,0,652.0,65.0,5.2,15.0,261.0,633.6,527.14
2016,9,3,17,15,589.5,58.0,5.05,14.5,209.0,557.97,466.92
2016,9,3,17,30,527.0,51.0,4.9,14.0,157.0,484.58,405.64
2016,9,3,17,45,410.0,42.0,4.8,13.5,109.5,373.89,309.85
2016,9,3,18,0,293.0,33.0,4.7,13.0,62.0,270.88,211.28
2016,9,3,18,15,146.5,16.5,4.6,12.5,31.0,132.28,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,5,45,46.0,9.5,2.15,9.5,12.0,8.64,0.0
2016,9,4,6,0,92.0,19.0,2.3,10.0,24.0,14.96,0.0
2016,9,4,6,15,201.5,36.5,2.35,10.5,63.0,28.44,18.54
2016,9,4,6,30,311.0,54.0,2.4,11.0,102.0,41.52,31.24
2016,9,4,6,45,386.5,67.0,2.45,11.5,150.0,50.66,39.89
2016,9,4,7,0,462.0,80.0,2.5,12.0,198.0,59.5,47.99
2016,9,4,7,15,517.5,89.5,2.35,12.5,249.5,66.95,54.61
2016,9,4,7,30,573.0,99.0,2.2,13.0,301.0,71.9,58.81
2016,9,4,7,45,619.0,104.5,2.05,13.5,354.0,73.4,59.85
2016,9,4,8,0,665.0,110.0,1.9,14.0,407.0,74.89,60.84
2016,9,4,8,15,694.0,115.5,1.8,14.5,456.5,76.21,61.64
2016,9,4,8,30,723.0,121.0,1.7,15.0,506.0,77.45,62.38
2016,9,4,8,45,752.5,122.0,1.65,15.5,554.0,100.81,62.55
2016,9,4,9,0,782.0,123.0,1.6,16.0,602.0,157.77,93.08
2016,9,4,9,15,798.0,126.5,1.65,16.5,643.5,209.71,130.33
2016,9,4,9,30,814.0,130.0,1.7,17.0,685.0,263.32,174.18
2016,9,4,9,45,863.0,113.5,1.75,18.0,729.0,311.78,214.75
2016,9,4,10,0,912.0,97.0,1.8,19.0,773.0,370.93,264.31
2016,9,4,10,15,919.5,98.5,1.95,19.0,802.0,425.57,312.11
2016,9,4,10,30,927.0,100.0,2.1,19.0,831.0,479.81,358.68
2016,9,4,10,45,931.5,101.0,2.25,19.5,852.5,531.6,401.59
2016,9,4,11,0,936.0,102.0,2.4,20.0,874.0,582.26,442.41
2016,9,4,11,15,938.5,103.0,2.6,20.5,887.5,630.42,480.48
2016,9,4,11,30,941.0,104.0,2.8,21.0,901.0,676.86,516.33
2016,9,4,11,45,941.0,104.5,3.0,21.5,906.5,719.3,548.51
2016,9,4,12,0,941.0,105.0,3.2,22.0,912.0,759.42,578.4
2016,9,4,12,15,941.0,105.0,3.3,22.0,909.5,796.61,605.07
2016,9,4,12,30,941.0,105.0,3.4,22.0,907.0,831.14,629.46
2016,9,4,12,45,943.0,102.0,3.5,22.5,898.0,861.57,649.78
2016,9,4,13,0,945.0,99.0,3.6,23.0,889.0,889.02,668.05
2016,9,4,13,15,941.0,98.0,3.65,23.0,870.5,910.28,683.16
2016,9,4,13,30,937.0,97.0,3.7,23.0,852.0,928.14,696.12
2016,9,4,13,45,930.0,96.5,3.8,23.0,826.0,940.4,705.73
2016,9,4,14,0,923.0,96.0,3.9,23.0,800.0,949.12,713.14
2016,9,4,14,15,914.5,94.5,3.95,23.0,767.5,951.81,716.36
2016,9,4,14,30,906.0,93.0,4.0,23.0,735.0,950.95,717.37
2016,9,4,14,45,894.0,91.5,4.05,23.0,695.5,943.35,713.97
2016,9,4,15,0,882.0,90.0,4.1,23.0,656.0,932.37,708.43
2016,9,4,15,15,867.0,87.5,4.1,22.5,612.0,914.18,699.11
2016,9,4,15,30,852.0,85.0,4.1,22.0,568.0,901.93,694.03
2016,9,4,15,45,831.5,81.5,4.15,22.0,519.0,871.5,675.03
2016,9,4,16,0,811.0,78.0,4.2,22.0,470.0,838.46,654.07
2016,9,4,16,15,782.0,74.5,4.3,21.0,418.0,795.68,628.32
2016,9,4,16,30,753.0,71.0,4.4,20.0,366.0,751.18,600.52
2016,9,4,16,45,711.0,66.0,4.5,19.5,312.5,692.71,559.94
2016,9,4,17,0,669.0,61.0,4.6,19.0,259.0,639.47,521.55
2016,9,4,17,15,606.0,54.5,4.7,18.0,207.0,563.83,464.19
2016,9,4,17,30,543.0,48.0,4.8,17.0,155.0,490.52,405.14
2016,9,4,17,45,435.0,39.0,4.9,16.0,107.5,386.06,316.23
2016,9,4,18,0,327.0,30.0,5.0,15.0,60.0,289.17,220.09
2016,9,4,18,15,163.5,15.0,5.0,14.0,30.0,112.35,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,5,45,92.0,9.0,1.6,9.5,13.5,8.19,0.0
2016,9,5,6,0,184.0,18.0,1.8,10.0,27.0,14.86,0.0
2016,9,5,6,15,312.5,30.0,1.85,10.5,67.5,24.36,14.95
2016,9,5,6,30,441.0,42.0,1.9,11.0,108.0,33.48,24.09
2016,9,5,6,45,520.5,49.5,2.0,11.5,158.5,38.25,28.77
2016,9,5,7,0,600.0,57.0,2.1,12.0,209.0,42.94,33.14
2016,9,5,7,15,650.0,63.0,2.0,13.0,261.5,46.17,35.96
2016,9,5,7,30,700.0,69.0,1.9,14.0,314.0,54.05,42.77
2016,9,5,7,45,736.5,73.0,1.85,15.0,366.5,55.73,43.95
2016,9,5,8,0,773.0,77.0,1.8,16.0,419.0,57.39,45.07
2016,9,5,8,15,798.0,80.5,1.8,16.5,469.5,58.54,45.81
2016,9,5,8,30,823.0,84.0,1.8,17.0,520.0,59.64,46.51
2016,9,5,8,45,842.5,86.0,1.85,18.0,566.5,84.55,47.7
2016,9,5,9,0,862.0,88.0,1.9,19.0,613.0,146.88,80.5
2016,9,5,9,15,876.0,90.0,1.95,19.5,654.5,201.2,118.93
2016,9,5,9,30,890.0,92.0,2.0,20.0,696.0,256.69,164.24
2016,9,5,9,45,906.5,90.5,2.1,21.0,733.0,311.2,210.74
2016,9,5,10,0,923.0,89.0,2.2,22.0,770.0,366.61,258.25
2016,9,5,10,15,930.5,90.0,2.3,22.5,799.0,421.32,305.24
2016,9,5,10,30,938.0,91.0,2.4,23.0,828.0,475.59,350.74
2016,9,5,10,45,943.0,92.0,2.5,24.0,850.0,528.03,392.82
2016,9,5,11,0,948.0,93.0,2.6,25.0,872.0,579.35,432.62
2016,9,5,11,15,951.5,93.5,2.7,25.5,886.0,628.05,470.12
2016,9,5,11,30,955.0,94.0,2.8,26.0,900.0,675.06,505.38
2016,9,5,11,45,956.0,94.5,2.9,26.5,906.0,718.53,537.27
2016,9,5,12,0,957.0,95.0,3.0,27.0,912.0,759.73,566.84
2016,9,5,12,15,956.5,95.0,3.1,27.0,909.5,796.89,592.68
2016,9,5,12,30,956.0,95.0,3.2,27.0,907.0,831.31,616.48
2016,9,5,12,45,940.0,102.5,3.35,27.5,893.0,857.79,633.95
2016,9,5,13,0,924.0,110.0,3.5,28.0,879.0,880.63,649.05
2016,9,5,13,15,919.5,109.5,3.65,27.5,860.5,901.66,665.65
2016,9,5,13,30,915.0,109.0,3.8,27.0,842.0,919.37,680.2
2016,9,5,13,45,906.5,108.5,3.95,27.0,815.5,930.13,688.95
2016,9,5,14,0,898.0,108.0,4.1,27.0,789.0,937.38,695.53
2016,9,5,14,15,888.5,106.0,4.2,26.5,756.0,938.59,699.34
2016,9,5,14,30,879.0,104.0,4.3,26.0,723.0,936.29,700.98
2016,9,5,14,45,865.5,102.0,4.45,26.0,683.0,926.87,696.8
2016,9,5,15,0,852.0,100.0,4.6,26.0,643.0,923.33,696.97
2016,9,5,15,15,834.5,97.0,4.6,25.5,598.5,902.6,685.89
2016,9,5,15,30,817.0,94.0,4.6,25.0,554.0,878.82,672.76
2016,9,5,15,45,795.5,90.0,4.7,24.5,505.5,847.36,654.75
2016,9,5,16,0,774.0,86.0,4.8,24.0,457.0,813.37,634.57
2016,9,5,16,15,743.5,82.0,4.75,23.5,405.5,769.34,605.75
2016,9,5,16,30,713.0,78.0,4.7,23.0,354.0,729.09,579.04
2016,9,5,16,45,673.5,71.5,4.7,22.5,301.5,672.28,539.15
2016,9,5,17,0,634.0,65.0,4.7,22.0,249.0,615.3,497.49
2016,9,5,17,15,569.0,57.5,4.55,20.5,197.5,537.99,439.07
2016,9,5,17,30,504.0,50.0,4.4,19.0,146.0,463.14,379.18
2016,9,5,17,45,402.5,39.0,4.3,18.0,100.5,362.34,293.12
2016,9,5,18,0,301.0,28.0,4.2,17.0,55.0,268.75,197.19
2016,9,5,18,15,150.5,14.0,4.1,16.5,27.5,103.05,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,98.5,8.0,1.3,10.0,12.5,7.28,0.0
2016,9,6,6,0,197.0,16.0,1.4,11.0,25.0,13.08,0.0
2016,9,6,6,15,328.5,27.5,1.45,11.5,66.0,22.2,12.92
2016,9,6,6,30,460.0,39.0,1.5,12.0,107.0,30.97,21.75
2016,9,6,6,45,539.0,46.0,1.6,13.0,157.0,35.46,26.09
2016,9,6,7,0,618.0,53.0,1.7,14.0,207.0,39.88,30.14
2016,9,6,7,15,667.5,58.5,1.6,15.0,260.0,46.88,36.3
2016,9,6,7,30,717.0,64.0,1.5,16.0,313.0,50.12,38.95
2016,9,6,7,45,751.5,68.0,1.4,17.0,365.5,51.97,40.3
2016,9,6,8,0,786.0,72.0,1.3,18.0,418.0,53.78,41.57
2016,9,6,8,15,810.5,75.0,1.3,19.0,468.0,54.72,42.05
2016,9,6,8,30,835.0,78.0,1.3,20.0,518.0,55.63,42.5
2016,9,6,8,45,853.0,80.5,1.35,21.0,564.5,88.62,51.2
2016,9,6,9,0,871.0,83.0,1.4,22.0,611.0,142.48,75.95
2016,9,6,9,15,884.0,85.0,1.55,23.0,652.5,197.08,113.62
2016,9,6,9,30,897.0,87.0,1.7,24.0,694.0,252.74,158.06
2016,9,6,9,45,902.5,91.5,1.9,25.0,728.5,309.17,205.68
2016,9,6,10,0,908.0,96.0,2.1,26.0,763.0,365.5,253.41
2016,9,6,10,15,915.5,97.0,2.15,26.5,791.5,419.53,298.93
2016,9,6,10,30,923.0,98.0,2.2,27.0,820.0,473.14,342.98
2016,9,6,10,45,928.5,98.5,2.25,28.0,842.0,524.77,383.54
2016,9,6,11,0,934.0,99.0,2.3,29.0,864.0,575.32,421.86
2016,9,6,11,15,937.5,100.0,2.3,29.0,878.0,623.89,459.03
2016,9,6,11,30,941.0,101.0,2.3,29.0,892.0,670.81,494.05
2016,9,6,11,45,942.0,101.0,2.35,29.5,897.5,713.37,524.47
2016,9,6,12,0,943.0,101.0,2.4,30.0,903.0,753.65,552.62
2016,9,6,12,15,942.5,101.0,2.55,30.0,900.5,790.4,578.34
2016,9,6,12,30,942.0,101.0,2.7,30.0,898.0,824.43,601.82
2016,9,6,12,45,934.5,103.5,2.85,30.5,886.0,852.48,620.11
2016,9,6,13,0,927.0,106.0,3.0,31.0,874.0,877.25,636.29
2016,9,6,13,15,923.0,105.5,3.15,31.0,855.5,898.65,651.62
2016,9,6,13,30,919.0,105.0,3.3,31.0,837.0,916.72,664.92
2016,9,6,13,45,912.5,103.5,3.45,31.0,811.5,928.14,674.01
2016,9,6,14,0,906.0,102.0,3.6,31.0,786.0,936.04,680.99
2016,9,6,14,15,897.0,100.0,3.65,30.5,753.0,937.6,684.77
2016,9,6,14,30,888.0,98.0,3.7,30.0,720.0,935.63,686.42
2016,9,6,14,45,875.5,96.0,3.8,30.0,680.5,926.99,682.72
2016,9,6,15,0,863.0,94.0,3.9,30.0,641.0,915.0,676.94
2016,9,6,15,15,846.5,91.5,3.85,29.5,596.5,904.6,672.89
2016,9,6,15,30,830.0,89.0,3.8,29.0,552.0,882.16,660.72
2016,9,6,15,45,808.0,85.5,3.75,28.5,503.5,850.66,642.32
2016,9,6,16,0,786.0,82.0,3.7,28.0,455.0,816.64,621.97
2016,9,6,16,15,755.5,78.0,3.6,27.5,403.0,772.42,593.76
2016,9,6,16,30,725.0,74.0,3.5,27.0,351.0,726.57,563.72
2016,9,6,16,45,682.5,68.0,3.4,26.5,298.0,672.68,526.77
2016,9,6,17,0,640.0,62.0,3.3,26.0,245.0,613.87,484.62
2016,9,6,17,15,574.0,55.0,3.1,24.5,193.5,536.53,427.68
2016,9,6,17,30,508.0,48.0,2.9,23.0,142.0,461.74,369.24
2016,9,6,17,45,402.0,37.0,2.7,21.5,96.5,358.21,283.31
2016,9,6,18,0,296.0,26.0,2.5,20.0,51.0,259.52,180.4
2016,9,6,18,15,148.0,13.0,2.65,19.5,25.5,100.1,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,91.5,7.5,1.2,13.5,11.5,6.82,0.0
2016,9,7,6,0,183.0,15.0,1.2,14.0,23.0,12.22,0.0
2016,9,7,6,15,313.5,27.5,1.5,15.0,63.5,22.27,12.58
2016,9,7,6,30,444.0,40.0,1.8,16.0,104.0,31.92,22.14
2016,9,7,6,45,521.5,48.0,2.1,17.0,154.0,37.19,27.12
2016,9,7,7,0,599.0,56.0,2.4,18.0,204.0,42.32,31.74
2016,9,7,7,15,649.5,62.0,2.45,18.5,257.0,45.59,34.6
2016,9,7,7,30,700.0,68.0,2.5,19.0,310.0,53.43,41.35
2016,9,7,7,45,734.5,73.0,2.65,20.0,362.0,55.93,43.23
2016,9,7,8,0,769.0,78.0,2.8,21.0,414.0,58.35,44.97
2016,9,7,8,15,794.0,81.5,2.75,22.0,464.0,59.46,45.57
2016,9,7,8,30,819.0,85.0,2.7,23.0,514.0,60.54,46.13
2016,9,7,8,45,837.0,88.0,2.65,24.0,560.5,82.28,46.74
2016,9,7,9,0,855.0,91.0,2.6,25.0,607.0,136.1,71.06
2016,9,7,9,15,868.5,93.0,2.5,25.5,648.0,198.73,114.76
2016,9,7,9,30,882.0,95.0,2.4,26.0,689.0,253.77,158.46
2016,9,7,9,45,892.5,96.5,2.35,27.0,724.0,308.58,204.15
2016,9,7,10,0,903.0,98.0,2.3,28.0,759.0,363.74,250.3
2016,9,7,10,15,910.0,99.5,2.2,28.5,788.0,417.74,295.26
2016,9,7,10,30,917.0,101.0,2.1,29.0,817.0,471.29,338.58
2016,9,7,10,45,922.5,102.0,2.05,30.0,838.0,523.07,378.54
2016,9,7,11,0,928.0,103.0,2.0,31.0,859.0,573.8,416.15
2016,9,7,11,15,931.0,103.5,1.9,31.0,872.5,621.44,451.7
2016,9,7,11,30,934.0,104.0,1.8,31.0,886.0,667.37,484.94
2016,9,7,11,45,936.0,104.0,1.75,31.5,892.0,710.32,514.45
2016,9,7,12,0,938.0,104.0,1.7,32.0,898.0,751.09,541.61
2016,9,7,12,15,937.5,104.0,1.7,32.0,895.5,787.68,565.85
2016,9,7,12,30,937.0,104.0,1.7,32.0,893.0,821.57,587.6
2016,9,7,12,45,914.0,115.0,1.7,32.5,876.5,845.35,601.59
2016,9,7,13,0,891.0,126.0,1.7,33.0,860.0,865.21,613.14
2016,9,7,13,15,886.0,125.0,1.75,33.0,841.5,884.79,626.37
2016,9,7,13,30,881.0,124.0,1.8,33.0,823.0,901.09,637.65
2016,9,7,13,45,873.5,122.5,1.9,33.0,796.5,911.36,645.8
2016,9,7,14,0,866.0,121.0,2.0,33.0,770.0,926.83,657.45
2016,9,7,14,15,855.5,119.0,2.15,33.0,737.0,927.37,660.23
2016,9,7,14,30,845.0,117.0,2.3,33.0,704.0,924.4,660.99
2016,9,7,14,45,830.0,114.5,2.45,33.0,664.5,913.29,656.62
2016,9,7,15,0,815.0,112.0,2.6,33.0,625.0,898.84,650.14
2016,9,7,15,15,796.5,108.5,2.75,32.5,580.5,876.85,639.99
2016,9,7,15,30,778.0,105.0,2.9,32.0,536.0,851.87,627.71
2016,9,7,15,45,751.0,101.5,3.05,31.5,487.0,821.88,611.76
2016,9,7,16,0,724.0,98.0,3.2,31.0,438.0,784.86,590.57
2016,9,7,16,15,690.0,92.5,3.25,30.0,386.5,737.41,562.1
2016,9,7,16,30,656.0,87.0,3.3,29.0,335.0,688.73,531.72
2016,9,7,16,45,605.5,80.5,3.35,28.5,282.5,624.55,487.62
2016,9,7,17,0,555.0,74.0,3.4,28.0,230.0,560.75,441.88
2016,9,7,17,15,483.0,64.5,3.4,26.5,179.5,478.19,380.8
2016,9,7,17,30,411.0,55.0,3.4,25.0,129.0,398.44,317.48
2016,9,7,17,45,300.5,41.5,3.45,24.0,86.0,292.08,228.66
2016,9,7,18,0,190.0,28.0,3.5,23.0,43.0,191.1,123.42
2016,9,7,18,15,95.0,14.0,3.5,22.0,21.5,69.05,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.5,2.75,12.5,9.0,6.82,0.0
2016,9,8,6,0,94.0,15.0,2.9,13.0,18.0,13.64,0.0
2016,9,8,6,15,212.0,30.5,3.05,13.5,55.5,23.87,13.75
2016,9,8,6,30,330.0,46.0,3.2,14.0,93.0,35.56,25.45
2016,9,8,6,45,414.0,57.0,3.35,14.5,141.5,44.81,34.12
2016,9,8,7,0,498.0,68.0,3.5,15.0,190.0,52.09,40.8
2016,9,8,7,15,552.5,76.5,3.5,15.5,241.0,56.85,45.03
2016,9,8,7,30,607.0,85.0,3.5,16.0,292.0,61.44,48.94
2016,9,8,7,45,646.0,91.0,3.5,17.0,343.5,63.8,50.68
2016,9,8,8,0,685.0,97.0,3.5,18.0,395.0,66.08,52.28
2016,9,8,8,15,713.0,102.0,3.5,18.5,444.5,67.45,53.17
2016,9,8,8,30,741.0,107.0,3.5,19.0,494.0,68.74,53.99
2016,9,8,8,45,762.5,110.5,3.5,19.5,539.5,94.62,59.96
2016,9,8,9,0,784.0,114.0,3.5,20.0,585.0,144.99,82.82
2016,9,8,9,15,799.5,117.0,3.55,20.5,626.0,196.57,118.54
2016,9,8,9,30,815.0,120.0,3.6,21.0,667.0,249.73,161.46
2016,9,8,9,45,825.5,123.5,3.65,22.0,701.5,303.33,207.03
2016,9,8,10,0,836.0,127.0,3.7,23.0,736.0,357.52,253.4
2016,9,8,10,15,844.5,129.0,3.8,23.0,764.5,410.17,299.18
2016,9,8,10,30,853.0,131.0,3.9,23.0,793.0,462.73,344.08
2016,9,8,10,45,860.0,131.5,4.0,23.5,814.5,513.02,385.59
2016,9,8,11,0,867.0,132.0,4.1,24.0,836.0,564.01,426.4
2016,9,8,11,15,870.5,133.0,4.15,24.0,849.5,610.0,463.3
2016,9,8,11,30,874.0,134.0,4.2,24.0,863.0,654.49,498.26
2016,9,8,11,45,876.5,133.5,4.3,24.5,869.0,695.38,529.06
2016,9,8,12,0,879.0,133.0,4.4,25.0,875.0,734.27,557.76
2016,9,8,12,15,878.5,133.0,4.5,25.0,872.0,769.25,584.34
2016,9,8,12,30,878.0,133.0,4.6,25.0,869.0,801.71,607.78
2016,9,8,12,45,872.5,134.0,4.7,25.5,857.5,828.49,625.91
2016,9,8,13,0,867.0,135.0,4.8,26.0,846.0,858.91,646.6
2016,9,8,13,15,862.0,133.5,4.85,25.5,827.5,878.27,661.98
2016,9,8,13,30,857.0,132.0,4.9,25.0,809.0,894.33,675.32
2016,9,8,13,45,850.5,130.0,5.0,25.0,783.5,905.19,684.22
2016,9,8,14,0,844.0,128.0,5.1,25.0,758.0,912.63,690.95
2016,9,8,14,15,833.5,125.5,5.1,24.5,725.0,912.46,693.34
2016,9,8,14,30,823.0,123.0,5.1,24.0,692.0,908.83,693.53
2016,9,8,14,45,810.5,119.5,5.1,24.0,653.5,898.86,688.06
2016,9,8,15,0,798.0,116.0,5.1,24.0,615.0,885.58,680.42
2016,9,8,15,15,779.0,112.5,5.1,23.5,570.5,863.21,667.77
2016,9,8,15,30,760.0,109.0,5.1,23.0,526.0,843.27,656.86
2016,9,8,15,45,737.0,104.0,5.1,22.5,478.0,810.35,636.44
2016,9,8,16,0,714.0,99.0,5.1,22.0,430.0,775.16,614.07
2016,9,8,16,15,680.0,93.0,5.0,21.5,379.0,727.31,581.32
2016,9,8,16,30,646.0,87.0,4.9,21.0,328.0,678.26,546.87
2016,9,8,16,45,600.5,79.5,4.85,20.5,276.5,617.22,502.23
2016,9,8,17,0,555.0,72.0,4.8,20.0,225.0,556.37,455.95
2016,9,8,17,15,484.5,62.0,4.6,19.0,175.0,474.61,391.17
2016,9,8,17,30,414.0,52.0,4.4,18.0,125.0,395.78,324.83
2016,9,8,17,45,309.0,38.5,4.25,17.0,82.5,294.2,236.13
2016,9,8,18,0,204.0,25.0,4.1,16.0,40.0,192.33,117.4
2016,9,8,18,15,102.0,12.5,4.0,15.5,20.0,71.48,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,2.1,10.5,9.5,0.0,0.0
2016,9,9,6,0,121.0,14.0,2.3,11.0,19.0,12.73,0.0
2016,9,9,6,15,252.5,28.0,2.35,11.5,57.0,22.86,12.84
2016,9,9,6,30,384.0,42.0,2.4,12.0,95.0,33.83,24.12
2016,9,9,6,45,468.0,51.0,2.45,12.5,144.0,39.81,29.95
2016,9,9,7,0,552.0,60.0,2.5,13.0,193.0,45.64,35.38
2016,9,9,7,15,605.5,66.5,2.45,13.5,245.0,49.12,38.5
2016,9,9,7,30,659.0,73.0,2.4,14.0,297.0,52.5,41.4
2016,9,9,7,45,698.5,77.5,2.35,15.0,349.0,54.2,42.62
2016,9,9,8,0,738.0,82.0,2.3,16.0,401.0,61.47,48.69
2016,9,9,8,15,764.5,86.0,2.25,16.5,450.5,62.83,49.59
2016,9,9,8,30,791.0,90.0,2.2,17.0,500.0,64.15,50.46
2016,9,9,8,45,812.5,92.0,2.2,18.0,546.5,80.97,49.29
2016,9,9,9,0,834.0,94.0,2.2,19.0,593.0,133.0,71.85
2016,9,9,9,15,848.5,96.5,2.2,19.5,634.0,186.77,108.87
2016,9,9,9,30,863.0,99.0,2.2,20.0,675.0,249.42,159.27
2016,9,9,9,45,875.5,100.5,2.2,21.0,711.0,303.76,205.37
2016,9,9,10,0,888.0,102.0,2.2,22.0,747.0,358.67,252.3
2016,9,9,10,15,896.0,103.0,2.2,22.5,775.5,411.92,297.87
2016,9,9,10,30,904.0,104.0,2.2,23.0,804.0,464.81,342.02
2016,9,9,10,45,911.5,104.0,2.25,24.0,826.0,516.09,383.06
2016,9,9,11,0,919.0,104.0,2.3,25.0,848.0,566.49,422.02
2016,9,9,11,15,922.5,104.5,2.35,25.5,861.5,613.98,458.43
2016,9,9,11,30,926.0,105.0,2.4,26.0,875.0,659.81,492.62
2016,9,9,11,45,929.5,104.5,2.45,27.0,881.0,702.91,522.97
2016,9,9,12,0,933.0,104.0,2.5,28.0,887.0,743.94,551.02
2016,9,9,12,15,932.5,104.0,2.6,28.5,884.5,780.27,575.72
2016,9,9,12,30,932.0,104.0,2.7,29.0,882.0,813.91,597.64
2016,9,9,12,45,914.5,111.5,2.8,29.5,867.0,838.54,613.5
2016,9,9,13,0,897.0,119.0,2.9,30.0,852.0,859.51,627.01
2016,9,9,13,15,892.5,118.0,3.05,30.0,833.5,879.4,641.49
2016,9,9,13,30,888.0,117.0,3.2,30.0,815.0,896.02,653.93
2016,9,9,13,45,883.0,114.5,3.4,30.0,789.5,907.32,663.33
2016,9,9,14,0,878.0,112.0,3.6,30.0,764.0,915.19,670.62
2016,9,9,14,15,868.0,110.0,3.75,29.5,730.5,915.66,674.21
2016,9,9,14,30,858.0,108.0,3.9,29.0,697.0,921.52,681.63
2016,9,9,14,45,846.0,105.0,4.05,28.5,658.0,912.4,679.09
2016,9,9,15,0,834.0,102.0,4.2,28.0,619.0,899.91,674.41
2016,9,9,15,15,815.5,99.0,4.3,27.5,574.5,878.29,663.23
2016,9,9,15,30,797.0,96.0,4.4,27.0,530.0,853.66,649.93
2016,9,9,15,45,774.0,91.5,4.55,26.5,481.0,820.47,630.64
2016,9,9,16,0,751.0,87.0,4.7,26.0,432.0,784.84,609.52
2016,9,9,16,15,717.0,82.5,4.8,25.0,380.5,742.97,584.08
2016,9,9,16,30,683.0,78.0,4.9,24.0,329.0,695.14,553.17
2016,9,9,16,45,635.0,71.5,5.05,23.0,277.0,632.6,509.74
2016,9,9,17,0,587.0,65.0,5.2,22.0,225.0,570.43,464.28
2016,9,9,17,15,513.5,56.5,5.15,20.5,174.5,487.7,400.05
2016,9,9,17,30,440.0,48.0,5.1,19.0,124.0,408.1,334.09
2016,9,9,17,45,321.0,36.0,5.05,18.0,81.0,298.42,237.98
2016,9,9,18,0,202.0,24.0,5.0,17.0,38.0,186.45,98.28
2016,9,9,18,15,101.0,12.0,4.85,16.0,19.0,70.07,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,5,45,37.5,6.5,2.95,10.5,8.0,0.0,0.0
2016,9,10,6,0,75.0,13.0,3.1,11.0,16.0,11.82,0.0
2016,9,10,6,15,197.5,28.5,3.2,11.5,52.0,22.32,12.11
2016,9,10,6,30,320.0,44.0,3.3,12.0,88.0,34.07,24.27
2016,9,10,6,45,403.0,55.5,3.45,12.5,135.5,43.73,33.39
2016,9,10,7,0,486.0,67.0,3.6,13.0,183.0,51.47,40.57
2016,9,10,7,15,542.5,75.0,3.55,13.5,234.0,55.85,44.51
2016,9,10,7,30,599.0,83.0,3.5,14.0,285.0,60.09,48.15
2016,9,10,7,45,638.0,89.5,3.45,15.0,335.5,62.9,50.31
2016,9,10,8,0,677.0,96.0,3.4,16.0,386.0,65.59,52.3
2016,9,10,8,15,705.5,100.5,3.4,16.5,435.0,66.64,52.93
2016,9,10,8,30,734.0,105.0,3.4,17.0,484.0,67.65,53.51
2016,9,10,8,45,755.0,109.0,3.4,18.0,529.5,82.83,52.71
2016,9,10,9,0,776.0,113.0,3.4,19.0,575.0,140.45,80.53
2016,9,10,9,15,792.5,116.0,3.45,19.5,616.0,191.71,115.51
2016,9,10,9,30,809.0,119.0,3.5,20.0,657.0,244.65,158.09
2016,9,10,9,45,820.5,121.5,3.55,21.0,691.5,297.39,203.02
2016,9,10,10,0,832.0,124.0,3.6,22.0,726.0,350.81,248.94
2016,9,10,10,15,770.0,162.5,3.7,22.5,736.5,401.86,294.24
2016,9,10,10,30,708.0,201.0,3.8,23.0,747.0,451.39,336.37
2016,9,10,10,45,785.0,166.0,3.9,23.5,786.0,503.39,378.22
2016,9,10,11,0,862.0,131.0,4.0,24.0,825.0,555.93,420.23
2016,9,10,11,15,865.5,131.5,4.1,24.0,838.0,602.69,457.82
2016,9,10,11,30,869.0,132.0,4.2,24.0,851.0,646.46,492.48
2016,9,10,11,45,870.5,132.5,4.35,24.5,856.5,687.25,523.41
2016,9,10,12,0,872.0,133.0,4.5,25.0,862.0,725.99,552.31
2016,9,10,12,15,871.5,132.5,4.6,25.0,859.0,760.2,578.55
2016,9,10,12,30,871.0,132.0,4.7,25.0,856.0,791.88,601.72
2016,9,10,12,45,864.5,133.5,4.8,25.5,844.5,818.02,619.5
