Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,13,0,858.0,135.0,4.9,26.0,833.0,847.75,639.8
2016,9,10,13,15,853.0,134.0,4.95,26.0,814.0,867.31,654.04
2016,9,10,13,30,848.0,133.0,5.0,26.0,795.0,883.61,666.22
2016,9,10,13,45,841.0,130.5,5.1,26.0,769.0,893.26,674.26
2016,9,10,14,0,834.0,128.0,5.2,26.0,743.0,899.47,680.13
2016,9,10,14,15,823.0,126.0,5.2,25.5,710.0,899.21,682.45
2016,9,10,14,30,812.0,124.0,5.2,25.0,677.0,895.53,682.57
2016,9,10,14,45,799.0,120.0,5.25,25.0,638.5,884.45,676.61
2016,9,10,15,0,786.0,116.0,5.3,25.0,600.0,870.08,668.46
2016,9,10,15,15,766.0,112.5,5.3,24.5,556.0,846.81,655.09
2016,9,10,15,30,746.0,109.0,5.3,24.0,512.0,826.19,643.6
2016,9,10,15,45,721.5,104.0,5.3,23.5,464.0,792.12,622.19
2016,9,10,16,0,697.0,99.0,5.3,23.0,416.0,755.89,598.88
2016,9,10,16,15,661.0,93.0,5.2,22.0,365.0,706.76,566.07
2016,9,10,16,30,625.0,87.0,5.1,21.0,314.0,656.56,531.45
2016,9,10,16,45,576.0,79.5,5.05,20.0,263.0,593.43,485.56
2016,9,10,17,0,527.0,72.0,5.0,19.0,212.0,530.71,437.89
2016,9,10,17,15,452.5,61.5,4.85,18.0,163.0,446.64,369.96
2016,9,10,17,30,378.0,51.0,4.7,17.0,114.0,365.81,300.9
2016,9,10,17,45,266.5,36.5,4.55,16.5,73.0,260.52,206.95
2016,9,10,18,0,155.0,22.0,4.4,16.0,32.0,151.49,60.89
2016,9,10,18,15,77.5,11.0,4.3,15.0,16.0,55.12,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,11,5,45,23.5,5.5,3.65,10.5,6.5,0.0,0.0
2016,9,11,6,0,47.0,11.0,3.8,11.0,13.0,10.01,0.0
2016,9,11,6,15,147.0,29.5,3.95,11.5,47.0,23.07,12.36
2016,9,11,6,30,247.0,48.0,4.1,12.0,81.0,37.06,26.81
2016,9,11,6,45,327.5,62.0,4.25,12.5,126.5,47.08,36.33
2016,9,11,7,0,408.0,76.0,4.4,13.0,172.0,56.78,45.28
2016,9,11,7,15,464.5,86.5,4.3,13.5,221.5,63.48,51.3
2016,9,11,7,30,521.0,97.0,4.2,14.0,271.0,71.27,58.09
2016,9,11,7,45,564.0,104.5,4.15,14.5,321.0,74.34,60.54
2016,9,11,8,0,607.0,112.0,4.1,15.0,371.0,77.3,62.83
2016,9,11,8,15,529.5,144.5,4.05,15.5,390.0,97.06,79.72
2016,9,11,8,30,452.0,177.0,4.0,16.0,409.0,115.2,94.95
2016,9,11,8,45,515.0,174.0,3.95,16.5,461.0,120.89,88.47
2016,9,11,9,0,578.0,171.0,3.9,17.0,513.0,157.15,102.46
2016,9,11,9,15,666.0,155.0,3.9,17.5,575.0,194.02,123.85
2016,9,11,9,30,754.0,139.0,3.9,18.0,637.0,240.97,158.62
2016,9,11,9,45,785.5,132.5,3.9,19.0,676.0,295.57,204.33
2016,9,11,10,0,817.0,126.0,3.9,20.0,715.0,346.21,247.75
2016,9,11,10,15,826.0,128.0,3.95,20.5,743.0,397.98,292.82
2016,9,11,10,30,835.0,130.0,4.0,21.0,771.0,449.72,336.91
2016,9,11,10,45,705.0,205.0,4.1,21.5,756.0,493.13,373.85
2016,9,11,11,0,575.0,280.0,4.2,22.0,741.0,527.68,401.61
2016,9,11,11,15,591.0,272.5,4.3,22.0,753.0,564.27,431.14
2016,9,11,11,30,607.0,265.0,4.4,22.0,765.0,600.8,460.3
2016,9,11,11,45,607.5,267.0,4.5,22.5,770.0,635.4,486.47
2016,9,11,12,0,608.0,269.0,4.6,23.0,775.0,668.61,511.17
2016,9,11,12,15,608.0,267.5,4.75,23.0,772.5,696.84,533.24
2016,9,11,12,30,608.0,266.0,4.9,23.0,770.0,723.21,553.82
2016,9,11,12,45,614.0,259.0,5.05,23.0,761.5,747.29,572.86
2016,9,11,13,0,620.0,252.0,5.2,23.0,753.0,769.35,590.44
2016,9,11,13,15,620.0,244.5,5.35,22.5,736.0,783.72,603.64
2016,9,11,13,30,620.0,237.0,5.5,22.0,719.0,795.44,615.07
2016,9,11,13,45,732.5,177.0,5.65,22.0,728.0,849.75,657.84
2016,9,11,14,0,845.0,117.0,5.8,22.0,737.0,895.07,691.79
2016,9,11,14,15,834.5,115.0,5.85,21.5,704.0,895.15,694.43
2016,9,11,14,30,824.0,113.0,5.9,21.0,671.0,891.8,695.02
2016,9,11,14,45,811.0,109.5,6.0,20.5,632.5,881.11,690.71
2016,9,11,15,0,798.0,106.0,6.1,20.0,594.0,867.15,684.1
2016,9,11,15,15,779.5,103.0,6.05,19.0,550.5,845.68,672.61
2016,9,11,15,30,761.0,100.0,6.0,18.0,507.0,821.33,658.91
2016,9,11,15,45,738.0,95.0,6.0,17.5,459.5,792.89,640.92
2016,9,11,16,0,715.0,90.0,6.0,17.0,412.0,757.65,617.46
2016,9,11,16,15,680.5,85.0,5.9,16.5,361.5,710.77,584.13
2016,9,11,16,30,646.0,80.0,5.8,16.0,311.0,662.79,549.09
2016,9,11,16,45,600.5,72.5,5.7,15.5,260.5,602.1,502.71
2016,9,11,17,0,555.0,65.0,5.6,15.0,210.0,541.74,454.71
2016,9,11,17,15,480.5,56.0,5.45,14.0,161.0,459.07,386.69
2016,9,11,17,30,406.0,47.0,5.3,13.0,112.0,379.65,317.11
2016,9,11,17,45,290.0,34.0,5.15,12.5,71.5,273.2,218.97
2016,9,11,18,0,174.0,21.0,5.0,12.0,31.0,159.49,36.66
2016,9,11,18,15,87.0,10.5,4.85,11.5,15.5,59.9,0.0
2016,9,11,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,41.5,7.0,4.3,9.5,8.0,0.0,0.0
2016,9,12,6,0,83.0,14.0,4.5,10.0,16.0,12.73,0.0
2016,9,12,6,15,229.0,27.5,4.65,10.5,53.5,22.72,11.72
2016,9,12,6,30,375.0,41.0,4.8,11.0,91.0,33.3,23.57
2016,9,12,6,45,467.0,50.0,4.95,11.5,140.0,39.31,29.52
2016,9,12,7,0,559.0,59.0,5.1,12.0,189.0,45.19,35.06
2016,9,12,7,15,615.5,65.0,5.05,12.5,241.5,48.31,37.91
2016,9,12,7,30,672.0,71.0,5.0,13.0,294.0,51.39,40.57
2016,9,12,7,45,712.5,75.0,4.95,13.5,346.5,52.8,41.64
2016,9,12,8,0,753.0,79.0,4.9,14.0,399.0,59.58,47.43
2016,9,12,8,15,658.5,111.0,4.85,14.5,415.0,74.13,59.97
2016,9,12,8,30,564.0,143.0,4.8,15.0,431.0,93.67,76.69
2016,9,12,8,45,707.0,117.0,4.75,15.5,511.5,83.96,57.0
2016,9,12,9,0,850.0,91.0,4.7,16.0,592.0,127.06,68.66
2016,9,12,9,15,865.0,93.0,4.7,16.5,633.5,189.51,112.31
2016,9,12,9,30,880.0,95.0,4.7,17.0,675.0,244.67,157.23
2016,9,12,9,45,789.5,139.0,4.7,17.5,679.5,300.15,209.24
2016,9,12,10,0,699.0,183.0,4.7,18.0,684.0,347.31,253.92
2016,9,12,10,15,706.0,187.5,4.7,18.0,710.5,395.49,296.35
2016,9,12,10,30,713.0,192.0,4.7,18.0,737.0,443.75,338.18
2016,9,12,10,45,717.5,196.5,4.75,18.5,757.0,490.75,377.57
2016,9,12,11,0,722.0,201.0,4.8,19.0,777.0,537.2,415.52
2016,9,12,11,15,723.0,205.0,4.85,19.0,789.5,580.56,451.04
2016,9,12,11,30,724.0,209.0,4.9,19.0,802.0,622.68,484.91
2016,9,12,11,45,725.5,209.5,5.0,19.0,807.5,660.64,515.32
2016,9,12,12,0,727.0,210.0,5.1,19.0,813.0,696.92,544.05
2016,9,12,12,15,728.5,208.5,5.15,19.0,810.5,729.53,569.58
2016,9,12,12,30,730.0,207.0,5.2,19.0,808.0,760.03,593.3
2016,9,12,12,45,727.0,205.5,5.3,19.0,797.0,784.73,612.8
2016,9,12,13,0,724.0,204.0,5.4,19.0,786.0,806.76,630.29
2016,9,12,13,15,830.0,151.0,5.45,18.5,804.5,861.27,672.81
2016,9,12,13,30,936.0,98.0,5.5,18.0,823.0,910.96,710.69
2016,9,12,13,45,932.5,96.0,5.6,18.0,797.5,924.27,721.48
2016,9,12,14,0,929.0,94.0,5.7,18.0,772.0,934.05,730.11
2016,9,12,14,15,921.5,92.5,5.7,17.5,739.0,937.26,735.06
2016,9,12,14,30,914.0,91.0,5.7,17.0,706.0,936.9,737.67
2016,9,12,14,45,905.5,88.0,5.7,17.0,667.5,930.37,734.58
2016,9,12,15,0,897.0,85.0,5.7,17.0,629.0,920.35,729.14
2016,9,12,15,15,881.0,82.5,5.65,16.5,583.5,900.85,718.0
2016,9,12,15,30,865.0,80.0,5.6,16.0,538.0,886.9,711.02
2016,9,12,15,45,844.5,76.5,5.6,15.5,488.5,856.16,691.75
2016,9,12,16,0,824.0,73.0,5.6,15.0,439.0,822.79,670.24
2016,9,12,16,15,792.0,69.0,5.5,14.0,386.0,776.73,639.26
2016,9,12,16,30,760.0,65.0,5.4,13.0,333.0,729.09,606.04
2016,9,12,16,45,710.0,60.5,5.3,12.5,279.0,665.3,557.5
2016,9,12,17,0,660.0,56.0,5.2,12.0,225.0,607.82,511.9
2016,9,12,17,15,583.0,49.0,4.95,11.5,172.5,523.09,441.07
2016,9,12,17,30,506.0,42.0,4.7,11.0,120.0,441.72,369.27
2016,9,12,17,45,353.5,31.5,4.5,10.5,75.5,311.15,248.18
2016,9,12,18,0,201.0,21.0,4.3,10.0,31.0,172.42,0.0
2016,9,12,18,15,100.5,10.5,4.25,10.0,15.5,67.36,0.0
2016,9,12,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,5,45,29.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,9,13,6,0,58.0,11.0,1.7,10.0,12.0,10.01,0.0
2016,9,13,6,15,180.5,27.5,1.9,10.5,47.5,21.6,10.42
2016,9,13,6,30,303.0,44.0,2.1,11.0,83.0,34.16,24.3
2016,9,13,6,45,386.0,57.0,2.3,11.5,130.5,43.57,33.32
2016,9,13,7,0,469.0,70.0,2.5,12.0,178.0,54.55,43.46
2016,9,13,7,15,527.0,79.0,2.5,12.5,229.0,59.63,48.07
2016,9,13,7,30,585.0,88.0,2.5,13.0,280.0,64.55,52.34
2016,9,13,7,45,627.5,94.5,2.55,13.5,331.5,67.19,54.45
2016,9,13,8,0,670.0,101.0,2.6,14.0,383.0,69.75,56.43
2016,9,13,8,15,603.5,126.0,2.6,14.5,403.0,85.1,69.58
2016,9,13,8,30,537.0,151.0,2.6,15.0,423.0,99.47,81.68
2016,9,13,8,45,656.5,134.5,2.6,15.5,498.0,93.58,66.47
2016,9,13,9,0,776.0,118.0,2.6,16.0,573.0,132.3,75.97
2016,9,13,9,15,564.0,197.5,2.65,16.5,540.5,208.92,140.65
2016,9,13,9,30,352.0,277.0,2.7,17.0,508.0,266.73,195.39
2016,9,13,9,45,419.5,268.5,2.75,17.5,558.0,296.63,217.71
2016,9,13,10,0,487.0,260.0,2.8,18.0,608.0,339.99,251.96
2016,9,13,10,15,487.0,272.0,2.8,18.0,631.5,381.12,286.83
2016,9,13,10,30,487.0,284.0,2.8,18.0,655.0,422.07,321.01
2016,9,13,10,45,495.5,289.0,2.8,18.5,675.0,461.25,352.48
2016,9,13,11,0,504.0,294.0,2.8,19.0,695.0,500.67,383.42
2016,9,13,11,15,504.0,299.5,2.7,19.5,706.0,535.87,410.24
2016,9,13,11,30,504.0,305.0,2.6,20.0,717.0,570.24,435.72
2016,9,13,11,45,508.5,305.5,2.55,20.5,723.0,602.3,459.17
2016,9,13,12,0,513.0,306.0,2.5,21.0,729.0,633.45,481.47
2016,9,13,12,15,513.5,304.0,2.4,21.0,726.0,658.43,499.7
2016,9,13,12,30,514.0,302.0,2.3,21.0,723.0,681.79,516.53
2016,9,13,12,45,513.5,297.5,2.2,21.5,713.5,700.31,528.76
2016,9,13,13,0,513.0,293.0,2.1,22.0,704.0,716.82,539.43
2016,9,13,13,15,703.0,202.5,2.0,22.0,751.5,809.3,607.65
2016,9,13,13,30,893.0,112.0,1.9,22.0,799.0,886.53,659.23
2016,9,13,13,45,888.0,109.0,1.85,22.0,772.5,897.03,665.71
2016,9,13,14,0,883.0,106.0,1.8,22.0,746.0,904.07,670.72
2016,9,13,14,15,872.5,104.0,1.75,22.0,712.5,903.83,671.09
2016,9,13,14,30,862.0,102.0,1.7,22.0,679.0,908.6,675.01
2016,9,13,14,45,850.0,99.0,1.7,22.0,639.5,899.23,670.25
2016,9,13,15,0,838.0,96.0,1.7,22.0,600.0,886.48,663.52
2016,9,13,15,15,819.5,93.0,1.7,21.5,555.0,864.68,652.08
2016,9,13,15,30,801.0,90.0,1.7,21.0,510.0,839.91,638.62
2016,9,13,15,45,776.5,86.0,1.75,21.0,461.0,805.91,617.95
2016,9,13,16,0,752.0,82.0,1.8,21.0,412.0,769.56,595.29
2016,9,13,16,15,716.5,77.0,1.8,20.5,360.5,725.68,567.34
2016,9,13,16,30,681.0,72.0,1.8,20.0,309.0,676.22,534.38
2016,9,13,16,45,629.5,66.0,1.85,20.0,257.0,612.13,488.45
2016,9,13,17,0,578.0,60.0,1.9,20.0,205.0,548.71,440.82
2016,9,13,17,15,500.0,51.5,1.8,19.0,155.5,464.01,374.88
2016,9,13,17,30,422.0,43.0,1.7,18.0,106.0,382.91,307.14
2016,9,13,17,45,293.5,30.0,1.6,17.0,65.5,269.14,204.09
2016,9,13,18,0,165.0,17.0,1.5,16.0,25.0,144.2,0.0
2016,9,13,18,15,82.5,8.5,1.75,15.5,12.5,7.73,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,9,14,6,0,54.0,10.0,0.9,10.0,11.0,9.1,0.0
2016,9,14,6,15,174.5,26.5,1.1,10.5,45.5,20.83,9.29
2016,9,14,6,30,295.0,43.0,1.3,11.0,80.0,33.4,23.6
2016,9,14,6,45,381.0,55.0,1.55,12.0,126.5,43.84,33.48
2016,9,14,7,0,467.0,67.0,1.8,13.0,173.0,52.04,41.04
2016,9,14,7,15,525.0,76.0,1.75,13.5,224.0,57.24,45.74
2016,9,14,7,30,583.0,85.0,1.7,14.0,275.0,62.25,50.09
2016,9,14,7,45,625.0,91.5,1.7,15.0,326.0,64.99,52.2
2016,9,14,8,0,667.0,98.0,1.7,16.0,377.0,67.64,54.14
2016,9,14,8,15,696.5,103.5,1.6,16.5,426.0,69.36,55.34
2016,9,14,8,30,726.0,109.0,1.5,17.0,475.0,71.0,56.45
2016,9,14,8,45,750.0,112.5,1.45,17.5,521.0,78.79,54.05
2016,9,14,9,0,774.0,116.0,1.4,18.0,567.0,136.37,79.11
2016,9,14,9,15,790.5,119.0,1.4,18.5,607.5,187.48,112.44
2016,9,14,9,30,807.0,122.0,1.4,19.0,648.0,240.26,153.89
2016,9,14,9,45,852.0,109.0,1.4,20.0,690.5,289.1,193.92
2016,9,14,10,0,897.0,96.0,1.4,21.0,733.0,348.1,242.79
2016,9,14,10,15,905.0,97.5,1.4,21.5,761.5,402.06,288.81
2016,9,14,10,30,913.0,99.0,1.4,22.0,790.0,455.65,333.38
2016,9,14,10,45,920.0,99.0,1.45,22.5,811.5,506.95,375.13
2016,9,14,11,0,927.0,99.0,1.5,23.0,833.0,557.28,414.85
2016,9,14,11,15,733.0,194.0,1.6,23.0,780.0,574.04,429.3
2016,9,14,11,30,539.0,289.0,1.7,23.0,727.0,576.82,431.91
2016,9,14,11,45,540.0,290.5,1.85,23.5,732.0,608.62,455.75
2016,9,14,12,0,541.0,292.0,2.0,24.0,737.0,639.17,478.09
2016,9,14,12,15,529.5,300.5,2.15,24.0,734.5,665.66,497.98
2016,9,14,12,30,518.0,309.0,2.3,24.0,732.0,690.04,516.21
2016,9,14,12,45,720.5,206.5,2.45,24.5,786.0,777.33,581.58
2016,9,14,13,0,923.0,104.0,2.6,25.0,840.0,855.26,635.92
2016,9,14,13,15,918.5,103.0,2.75,25.0,820.5,875.17,650.28
2016,9,14,13,30,914.0,102.0,2.9,25.0,801.0,891.7,663.0
2016,9,14,13,45,908.5,100.0,3.05,25.0,775.0,902.88,672.28
2016,9,14,14,0,903.0,98.0,3.2,25.0,749.0,910.55,679.4
2016,9,14,14,15,893.5,96.5,3.3,24.5,715.5,911.71,683.32
2016,9,14,14,30,884.0,95.0,3.4,24.0,682.0,909.38,685.07
2016,9,14,14,45,872.0,92.0,3.5,24.0,642.5,899.65,680.59
2016,9,14,15,0,860.0,89.0,3.6,24.0,603.0,886.56,673.93
2016,9,14,15,15,842.0,86.5,3.65,23.5,557.5,874.15,668.86
2016,9,14,15,30,824.0,84.0,3.7,23.0,512.0,850.17,655.66
2016,9,14,15,45,801.0,80.0,3.8,23.0,463.0,817.16,634.92
2016,9,14,16,0,778.0,76.0,3.9,23.0,414.0,781.72,612.09
2016,9,14,16,15,743.5,71.5,3.85,22.5,362.0,733.9,580.18
2016,9,14,16,30,709.0,67.0,3.8,22.0,310.0,684.72,546.27
2016,9,14,16,45,659.0,61.5,3.8,21.5,257.5,626.85,504.47
2016,9,14,17,0,609.0,56.0,3.8,21.0,205.0,564.64,457.16
2016,9,14,17,15,529.0,48.0,3.7,20.0,154.5,478.55,388.87
2016,9,14,17,30,449.0,40.0,3.6,19.0,104.0,396.29,318.96
2016,9,14,17,45,312.5,28.0,3.55,18.0,63.5,278.26,207.6
2016,9,14,18,0,176.0,16.0,3.5,17.0,23.0,121.23,0.0
2016,9,14,18,15,88.0,8.0,3.55,16.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,15,5,45,57.5,5.0,1.75,9.5,6.0,0.0,0.0
2016,9,15,6,0,115.0,10.0,1.9,10.0,12.0,9.1,0.0
2016,9,15,6,15,269.0,22.0,2.05,10.5,48.5,17.93,6.6
2016,9,15,6,30,423.0,34.0,2.2,11.0,85.0,27.35,18.24
2016,9,15,6,45,509.0,42.0,2.35,12.0,134.0,32.82,23.64
2016,9,15,7,0,595.0,50.0,2.5,13.0,183.0,38.17,28.63
2016,9,15,7,15,649.0,55.5,2.45,13.5,235.5,45.07,34.88
2016,9,15,7,30,703.0,61.0,2.4,14.0,288.0,48.4,37.77
2016,9,15,7,45,739.5,65.5,2.35,15.0,340.0,50.74,39.61
2016,9,15,8,0,776.0,70.0,2.3,16.0,392.0,53.03,41.33
2016,9,15,8,15,801.5,73.0,2.25,16.5,441.5,54.03,41.98
2016,9,15,8,30,827.0,76.0,2.2,17.0,491.0,55.03,42.6
2016,9,15,8,45,722.0,115.0,2.15,18.0,501.5,78.45,62.49
2016,9,15,9,0,617.0,154.0,2.1,19.0,512.0,142.97,90.09
2016,9,15,9,15,754.5,120.0,2.05,19.5,588.0,181.97,109.47
2016,9,15,9,30,892.0,86.0,2.0,20.0,664.0,234.99,146.05
2016,9,15,9,45,905.5,85.5,2.0,21.0,700.0,289.39,192.07
2016,9,15,10,0,919.0,85.0,2.0,22.0,736.0,344.34,239.25
2016,9,15,10,15,926.5,86.5,1.95,22.5,764.0,399.1,286.25
2016,9,15,10,30,934.0,88.0,1.9,23.0,792.0,453.39,331.67
2016,9,15,10,45,939.0,88.5,1.9,24.0,813.0,505.02,373.15
2016,9,15,11,0,944.0,89.0,1.9,25.0,834.0,555.45,412.18
2016,9,15,11,15,947.5,89.5,2.05,25.0,847.0,603.65,450.61
2016,9,15,11,30,951.0,90.0,2.2,25.0,860.0,650.09,486.93
2016,9,15,11,45,952.0,90.5,2.35,25.5,864.5,693.0,519.01
2016,9,15,12,0,953.0,91.0,2.5,26.0,869.0,733.56,548.77
2016,9,15,12,15,737.0,198.5,2.65,26.0,799.0,721.72,538.8
2016,9,15,12,30,521.0,306.0,2.8,26.0,729.0,688.41,513.26
2016,9,15,12,45,528.0,293.0,2.95,26.5,717.0,705.04,525.96
2016,9,15,13,0,535.0,280.0,3.1,27.0,705.0,719.66,536.87
2016,9,15,13,15,536.5,271.5,3.2,26.5,688.5,732.0,547.94
2016,9,15,13,30,538.0,263.0,3.3,26.0,672.0,742.04,557.51
2016,9,15,13,45,538.5,252.0,3.45,26.0,649.5,746.3,562.31
2016,9,15,14,0,539.0,241.0,3.6,26.0,627.0,748.01,565.43
2016,9,15,14,15,710.0,168.0,3.65,25.5,651.5,838.53,633.96
2016,9,15,14,30,881.0,95.0,3.7,25.0,676.0,904.11,681.36
2016,9,15,14,45,867.5,92.5,3.8,25.0,636.0,893.58,675.74
2016,9,15,15,0,854.0,90.0,3.9,25.0,596.0,888.28,674.4
2016,9,15,15,15,835.5,87.5,3.95,24.5,551.0,866.9,662.99
2016,9,15,15,30,817.0,85.0,4.0,24.0,506.0,842.53,649.49
2016,9,15,15,45,792.0,81.0,4.05,24.0,456.5,807.89,627.24
2016,9,15,16,0,767.0,77.0,4.1,24.0,407.0,770.89,602.97
2016,9,15,16,15,731.5,72.5,4.1,23.0,355.0,722.5,571.81
2016,9,15,16,30,696.0,68.0,4.1,22.0,303.0,678.06,542.42
2016,9,15,16,45,643.5,62.0,4.2,21.5,250.5,613.1,495.08
2016,9,15,17,0,591.0,56.0,4.3,21.0,198.0,548.91,445.91
2016,9,15,17,15,507.0,48.0,4.25,20.0,148.0,460.79,375.38
2016,9,15,17,30,423.0,40.0,4.2,19.0,98.0,376.73,303.07
2016,9,15,17,45,281.5,27.5,4.2,18.0,59.0,255.26,185.08
2016,9,15,18,0,140.0,15.0,4.2,17.0,20.0,97.95,0.0
2016,9,15,18,15,70.0,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,6,15,199.5,17.0,1.5,10.5,41.0,13.41,2.97
2016,9,16,6,30,399.0,34.0,1.6,11.0,82.0,27.41,18.24
2016,9,16,6,45,489.0,42.5,1.75,12.0,130.5,33.29,24.04
2016,9,16,7,0,579.0,51.0,1.9,13.0,179.0,39.03,29.39
2016,9,16,7,15,635.0,56.5,1.7,13.5,231.0,42.06,32.19
2016,9,16,7,30,691.0,62.0,1.5,14.0,283.0,49.28,38.57
2016,9,16,7,45,728.0,66.5,1.35,15.0,335.0,51.57,40.37
2016,9,16,8,0,765.0,71.0,1.2,16.0,387.0,53.82,42.05
2016,9,16,8,15,791.5,74.5,1.1,16.5,436.5,55.18,43.0
2016,9,16,8,30,818.0,78.0,1.0,17.0,486.0,56.49,43.9
2016,9,16,8,45,837.5,81.0,0.9,18.0,532.0,61.74,48.1
2016,9,16,9,0,857.0,84.0,0.8,19.0,578.0,124.19,67.05
2016,9,16,9,15,744.0,131.5,0.7,19.5,582.0,180.57,108.36
2016,9,16,9,30,631.0,179.0,0.6,20.0,586.0,240.45,159.53
2016,9,16,9,45,688.5,168.5,0.55,21.0,634.5,285.72,194.25
2016,9,16,10,0,746.0,158.0,0.5,22.0,683.0,336.78,234.43
2016,9,16,10,15,837.5,124.5,0.5,23.0,735.5,391.15,276.64
2016,9,16,10,30,929.0,91.0,0.5,24.0,788.0,451.9,323.26
2016,9,16,10,45,935.0,91.5,0.5,25.5,809.0,503.75,362.54
2016,9,16,11,0,941.0,92.0,0.5,27.0,830.0,554.51,399.33
2016,9,16,11,15,944.5,92.5,0.7,27.5,843.0,602.59,436.38
2016,9,16,11,30,948.0,93.0,0.9,28.0,856.0,648.92,471.33
2016,9,16,11,45,950.0,93.0,1.15,28.5,861.5,691.9,503.7
2016,9,16,12,0,952.0,93.0,1.4,29.0,867.0,732.59,533.86
2016,9,16,12,15,951.5,93.0,1.55,29.0,863.5,769.06,560.34
2016,9,16,12,30,951.0,93.0,1.7,29.0,860.0,802.73,583.73
2016,9,16,12,45,941.0,96.5,1.9,29.5,846.5,829.61,601.96
2016,9,16,13,0,931.0,100.0,2.1,30.0,833.0,853.05,617.99
2016,9,16,13,15,926.5,99.0,2.2,30.0,814.0,872.94,632.17
2016,9,16,13,30,922.0,98.0,2.3,30.0,795.0,889.43,644.28
2016,9,16,13,45,915.0,96.5,2.4,30.0,768.0,899.77,652.58
2016,9,16,14,0,908.0,95.0,2.5,30.0,741.0,906.56,658.76
2016,9,16,14,15,898.0,93.5,2.55,29.5,707.0,907.17,662.01
2016,9,16,14,30,888.0,92.0,2.6,29.0,673.0,904.26,663.17
2016,9,16,14,45,875.0,89.5,2.7,29.0,633.0,894.08,658.75
2016,9,16,15,0,862.0,87.0,2.8,29.0,593.0,880.56,652.23
2016,9,16,15,15,844.0,84.5,2.85,28.5,548.0,867.96,647.32
2016,9,16,15,30,826.0,82.0,2.9,28.0,503.0,843.91,634.61
2016,9,16,15,45,801.5,78.0,3.0,28.0,453.5,809.57,613.72
2016,9,16,16,0,777.0,74.0,3.1,28.0,404.0,772.86,590.77
2016,9,16,16,15,741.0,70.0,3.15,27.0,352.0,724.56,560.89
2016,9,16,16,30,705.0,66.0,3.2,26.0,300.0,674.95,528.77
2016,9,16,16,45,652.0,60.0,3.3,25.5,247.5,614.59,486.08
2016,9,16,17,0,599.0,54.0,3.4,25.0,195.0,549.98,437.7
2016,9,16,17,15,514.5,45.5,3.5,23.5,145.0,460.95,368.84
2016,9,16,17,30,430.0,37.0,3.6,22.0,95.0,376.32,297.7
2016,9,16,17,45,283.5,25.0,3.7,21.0,56.0,249.84,171.36
2016,9,16,18,0,137.0,13.0,3.8,20.0,17.0,93.78,0.0
2016,9,16,18,15,68.5,6.5,3.85,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,17,6,15,196.0,16.5,1.65,10.5,39.5,13.03,2.07
2016,9,17,6,30,392.0,33.0,1.7,11.0,79.0,26.6,17.46
2016,9,17,6,45,485.0,41.5,1.8,12.0,127.5,32.51,23.33
2016,9,17,7,0,578.0,50.0,1.9,13.0,176.0,38.29,28.72
2016,9,17,7,15,634.0,55.5,1.75,13.5,228.0,41.36,31.56
2016,9,17,7,30,690.0,61.0,1.6,14.0,280.0,48.53,37.91
2016,9,17,7,45,729.0,65.0,1.5,15.0,332.0,50.47,39.39
2016,9,17,8,0,768.0,69.0,1.4,16.0,384.0,52.39,40.8
2016,9,17,8,15,794.0,72.5,1.25,17.0,433.0,53.8,41.72
2016,9,17,8,30,820.0,76.0,1.1,18.0,482.0,55.17,42.58
2016,9,17,8,45,840.0,78.5,1.0,19.0,528.0,58.26,44.92
2016,9,17,9,0,860.0,81.0,0.9,20.0,574.0,120.51,64.29
2016,9,17,9,15,874.0,83.0,0.8,21.0,614.5,174.62,97.77
2016,9,17,9,30,888.0,85.0,0.7,22.0,655.0,229.84,139.88
2016,9,17,9,45,901.0,85.0,0.65,23.0,690.5,284.22,184.56
2016,9,17,10,0,914.0,85.0,0.6,24.0,726.0,339.1,230.2
2016,9,17,10,15,921.5,86.5,0.6,25.0,754.0,393.55,275.03
2016,9,17,10,30,929.0,88.0,0.6,26.0,782.0,447.52,318.11
2016,9,17,10,45,934.5,88.5,0.6,27.0,802.5,499.06,357.87
2016,9,17,11,0,940.0,89.0,0.6,28.0,823.0,549.45,395.2
2016,9,17,11,15,943.0,89.5,0.7,28.5,835.5,597.11,431.0
2016,9,17,11,30,946.0,90.0,0.8,29.0,848.0,642.98,464.57
2016,9,17,11,45,947.5,90.0,0.95,30.0,853.0,685.44,494.56
2016,9,17,12,0,949.0,90.0,1.1,31.0,858.0,725.58,522.24
2016,9,17,12,15,948.0,89.5,1.25,31.0,854.5,760.99,547.87
2016,9,17,12,30,947.0,89.0,1.4,31.0,851.0,793.55,570.41
2016,9,17,12,45,936.0,93.0,1.55,31.5,837.0,819.93,587.81
2016,9,17,13,0,925.0,97.0,1.7,32.0,823.0,842.85,603.03
2016,9,17,13,15,920.0,96.5,1.85,32.0,803.5,862.58,617.51
2016,9,17,13,30,915.0,96.0,2.0,32.0,784.0,878.93,629.94
2016,9,17,13,45,908.5,94.5,2.15,32.0,757.0,889.48,638.81
2016,9,17,14,0,902.0,93.0,2.3,32.0,730.0,896.51,645.58
2016,9,17,14,15,891.5,91.0,2.4,31.5,696.0,895.97,648.49
2016,9,17,14,30,881.0,89.0,2.5,31.0,662.0,891.9,649.3
2016,9,17,14,45,866.5,87.0,2.7,31.0,622.0,880.86,645.08
2016,9,17,15,0,852.0,85.0,2.9,31.0,582.0,866.54,638.69
2016,9,17,15,15,833.5,82.5,3.0,30.5,537.0,853.42,633.7
2016,9,17,15,30,815.0,80.0,3.1,30.0,492.0,829.0,620.96
2016,9,17,15,45,787.0,77.0,3.25,29.5,442.5,793.06,600.32
2016,9,17,16,0,759.0,74.0,3.4,29.0,393.0,754.91,577.54
2016,9,17,16,15,723.0,69.5,3.45,28.0,341.5,706.39,547.18
2016,9,17,16,30,687.0,65.0,3.5,27.0,290.0,656.66,514.6
2016,9,17,16,45,632.5,59.0,3.55,26.5,238.0,595.78,470.95
2016,9,17,17,0,578.0,53.0,3.6,26.0,186.0,530.82,421.8
2016,9,17,17,15,492.0,44.5,3.6,24.5,137.5,441.75,352.33
2016,9,17,17,30,406.0,36.0,3.6,23.0,89.0,357.29,280.57
2016,9,17,17,45,260.0,23.5,3.65,22.0,51.5,229.31,146.56
2016,9,17,18,0,114.0,11.0,3.7,21.0,14.0,77.75,0.0
2016,9,17,18,15,57.0,5.5,3.65,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,6,15,205.0,15.5,0.65,13.5,39.0,12.23,0.75
2016,9,18,6,30,410.0,31.0,0.6,14.0,78.0,24.93,15.76
2016,9,18,6,45,500.0,39.0,0.6,15.0,126.0,30.51,21.28
2016,9,18,7,0,590.0,47.0,0.6,16.0,174.0,35.96,26.33
2016,9,18,7,15,645.0,52.5,0.55,16.5,225.5,42.73,32.41
2016,9,18,7,30,700.0,58.0,0.5,17.0,277.0,46.16,35.38
2016,9,18,7,45,737.0,62.0,0.45,18.0,328.5,48.2,36.95
2016,9,18,8,0,774.0,66.0,0.4,19.0,380.0,50.21,38.43
2016,9,18,8,15,799.5,69.0,0.6,20.5,429.5,51.34,39.0
2016,9,18,8,30,825.0,72.0,0.8,22.0,479.0,52.45,39.55
2016,9,18,8,45,844.0,74.5,1.0,23.5,524.5,62.83,47.93
2016,9,18,9,0,863.0,77.0,1.2,25.0,570.0,116.1,59.98
2016,9,18,9,15,876.5,79.0,1.3,26.0,610.0,170.21,92.64
2016,9,18,9,30,890.0,81.0,1.4,27.0,650.0,225.38,134.21
2016,9,18,9,45,908.0,79.0,1.5,28.0,686.5,279.41,178.26
2016,9,18,10,0,926.0,77.0,1.6,29.0,723.0,334.4,224.06
2016,9,18,10,15,933.0,78.0,1.6,29.5,750.5,388.75,269.57
2016,9,18,10,30,940.0,79.0,1.6,30.0,778.0,442.52,313.55
2016,9,18,10,45,945.0,80.0,1.65,31.0,798.5,494.61,354.43
2016,9,18,11,0,950.0,81.0,1.7,32.0,819.0,545.5,392.95
2016,9,18,11,15,953.0,81.5,1.7,32.5,831.5,593.43,428.65
2016,9,18,11,30,956.0,82.0,1.7,33.0,844.0,639.52,461.92
2016,9,18,11,45,957.0,82.0,1.75,33.5,848.5,681.87,491.99
2016,9,18,12,0,958.0,82.0,1.8,34.0,853.0,721.83,519.69
2016,9,18,12,15,957.5,82.0,1.75,34.0,849.5,758.16,544.09
2016,9,18,12,30,957.0,82.0,1.7,34.0,846.0,791.67,565.3
2016,9,18,12,45,950.5,83.5,1.7,34.5,833.5,819.13,581.78
2016,9,18,13,0,944.0,85.0,1.7,35.0,821.0,843.25,596.11
2016,9,18,13,15,939.5,84.5,1.7,35.0,801.5,863.5,609.25
2016,9,18,13,30,935.0,84.0,1.7,35.0,782.0,880.31,620.35
2016,9,18,13,45,928.5,82.5,1.7,35.0,755.5,890.84,627.65
2016,9,18,14,0,922.0,81.0,1.7,35.0,729.0,897.78,632.9
2016,9,18,14,15,912.5,79.5,1.75,35.0,695.0,898.52,635.0
2016,9,18,14,30,903.0,78.0,1.8,35.0,661.0,895.71,635.07
2016,9,18,14,45,890.5,76.5,1.9,35.0,621.5,886.77,631.92
2016,9,18,15,0,878.0,75.0,2.0,35.0,582.0,874.5,626.73
2016,9,18,15,15,860.5,72.5,2.05,34.5,537.0,853.41,616.69
2016,9,18,15,30,843.0,70.0,2.1,34.0,492.0,829.37,604.65
2016,9,18,15,45,819.0,67.0,2.2,33.5,442.5,804.66,592.34
2016,9,18,16,0,795.0,64.0,2.3,33.0,393.0,769.37,572.43
2016,9,18,16,15,760.5,60.0,2.1,32.0,341.5,722.1,542.77
2016,9,18,16,30,726.0,56.0,1.9,31.0,290.0,673.58,511.16
2016,9,18,16,45,673.5,51.0,1.75,30.0,238.0,609.06,466.83
2016,9,18,17,0,621.0,46.0,1.6,29.0,186.0,545.08,420.43
2016,9,18,17,15,535.5,39.0,1.65,27.5,136.5,456.43,354.1
2016,9,18,17,30,450.0,32.0,1.7,26.0,87.0,380.19,290.48
2016,9,18,17,45,293.0,21.0,1.8,25.0,49.5,243.48,137.93
2016,9,18,18,0,136.0,10.0,1.9,24.0,12.0,89.38,0.0
2016,9,18,18,15,68.0,5.0,2.1,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,171.5,16.5,2.05,16.5,35.5,13.14,0.1
2016,9,19,6,30,343.0,33.0,2.3,17.0,71.0,26.73,16.89
2016,9,19,6,45,431.0,43.5,2.55,17.5,117.5,34.33,24.25
2016,9,19,7,0,519.0,54.0,2.8,18.0,164.0,41.66,31.0
2016,9,19,7,15,577.5,61.0,2.6,19.0,214.5,45.71,34.61
2016,9,19,7,30,636.0,68.0,2.4,20.0,265.0,49.67,37.94
2016,9,19,7,45,676.0,73.5,2.25,21.0,316.0,52.25,39.95
2016,9,19,8,0,716.0,79.0,2.1,22.0,367.0,54.75,41.81
2016,9,19,8,15,604.5,118.5,2.05,23.0,383.0,80.79,63.68
2016,9,19,8,30,493.0,158.0,2.0,24.0,399.0,104.66,83.23
2016,9,19,8,45,655.0,125.0,1.95,25.0,477.5,79.85,61.88
2016,9,19,9,0,817.0,92.0,1.9,26.0,556.0,113.35,59.61
2016,9,19,9,15,832.5,94.5,1.9,27.0,596.5,166.15,91.21
2016,9,19,9,30,848.0,97.0,1.9,28.0,637.0,220.38,131.74
2016,9,19,9,45,767.5,138.5,1.9,29.0,646.5,277.66,181.22
2016,9,19,10,0,687.0,180.0,1.9,30.0,656.0,332.15,227.93
2016,9,19,10,15,696.5,182.5,1.95,30.5,682.0,378.83,266.03
2016,9,19,10,30,706.0,185.0,2.0,31.0,708.0,425.78,303.66
2016,9,19,10,45,707.5,191.0,2.05,32.0,727.0,472.06,339.22
2016,9,19,11,0,709.0,197.0,2.1,33.0,746.0,517.52,372.99
2016,9,19,11,15,710.0,200.5,2.2,33.0,757.5,559.62,405.17
2016,9,19,11,30,711.0,204.0,2.3,33.0,769.0,600.43,435.79
2016,9,19,11,45,712.5,205.0,2.45,33.5,773.5,637.91,462.86
2016,9,19,12,0,714.0,206.0,2.6,34.0,778.0,673.72,488.27
2016,9,19,12,15,714.5,204.5,2.7,34.0,774.5,704.69,510.86
2016,9,19,12,30,715.0,203.0,2.8,34.0,771.0,733.5,531.77
2016,9,19,12,45,810.5,153.5,2.95,34.0,789.0,783.44,568.9
2016,9,19,13,0,906.0,104.0,3.1,34.0,807.0,830.03,600.67
2016,9,19,13,15,901.0,103.0,3.25,34.0,787.5,848.84,614.13
2016,9,19,13,30,896.0,102.0,3.4,34.0,768.0,864.31,625.72
2016,9,19,13,45,890.0,100.0,3.55,34.0,741.0,874.47,633.98
2016,9,19,14,0,884.0,98.0,3.7,34.0,714.0,881.17,640.14
2016,9,19,14,15,873.5,96.0,3.8,33.5,680.5,880.49,642.65
2016,9,19,14,30,863.0,94.0,3.9,33.0,647.0,876.37,643.05
2016,9,19,14,45,851.5,91.0,4.05,33.0,607.5,875.05,644.42
2016,9,19,15,0,840.0,88.0,4.2,33.0,568.0,862.38,638.23
2016,9,19,15,15,820.5,85.0,4.25,32.5,523.0,839.51,626.02
2016,9,19,15,30,801.0,82.0,4.3,32.0,478.0,813.73,611.73
2016,9,19,15,45,778.0,77.5,4.35,31.5,430.0,780.4,591.92
2016,9,19,16,0,755.0,73.0,4.4,31.0,382.0,744.74,570.0
2016,9,19,16,15,717.5,68.5,4.35,30.0,330.5,695.21,538.15
2016,9,19,16,30,680.0,64.0,4.3,29.0,279.0,649.76,508.01
2016,9,19,16,45,628.5,57.0,4.25,28.0,228.0,585.25,461.88
2016,9,19,17,0,577.0,50.0,4.2,27.0,177.0,521.63,413.78
2016,9,19,17,15,487.0,41.5,4.05,25.5,128.5,430.54,341.72
2016,9,19,17,30,397.0,33.0,3.9,24.0,80.0,344.57,266.96
2016,9,19,17,45,198.5,16.5,3.8,23.0,40.0,174.37,83.04
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,184.5,16.5,3.75,12.5,36.0,13.23,0.0
2016,9,20,6,30,369.0,33.0,3.9,13.0,72.0,26.9,17.25
2016,9,20,6,45,475.5,40.5,4.1,13.5,121.0,31.93,22.53
2016,9,20,7,0,582.0,48.0,4.3,14.0,170.0,36.95,27.32
2016,9,20,7,15,639.5,54.0,4.25,14.5,222.0,44.23,33.93
2016,9,20,7,30,697.0,60.0,4.2,15.0,274.0,48.03,37.28
2016,9,20,7,45,738.5,63.0,4.2,16.0,326.5,49.2,38.1
2016,9,20,8,0,780.0,66.0,4.2,17.0,379.0,50.44,38.92
2016,9,20,8,15,806.0,69.5,4.15,17.5,428.0,51.95,40.03
2016,9,20,8,30,832.0,73.0,4.1,18.0,477.0,53.42,41.08
2016,9,20,8,45,851.5,75.0,4.1,19.0,522.5,62.69,48.76
2016,9,20,9,0,871.0,77.0,4.1,20.0,568.0,112.91,59.82
2016,9,20,9,15,884.5,79.0,4.1,20.5,608.5,167.46,92.98
2016,9,20,9,30,898.0,81.0,4.1,21.0,649.0,223.03,136.09
2016,9,20,9,45,905.5,83.0,4.15,21.5,682.5,278.05,183.18
2016,9,20,10,0,913.0,85.0,4.2,22.0,716.0,333.02,231.57
2016,9,20,10,15,920.0,86.5,4.2,22.5,743.5,387.17,279.14
2016,9,20,10,30,927.0,88.0,4.2,23.0,771.0,440.77,325.35
2016,9,20,10,45,933.0,88.0,4.25,23.5,791.0,491.9,368.57
2016,9,20,11,0,939.0,88.0,4.3,24.0,811.0,541.9,409.68
2016,9,20,11,15,941.5,88.5,4.35,24.5,823.0,589.1,447.52
2016,9,20,11,30,944.0,89.0,4.4,25.0,835.0,634.44,482.91
2016,9,20,11,45,814.0,154.0,4.5,25.5,799.5,654.36,497.43
2016,9,20,12,0,684.0,219.0,4.6,26.0,764.0,663.81,503.35
2016,9,20,12,15,683.5,217.5,4.65,26.0,760.0,693.19,526.02
2016,9,20,12,30,683.0,216.0,4.7,26.0,756.0,720.42,546.8
2016,9,20,12,45,664.0,225.5,4.8,26.0,744.5,741.56,562.87
2016,9,20,13,0,645.0,235.0,4.9,26.0,733.0,759.46,576.54
2016,9,20,13,15,660.5,216.0,4.95,26.0,715.0,775.09,589.49
2016,9,20,13,30,676.0,197.0,5.0,26.0,697.0,788.0,600.59
2016,9,20,13,45,609.0,214.5,5.1,26.0,652.5,764.81,584.33
