Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,0,542.0,232.0,5.2,26.0,608.0,733.45,562.26
2016,9,20,14,15,546.0,216.0,5.25,25.5,579.0,729.88,562.84
2016,9,20,14,30,550.0,200.0,5.3,25.0,550.0,723.55,561.37
2016,9,20,14,45,618.0,165.0,5.35,25.0,535.0,756.48,588.54
2016,9,20,15,0,686.0,130.0,5.4,25.0,520.0,779.11,606.62
2016,9,20,15,15,682.0,117.5,5.35,24.0,478.5,760.12,596.53
2016,9,20,15,30,678.0,105.0,5.3,23.0,437.0,738.02,584.24
2016,9,20,15,45,678.0,92.0,5.3,22.5,395.0,715.66,570.61
2016,9,20,16,0,678.0,79.0,5.3,22.0,353.0,690.17,554.32
2016,9,20,16,15,679.5,70.5,5.2,21.0,313.5,669.02,541.54
2016,9,20,16,30,681.0,62.0,5.1,20.0,274.0,640.2,521.98
2016,9,20,16,45,622.5,56.0,5.05,19.5,222.5,576.96,473.3
2016,9,20,17,0,564.0,50.0,5.0,19.0,171.0,509.97,419.22
2016,9,20,17,15,471.0,41.5,4.9,18.0,123.0,417.55,341.93
2016,9,20,17,30,378.0,33.0,4.8,17.0,75.0,330.41,261.86
2016,9,20,17,45,189.0,16.5,4.75,16.5,37.5,165.84,57.82
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,169.0,17.0,4.7,11.0,34.5,13.75,0.0
2016,9,21,6,30,338.0,34.0,4.9,11.0,69.0,27.91,18.14
2016,9,21,6,45,448.0,42.0,5.1,11.5,117.0,33.29,23.89
2016,9,21,7,0,558.0,50.0,5.3,12.0,165.0,38.64,29.04
2016,9,21,7,15,617.5,56.0,5.35,12.5,216.5,42.07,32.26
2016,9,21,7,30,677.0,62.0,5.4,13.0,268.0,49.75,39.12
2016,9,21,7,45,721.5,65.0,5.5,13.5,320.5,50.83,39.95
2016,9,21,8,0,766.0,68.0,5.6,14.0,373.0,52.0,40.79
2016,9,21,8,15,793.0,71.5,5.6,14.5,422.0,53.45,41.86
2016,9,21,8,30,820.0,75.0,5.6,15.0,471.0,54.87,42.87
2016,9,21,8,45,436.0,154.5,5.7,15.5,367.5,99.94,81.95
2016,9,21,9,0,52.0,234.0,5.8,16.0,264.0,180.12,142.09
2016,9,21,9,15,38.5,236.0,5.85,16.5,259.0,187.77,147.52
2016,9,21,9,30,25.0,238.0,5.9,17.0,254.0,201.7,158.72
2016,9,21,9,45,318.5,222.0,6.0,17.5,440.0,240.39,178.28
2016,9,21,10,0,612.0,206.0,6.1,18.0,626.0,328.29,241.11
2016,9,21,10,15,618.0,212.0,6.1,18.0,651.0,372.73,280.37
2016,9,21,10,30,624.0,218.0,6.1,18.0,676.0,417.29,319.39
2016,9,21,10,45,625.0,225.5,6.15,18.0,694.5,460.83,357.04
2016,9,21,11,0,626.0,233.0,6.2,18.0,713.0,503.68,393.41
2016,9,21,11,15,626.5,237.5,6.15,18.0,724.5,542.93,426.17
2016,9,21,11,30,627.0,242.0,6.1,18.0,736.0,581.08,457.42
2016,9,21,11,45,591.5,258.0,6.05,18.5,725.5,604.49,475.61
2016,9,21,12,0,556.0,274.0,6.0,19.0,715.0,624.91,490.9
2016,9,21,12,15,558.5,272.0,6.05,19.0,713.0,651.86,512.59
2016,9,21,12,30,561.0,270.0,6.1,19.0,711.0,677.18,532.84
2016,9,21,12,45,561.0,265.5,6.15,19.0,701.0,696.47,548.5
2016,9,21,13,0,561.0,261.0,6.2,19.0,691.0,713.64,562.53
2016,9,21,13,15,561.0,254.5,6.25,19.0,675.5,726.62,573.49
2016,9,21,13,30,561.0,248.0,6.3,19.0,660.0,737.25,582.74
2016,9,21,13,45,572.5,231.5,6.4,19.0,638.5,744.86,590.42
2016,9,21,14,0,584.0,215.0,6.5,19.0,617.0,749.85,596.26
2016,9,21,14,15,650.0,179.0,6.5,18.5,605.5,785.04,626.91
2016,9,21,14,30,716.0,143.0,6.5,18.0,594.0,811.04,648.86
2016,9,21,14,45,692.5,138.0,6.55,18.0,551.5,789.68,634.39
2016,9,21,15,0,669.0,133.0,6.6,18.0,509.0,765.39,617.89
2016,9,21,15,15,764.5,103.5,6.55,17.5,500.0,812.08,656.3
2016,9,21,15,30,860.0,74.0,6.5,17.0,491.0,848.43,686.74
2016,9,21,15,45,839.0,70.0,6.45,17.0,441.5,816.6,664.32
2016,9,21,16,0,818.0,66.0,6.4,17.0,392.0,782.21,639.9
2016,9,21,16,15,781.0,62.0,6.25,16.5,339.0,732.66,603.91
2016,9,21,16,30,744.0,58.0,6.1,16.0,286.0,681.82,565.71
2016,9,21,16,45,691.5,52.0,6.0,15.5,232.5,615.86,513.78
2016,9,21,17,0,639.0,46.0,5.9,15.0,179.0,550.31,459.42
2016,9,21,17,15,541.5,38.5,5.7,14.5,128.5,452.74,375.5
2016,9,21,17,30,444.0,31.0,5.5,14.0,78.0,369.93,294.24
2016,9,21,17,45,222.0,15.5,5.35,13.5,39.0,182.03,26.09
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,6,15,170.0,16.0,3.0,9.5,33.5,12.91,0.0
2016,9,22,6,30,340.0,32.0,3.3,10.0,67.0,26.17,16.62
2016,9,22,6,45,440.5,41.5,3.6,10.5,114.0,32.94,23.67
2016,9,22,7,0,541.0,51.0,3.9,11.0,161.0,39.54,29.97
2016,9,22,7,15,602.5,57.5,3.85,11.5,212.5,43.33,33.54
2016,9,22,7,30,664.0,64.0,3.8,12.0,264.0,47.04,36.87
2016,9,22,7,45,708.5,68.0,3.8,13.0,316.5,53.35,42.3
2016,9,22,8,0,753.0,72.0,3.8,14.0,369.0,55.19,43.65
2016,9,22,8,15,781.5,75.5,3.7,14.5,418.5,56.52,44.59
2016,9,22,8,30,810.0,79.0,3.6,15.0,468.0,57.84,45.5
2016,9,22,8,45,834.0,81.0,3.5,15.5,514.5,58.03,45.42
2016,9,22,9,0,858.0,83.0,3.4,16.0,561.0,104.07,55.23
2016,9,22,9,15,873.0,85.0,3.4,16.5,602.0,166.62,94.58
2016,9,22,9,30,888.0,87.0,3.4,17.0,643.0,221.88,137.4
2016,9,22,9,45,907.5,85.0,3.4,17.5,679.5,276.12,183.72
2016,9,22,10,0,927.0,83.0,3.4,18.0,716.0,331.45,232.54
2016,9,22,10,15,934.5,84.0,3.4,18.5,743.5,386.01,281.05
2016,9,22,10,30,942.0,85.0,3.4,19.0,771.0,440.02,328.19
2016,9,22,10,45,947.5,85.5,3.45,19.5,791.5,491.97,372.6
2016,9,22,11,0,953.0,86.0,3.5,20.0,812.0,542.71,414.77
2016,9,22,11,15,956.0,86.5,3.5,20.0,824.5,590.69,454.37
2016,9,22,11,30,959.0,87.0,3.5,20.0,837.0,636.81,491.56
2016,9,22,11,45,961.0,86.5,3.55,20.5,841.5,679.33,524.43
2016,9,22,12,0,963.0,86.0,3.6,21.0,846.0,719.49,554.79
2016,9,22,12,15,962.5,85.5,3.55,21.0,842.0,755.37,582.04
2016,9,22,12,30,962.0,85.0,3.5,21.0,838.0,788.37,605.2
2016,9,22,12,45,958.0,85.5,3.45,21.5,825.5,816.72,623.83
2016,9,22,13,0,954.0,86.0,3.4,22.0,813.0,841.8,640.11
2016,9,22,13,15,949.5,85.5,3.35,22.0,793.0,862.06,654.31
2016,9,22,13,30,945.0,85.0,3.3,22.0,773.0,878.85,666.22
2016,9,22,13,45,938.0,83.5,3.25,22.0,745.5,888.92,673.64
2016,9,22,14,0,931.0,82.0,3.2,22.0,718.0,895.35,678.76
2016,9,22,14,15,921.5,80.5,3.2,22.0,683.5,896.02,680.44
2016,9,22,14,30,912.0,79.0,3.2,22.0,649.0,893.1,679.88
2016,9,22,14,45,898.0,77.0,3.2,22.0,608.5,882.17,673.96
2016,9,22,15,0,884.0,75.0,3.2,22.0,568.0,867.87,665.86
2016,9,22,15,15,865.0,72.5,3.3,21.5,522.0,845.44,653.99
2016,9,22,15,30,846.0,70.0,3.4,21.0,476.0,820.1,639.91
2016,9,22,15,45,815.5,68.0,3.55,20.5,425.5,791.15,623.16
2016,9,22,16,0,785.0,66.0,3.7,20.0,375.0,751.97,598.32
2016,9,22,16,15,746.5,62.0,3.75,19.5,323.0,701.95,564.07
2016,9,22,16,30,708.0,58.0,3.8,19.0,271.0,650.83,527.52
2016,9,22,16,45,641.5,53.0,3.9,18.5,218.0,576.65,471.22
2016,9,22,17,0,575.0,48.0,4.0,18.0,165.0,510.82,418.36
2016,9,22,17,15,474.0,39.5,4.1,17.0,116.5,413.34,336.92
2016,9,22,17,30,373.0,31.0,4.2,16.0,68.0,321.79,249.81
2016,9,22,17,45,186.5,15.5,4.3,15.0,34.0,157.42,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,13.5,1.45,9.5,33.5,10.76,0.0
2016,9,23,6,30,403.0,27.0,1.7,10.0,67.0,21.8,12.8
2016,9,23,6,45,498.0,35.0,2.0,11.0,114.5,30.01,21.01
2016,9,23,7,0,593.0,43.0,2.3,12.0,162.0,36.12,26.79
2016,9,23,7,15,650.0,48.5,2.4,13.0,213.5,39.73,30.12
2016,9,23,7,30,707.0,54.0,2.5,14.0,265.0,43.31,33.24
2016,9,23,7,45,742.5,58.5,2.6,15.0,316.0,45.87,35.33
2016,9,23,8,0,778.0,63.0,2.7,16.0,367.0,48.37,37.3
2016,9,23,8,15,803.5,66.0,2.8,16.5,415.5,49.6,38.17
2016,9,23,8,30,829.0,69.0,2.9,17.0,464.0,58.77,45.96
2016,9,23,8,45,847.5,71.5,3.05,18.0,509.0,60.36,46.98
2016,9,23,9,0,866.0,74.0,3.2,19.0,554.0,104.85,55.72
2016,9,23,9,15,879.5,76.0,3.2,19.5,593.5,158.97,87.23
2016,9,23,9,30,893.0,78.0,3.2,20.0,633.0,214.12,129.37
2016,9,23,9,45,904.0,78.5,3.25,20.5,667.0,268.37,175.47
2016,9,23,10,0,915.0,79.0,3.3,21.0,701.0,322.89,223.38
2016,9,23,10,15,922.0,80.0,3.3,21.5,728.0,376.53,270.64
2016,9,23,10,30,929.0,81.0,3.3,22.0,755.0,429.58,316.54
2016,9,23,10,45,933.5,81.5,3.35,22.5,774.5,480.31,359.57
2016,9,23,11,0,938.0,82.0,3.4,23.0,794.0,529.75,400.36
2016,9,23,11,15,940.5,82.5,3.45,23.0,805.5,576.65,438.89
2016,9,23,11,30,943.0,83.0,3.5,23.0,817.0,621.66,475.08
2016,9,23,11,45,942.5,84.0,3.55,23.5,820.5,663.23,506.95
2016,9,23,12,0,942.0,85.0,3.6,24.0,824.0,702.33,536.26
2016,9,23,12,15,940.5,84.5,3.65,24.0,819.5,736.68,562.68
2016,9,23,12,30,939.0,84.0,3.7,24.0,815.0,768.14,585.18
2016,9,23,12,45,933.5,85.0,3.75,24.0,802.0,795.11,604.45
2016,9,23,13,0,928.0,86.0,3.8,24.0,789.0,818.81,621.52
2016,9,23,13,15,922.5,85.0,3.8,24.0,769.0,837.07,634.68
2016,9,23,13,30,917.0,84.0,3.8,24.0,749.0,851.89,645.6
2016,9,23,13,45,908.5,83.0,3.8,24.0,721.0,860.72,652.53
2016,9,23,14,0,900.0,82.0,3.8,24.0,693.0,866.0,657.21
2016,9,23,14,15,890.0,80.5,3.85,23.5,659.5,865.92,659.89
2016,9,23,14,30,880.0,79.0,3.9,23.0,626.0,862.36,660.36
2016,9,23,14,45,867.0,77.0,3.95,23.0,586.0,852.24,655.09
2016,9,23,15,0,854.0,75.0,4.0,23.0,546.0,838.85,647.67
2016,9,23,15,15,835.0,72.5,4.05,22.5,501.5,816.61,635.21
2016,9,23,15,30,816.0,70.0,4.1,22.0,457.0,799.62,626.48
2016,9,23,15,45,788.0,67.0,4.15,22.0,408.0,763.81,602.61
2016,9,23,16,0,760.0,64.0,4.2,22.0,359.0,725.89,576.79
2016,9,23,16,15,721.5,60.0,4.25,21.5,308.5,676.49,542.61
2016,9,23,16,30,683.0,56.0,4.3,21.0,258.0,626.11,506.26
2016,9,23,16,45,623.5,50.5,4.35,20.5,207.0,557.53,453.85
2016,9,23,17,0,564.0,45.0,4.4,20.0,156.0,496.56,404.48
2016,9,23,17,15,464.0,36.5,4.5,19.0,109.5,400.71,324.18
2016,9,23,17,30,364.0,28.0,4.6,18.0,63.0,311.28,236.16
2016,9,23,17,45,182.0,14.0,4.75,17.0,31.5,149.96,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,213.0,12.5,1.95,12.5,33.0,10.8,0.0
2016,9,24,6,30,426.0,25.0,2.3,13.0,66.0,21.94,12.56
2016,9,24,6,45,522.0,32.5,2.65,14.0,114.0,27.81,18.74
2016,9,24,7,0,618.0,40.0,3.0,15.0,162.0,33.57,24.16
2016,9,24,7,15,674.5,44.5,3.05,15.5,213.5,36.46,26.88
2016,9,24,7,30,731.0,49.0,3.1,16.0,265.0,39.36,29.45
2016,9,24,7,45,767.5,53.0,3.2,17.0,316.5,41.72,31.37
2016,9,24,8,0,804.0,57.0,3.3,18.0,368.0,50.32,38.69
2016,9,24,8,15,830.0,59.5,3.35,18.5,417.5,52.25,40.17
2016,9,24,8,30,856.0,62.0,3.4,19.0,467.0,54.1,41.54
2016,9,24,8,45,874.5,64.0,3.45,20.0,512.5,55.46,42.39
2016,9,24,9,0,893.0,66.0,3.5,21.0,558.0,98.75,50.32
2016,9,24,9,15,906.5,67.5,3.55,21.5,598.5,153.83,81.57
2016,9,24,9,30,920.0,69.0,3.6,22.0,639.0,209.9,123.94
2016,9,24,9,45,933.0,68.5,3.65,23.0,673.5,265.09,170.14
2016,9,24,10,0,946.0,68.0,3.7,24.0,708.0,320.69,218.25
2016,9,24,10,15,953.0,69.0,3.7,24.5,735.5,375.73,266.4
2016,9,24,10,30,960.0,70.0,3.7,25.0,763.0,430.13,313.17
2016,9,24,10,45,965.0,70.5,3.7,26.0,783.0,482.37,356.39
2016,9,24,11,0,970.0,71.0,3.7,27.0,803.0,533.31,397.13
2016,9,24,11,15,973.0,71.5,3.65,27.0,815.0,581.67,436.15
2016,9,24,11,30,976.0,72.0,3.6,27.0,827.0,628.11,472.71
2016,9,24,11,45,977.0,72.0,3.6,27.5,831.5,670.74,504.8
2016,9,24,12,0,978.0,72.0,3.6,28.0,836.0,710.89,534.29
2016,9,24,12,15,977.5,72.0,3.55,28.0,831.5,747.35,561.15
2016,9,24,12,30,977.0,72.0,3.5,28.0,827.0,780.9,584.12
2016,9,24,12,45,965.5,77.0,3.5,28.5,813.5,808.31,601.86
2016,9,24,13,0,954.0,82.0,3.5,29.0,800.0,832.17,617.17
2016,9,24,13,15,949.0,81.0,3.45,29.0,780.0,851.27,630.29
2016,9,24,13,30,944.0,80.0,3.4,29.0,760.0,866.86,641.16
2016,9,24,13,45,937.0,79.0,3.4,29.5,732.0,877.24,647.65
2016,9,24,14,0,930.0,78.0,3.4,30.0,704.0,884.0,651.88
2016,9,24,14,15,920.0,76.5,3.35,30.0,669.5,884.04,652.81
2016,9,24,14,30,910.0,75.0,3.3,30.0,635.0,880.49,651.54
2016,9,24,14,45,896.0,73.0,3.25,30.0,594.5,869.41,645.38
2016,9,24,15,0,882.0,71.0,3.2,30.0,554.0,854.97,637.1
2016,9,24,15,15,863.0,68.5,3.15,29.5,508.5,832.45,624.65
2016,9,24,15,30,844.0,66.0,3.1,29.0,463.0,807.04,610.14
2016,9,24,15,45,817.5,63.0,3.05,29.0,413.5,780.06,593.12
2016,9,24,16,0,791.0,60.0,3.0,29.0,364.0,742.89,568.59
2016,9,24,16,15,752.0,56.0,2.6,27.5,312.0,692.57,535.51
2016,9,24,16,30,713.0,52.0,2.2,26.0,260.0,641.27,500.19
2016,9,24,16,45,653.0,47.0,1.85,25.0,208.0,572.48,449.2
2016,9,24,17,0,593.0,42.0,1.5,24.0,156.0,504.66,396.12
2016,9,24,17,15,489.5,34.0,1.55,23.0,108.5,405.42,317.12
2016,9,24,17,30,386.0,26.0,1.6,22.0,61.0,321.76,231.77
2016,9,24,17,45,193.0,13.0,1.65,21.0,30.5,128.37,0.0
2016,9,24,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,12.5,2.3,13.0,32.5,11.37,0.0
2016,9,25,6,30,428.0,25.0,2.6,14.0,65.0,22.05,12.39
2016,9,25,6,45,527.5,32.5,2.95,15.0,113.5,27.91,18.71
2016,9,25,7,0,627.0,40.0,3.3,16.0,162.0,33.69,24.13
2016,9,25,7,15,684.0,45.0,3.15,16.5,214.5,37.02,27.24
2016,9,25,7,30,741.0,50.0,3.0,17.0,267.0,40.32,30.17
2016,9,25,7,45,778.0,53.5,2.85,18.0,319.0,42.25,31.71
2016,9,25,8,0,815.0,57.0,2.7,19.0,371.0,50.4,38.61
2016,9,25,8,15,840.0,60.0,2.6,20.0,420.5,52.7,40.31
2016,9,25,8,30,865.0,63.0,2.5,21.0,470.0,54.9,41.9
2016,9,25,8,45,882.5,65.5,2.4,22.0,515.5,56.6,43.02
2016,9,25,9,0,900.0,68.0,2.3,23.0,561.0,98.55,50.35
2016,9,25,9,15,913.0,69.5,2.3,24.0,601.0,153.99,80.73
2016,9,25,9,30,926.0,71.0,2.3,25.0,641.0,210.36,122.19
2016,9,25,9,45,938.5,70.5,2.35,26.0,675.5,265.77,167.65
2016,9,25,10,0,951.0,70.0,2.4,27.0,710.0,321.53,214.94
2016,9,25,10,15,957.5,71.0,2.4,27.5,737.0,376.66,262.18
2016,9,25,10,30,964.0,72.0,2.4,28.0,764.0,431.09,307.95
2016,9,25,10,45,967.0,73.5,2.45,29.0,783.5,483.52,350.4
2016,9,25,11,0,970.0,75.0,2.5,30.0,803.0,534.48,390.25
2016,9,25,11,15,972.5,75.5,2.45,30.5,815.0,582.6,427.18
2016,9,25,11,30,975.0,76.0,2.4,31.0,827.0,628.76,461.47
2016,9,25,11,45,975.0,76.5,2.35,31.5,830.5,671.24,492.12
2016,9,25,12,0,975.0,77.0,2.3,32.0,834.0,711.17,520.1
2016,9,25,12,15,973.5,77.0,2.15,32.0,829.5,746.89,544.95
2016,9,25,12,30,972.0,77.0,2.0,32.0,825.0,779.63,565.61
2016,9,25,12,45,965.0,79.0,1.95,32.5,811.5,807.23,582.21
2016,9,25,13,0,958.0,81.0,1.9,33.0,798.0,831.41,596.52
2016,9,25,13,15,953.0,80.0,1.8,33.0,777.5,850.53,608.29
2016,9,25,13,30,948.0,79.0,1.7,33.0,757.0,866.11,617.83
2016,9,25,13,45,937.5,79.5,1.6,33.5,728.0,875.23,622.03
2016,9,25,14,0,927.0,80.0,1.5,34.0,699.0,880.72,624.04
2016,9,25,14,15,916.5,78.5,1.45,33.5,664.5,880.31,625.6
2016,9,25,14,30,906.0,77.0,1.4,33.0,630.0,876.34,625.11
2016,9,25,14,45,888.5,75.5,1.4,33.0,588.5,862.88,618.09
2016,9,25,15,0,871.0,74.0,1.4,33.0,547.0,846.14,609.12
2016,9,25,15,15,851.0,71.5,1.4,32.5,501.0,822.93,597.23
2016,9,25,15,30,831.0,69.0,1.4,32.0,455.0,804.86,588.62
2016,9,25,15,45,801.0,66.5,1.45,32.0,405.0,767.93,566.56
2016,9,25,16,0,771.0,64.0,1.5,32.0,355.0,728.9,542.61
2016,9,25,16,15,730.0,59.5,1.35,31.0,303.5,676.83,509.17
2016,9,25,16,30,689.0,55.0,1.2,30.0,252.0,623.86,473.66
2016,9,25,16,45,624.0,49.5,1.05,29.0,200.0,551.4,422.13
2016,9,25,17,0,559.0,44.0,0.9,28.0,148.0,487.25,373.64
2016,9,25,17,15,451.5,35.0,0.95,27.0,101.5,386.73,294.82
2016,9,25,17,30,344.0,26.0,1.0,26.0,55.0,290.85,198.41
2016,9,25,17,45,172.0,13.0,1.1,25.5,27.5,114.97,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,139.5,14.5,1.3,15.5,27.5,13.19,0.0
2016,9,26,6,30,279.0,29.0,1.4,16.0,55.0,23.77,13.43
2016,9,26,6,45,382.5,40.5,1.5,17.0,100.5,32.4,22.39
2016,9,26,7,0,486.0,52.0,1.6,18.0,146.0,40.73,30.06
2016,9,26,7,15,552.0,60.5,1.5,18.5,196.5,46.09,34.97
2016,9,26,7,30,618.0,69.0,1.4,19.0,247.0,51.28,39.53
2016,9,26,7,45,661.5,75.0,1.3,20.0,298.5,54.21,41.88
2016,9,26,8,0,705.0,81.0,1.2,21.0,350.0,57.07,44.07
2016,9,26,8,15,736.0,85.5,1.05,22.0,399.0,58.66,45.1
2016,9,26,8,30,767.0,90.0,0.9,23.0,448.0,66.42,51.35
2016,9,26,8,45,789.0,94.0,0.75,24.5,493.5,67.73,51.94
2016,9,26,9,0,811.0,98.0,0.6,26.0,539.0,105.29,58.02
2016,9,26,9,15,827.5,101.0,0.65,27.0,579.5,158.04,86.11
2016,9,26,9,30,844.0,104.0,0.7,28.0,620.0,212.34,124.61
2016,9,26,9,45,856.0,106.0,0.8,29.5,654.5,266.21,166.87
2016,9,26,10,0,868.0,108.0,0.9,31.0,689.0,320.64,210.75
2016,9,26,10,15,877.0,110.0,0.95,31.5,716.5,374.43,254.77
2016,9,26,10,30,886.0,112.0,1.0,32.0,744.0,431.88,300.45
2016,9,26,10,45,892.5,113.0,1.05,33.0,764.5,482.2,339.27
2016,9,26,11,0,899.0,114.0,1.1,34.0,785.0,531.51,376.04
2016,9,26,11,15,902.5,114.5,1.25,34.0,797.0,577.61,411.66
2016,9,26,11,30,906.0,115.0,1.4,34.0,809.0,622.0,445.34
2016,9,26,11,45,908.0,115.0,1.55,34.5,813.0,663.14,475.21
2016,9,26,12,0,910.0,115.0,1.7,35.0,817.0,702.07,502.95
2016,9,26,12,15,909.0,114.5,1.9,35.0,813.0,736.11,528.38
2016,9,26,12,30,908.0,114.0,2.1,35.0,809.0,767.39,551.66
2016,9,26,12,45,928.5,102.0,2.3,35.5,802.5,800.48,573.59
2016,9,26,13,0,949.0,90.0,2.5,36.0,796.0,830.98,593.77
2016,9,26,13,15,944.0,89.0,2.7,35.5,775.5,850.05,609.08
2016,9,26,13,30,939.0,88.0,2.9,35.0,755.0,865.62,622.38
2016,9,26,13,45,931.5,87.0,3.1,35.0,727.0,875.58,630.93
2016,9,26,14,0,924.0,86.0,3.3,35.0,699.0,881.95,637.29
2016,9,26,14,15,913.5,84.0,3.4,34.5,664.0,881.05,639.78
2016,9,26,14,30,903.0,82.0,3.5,34.0,629.0,876.58,640.09
2016,9,26,14,45,888.5,79.5,3.6,34.0,588.0,864.6,634.23
2016,9,26,15,0,874.0,77.0,3.7,34.0,547.0,849.29,626.23
2016,9,26,15,15,854.0,74.5,3.7,33.5,501.0,834.08,619.11
2016,9,26,15,30,834.0,72.0,3.7,33.0,455.0,808.11,604.54
2016,9,26,15,45,805.0,68.5,3.7,32.5,404.5,770.73,581.8
2016,9,26,16,0,776.0,65.0,3.7,32.0,354.0,731.18,556.94
2016,9,26,16,15,734.5,60.5,3.3,30.5,302.0,678.7,522.53
2016,9,26,16,30,693.0,56.0,2.9,29.0,250.0,625.27,485.78
2016,9,26,16,45,629.0,49.5,2.55,28.0,198.0,552.36,431.65
2016,9,26,17,0,565.0,43.0,2.2,27.0,146.0,487.89,380.82
2016,9,26,17,15,456.5,33.5,2.15,25.5,99.0,386.36,298.6
2016,9,26,17,30,348.0,24.0,2.1,24.0,52.0,286.88,189.19
2016,9,26,17,45,174.0,12.0,2.05,23.0,26.0,114.55,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,147.0,14.0,1.4,15.5,26.5,12.73,0.0
2016,9,27,6,30,294.0,28.0,1.5,16.0,53.0,22.98,12.52
2016,9,27,6,45,386.0,40.0,1.65,17.0,97.5,32.09,22.07
2016,9,27,7,0,478.0,52.0,1.8,18.0,142.0,40.85,30.14
2016,9,27,7,15,543.0,60.5,1.8,19.0,192.5,46.19,34.96
2016,9,27,7,30,608.0,69.0,1.8,20.0,243.0,51.37,39.43
2016,9,27,7,45,645.0,77.0,1.8,21.0,293.0,55.82,43.1
2016,9,27,8,0,682.0,85.0,1.8,22.0,343.0,60.08,46.48
2016,9,27,8,15,713.5,90.0,1.7,22.5,391.5,61.9,47.79
2016,9,27,8,30,745.0,95.0,1.6,23.0,440.0,63.67,49.03
2016,9,27,8,45,765.5,99.5,1.5,24.0,484.5,71.89,55.6
2016,9,27,9,0,786.0,104.0,1.4,25.0,529.0,106.88,61.05
2016,9,27,9,15,803.0,107.5,1.4,26.0,569.5,158.63,88.44
2016,9,27,9,30,820.0,111.0,1.4,27.0,610.0,212.02,126.39
2016,9,27,9,45,872.0,97.0,1.4,28.0,653.5,267.28,168.74
2016,9,27,10,0,924.0,83.0,1.4,29.0,697.0,320.14,211.24
2016,9,27,10,15,931.5,84.0,1.4,29.5,724.5,374.33,256.64
2016,9,27,10,30,939.0,85.0,1.4,30.0,752.0,427.95,300.68
2016,9,27,10,45,937.5,89.0,1.45,31.0,770.0,479.46,341.5
2016,9,27,11,0,936.0,93.0,1.5,32.0,788.0,529.19,379.51
2016,9,27,11,15,939.0,93.5,1.6,32.0,800.0,576.26,416.22
2016,9,27,11,30,942.0,94.0,1.7,32.0,812.0,621.48,450.78
2016,9,27,11,45,938.0,96.5,1.8,32.5,814.0,662.26,480.52
2016,9,27,12,0,934.0,99.0,1.9,33.0,816.0,700.35,507.73
2016,9,27,12,15,932.5,99.0,1.95,33.0,811.5,734.97,532.84
2016,9,27,12,30,931.0,99.0,2.0,33.0,807.0,766.73,555.22
2016,9,27,12,45,937.0,94.0,2.15,33.5,796.5,796.08,574.53
2016,9,27,13,0,943.0,89.0,2.3,34.0,786.0,822.48,591.93
2016,9,27,13,15,937.5,88.0,2.4,34.0,765.0,840.94,605.07
2016,9,27,13,30,932.0,87.0,2.5,34.0,744.0,855.89,616.13
2016,9,27,13,45,919.5,87.5,2.6,34.0,714.5,863.2,622.39
2016,9,27,14,0,907.0,88.0,2.7,34.0,685.0,866.88,626.51
2016,9,27,14,15,895.5,86.0,2.75,33.5,650.0,865.01,628.1
2016,9,27,14,30,884.0,84.0,2.8,33.0,615.0,859.61,627.56
2016,9,27,14,45,868.5,81.5,2.9,33.0,574.0,846.81,621.27
2016,9,27,15,0,853.0,79.0,3.0,33.0,533.0,838.57,618.14
2016,9,27,15,15,832.0,76.5,3.1,32.5,487.0,814.87,605.77
2016,9,27,15,30,811.0,74.0,3.2,32.0,441.0,788.3,591.3
2016,9,27,15,45,785.0,69.0,3.3,31.5,392.0,751.84,569.53
2016,9,27,16,0,759.0,64.0,3.4,31.0,343.0,713.17,545.5
2016,9,27,16,15,716.5,59.5,3.4,29.5,291.5,660.37,511.91
2016,9,27,16,30,674.0,55.0,3.4,28.0,240.0,606.75,475.79
2016,9,27,16,45,612.5,48.0,3.4,27.0,189.5,535.84,423.22
2016,9,27,17,0,551.0,41.0,3.4,26.0,139.0,473.1,373.49
2016,9,27,17,15,440.0,32.0,3.55,24.5,93.0,371.64,289.29
2016,9,27,17,30,329.0,23.0,3.7,23.0,47.0,269.58,166.19
2016,9,27,17,45,164.5,11.5,3.9,22.0,23.5,107.77,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,13.5,2.8,12.5,25.0,12.28,0.0
2016,9,28,6,30,269.0,27.0,2.9,13.0,50.0,22.13,11.68
2016,9,28,6,45,374.5,38.5,3.05,13.5,94.5,30.83,21.25
2016,9,28,7,0,480.0,50.0,3.2,14.0,139.0,39.24,29.19
2016,9,28,7,15,545.5,58.0,3.2,14.5,188.5,44.23,33.87
2016,9,28,7,30,611.0,66.0,3.2,15.0,238.0,49.09,38.23
2016,9,28,7,45,658.5,70.5,3.25,16.0,289.0,50.99,39.73
2016,9,28,8,0,706.0,75.0,3.3,17.0,340.0,52.9,41.15
2016,9,28,8,15,736.5,79.5,3.25,17.5,388.5,60.1,47.25
2016,9,28,8,30,767.0,84.0,3.2,18.0,437.0,62.07,48.7
2016,9,28,8,45,790.0,87.0,3.2,19.0,481.5,62.82,48.98
2016,9,28,9,0,813.0,90.0,3.2,20.0,526.0,95.86,53.61
2016,9,28,9,15,829.0,92.5,3.2,20.5,566.0,148.13,81.52
2016,9,28,9,30,845.0,95.0,3.2,21.0,606.0,201.86,121.0
2016,9,28,9,45,860.0,96.0,3.2,22.0,640.5,255.43,165.1
2016,9,28,10,0,875.0,97.0,3.2,23.0,675.0,315.68,216.08
2016,9,28,10,15,883.5,98.0,3.25,23.5,702.0,367.82,261.5
2016,9,28,10,30,892.0,99.0,3.3,24.0,729.0,419.55,305.96
2016,9,28,10,45,892.5,102.5,3.4,25.0,747.5,469.33,347.36
2016,9,28,11,0,893.0,106.0,3.5,26.0,766.0,517.59,386.24
2016,9,28,11,15,896.5,107.0,3.6,26.0,777.5,563.57,423.83
2016,9,28,11,30,900.0,108.0,3.7,26.0,789.0,607.87,459.33
2016,9,28,11,45,898.0,109.5,3.85,26.5,792.0,647.43,489.83
2016,9,28,12,0,896.0,111.0,4.0,27.0,795.0,684.53,517.88
2016,9,28,12,15,895.0,111.0,4.1,27.0,790.5,718.33,543.98
2016,9,28,12,30,894.0,111.0,4.2,27.0,786.0,749.42,567.81
2016,9,28,12,45,893.5,108.5,4.35,27.5,774.0,775.61,585.89
2016,9,28,13,0,893.0,106.0,4.5,28.0,762.0,798.77,601.73
2016,9,28,13,15,887.0,105.0,4.6,27.5,741.5,816.03,615.92
2016,9,28,13,30,881.0,104.0,4.7,27.0,721.0,829.95,628.13
2016,9,28,13,45,871.5,102.5,4.8,27.0,693.0,837.08,634.55
2016,9,28,14,0,862.0,101.0,4.9,27.0,665.0,847.89,643.75
2016,9,28,14,15,849.5,99.0,4.95,26.5,630.5,845.44,644.82
2016,9,28,14,30,837.0,97.0,5.0,26.0,596.0,839.52,643.67
2016,9,28,14,45,823.5,93.0,5.1,25.5,556.0,827.04,638.25
2016,9,28,15,0,810.0,89.0,5.2,25.0,516.0,811.28,630.51
2016,9,28,15,15,787.0,86.0,5.2,24.5,470.5,785.66,615.06
2016,9,28,15,30,764.0,83.0,5.2,24.0,425.0,757.28,597.41
2016,9,28,15,45,738.5,77.0,5.2,23.5,377.0,720.75,573.33
2016,9,28,16,0,713.0,71.0,5.2,23.0,329.0,682.09,546.98
2016,9,28,16,15,667.0,65.5,5.1,21.5,278.5,631.63,512.27
2016,9,28,16,30,621.0,60.0,5.0,20.0,228.0,576.14,471.78
2016,9,28,16,45,556.0,52.5,4.95,19.0,178.5,504.38,415.14
2016,9,28,17,0,491.0,45.0,4.9,18.0,129.0,434.5,356.39
2016,9,28,17,15,374.0,34.0,4.85,17.0,85.0,328.83,263.41
2016,9,28,17,30,257.0,23.0,4.8,16.0,41.0,220.39,123.4
2016,9,28,17,45,128.5,11.5,4.8,15.0,20.5,85.97,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,154.0,13.0,3.45,9.5,25.5,11.82,0.0
2016,9,29,6,30,308.0,26.0,3.6,10.0,51.0,21.37,10.87
2016,9,29,6,45,419.0,35.5,3.75,10.5,96.5,28.36,19.31
2016,9,29,7,0,530.0,45.0,3.9,11.0,142.0,35.18,25.9
2016,9,29,7,15,595.5,52.0,3.85,11.5,192.5,39.58,30.09
2016,9,29,7,30,661.0,59.0,3.8,12.0,243.0,43.88,34.01
2016,9,29,7,45,703.5,63.5,3.8,13.0,294.0,50.38,39.68
2016,9,29,8,0,746.0,68.0,3.8,14.0,345.0,52.75,41.54
2016,9,29,8,15,775.0,71.5,3.8,14.5,394.0,54.21,42.62
2016,9,29,8,30,804.0,75.0,3.8,15.0,443.0,55.66,43.67
2016,9,29,8,45,825.5,78.0,3.8,16.0,488.0,56.66,44.22
2016,9,29,9,0,847.0,81.0,3.8,17.0,533.0,88.94,48.66
2016,9,29,9,15,862.0,83.0,3.85,17.5,572.5,150.38,83.38
2016,9,29,9,30,877.0,85.0,3.9,18.0,612.0,204.7,123.46
2016,9,29,9,45,891.0,85.5,3.95,18.5,646.5,258.62,168.77
2016,9,29,10,0,905.0,86.0,4.0,19.0,681.0,313.1,216.71
2016,9,29,10,15,912.5,87.0,4.05,19.5,708.0,366.23,264.13
2016,9,29,10,30,920.0,88.0,4.1,20.0,735.0,418.81,310.43
2016,9,29,10,45,925.5,89.0,4.15,20.5,754.0,469.78,354.43
2016,9,29,11,0,931.0,90.0,4.2,21.0,773.0,519.56,396.29
2016,9,29,11,15,933.5,90.5,4.25,21.5,784.5,565.96,434.42
2016,9,29,11,30,936.0,91.0,4.3,22.0,796.0,610.47,470.07
2016,9,29,11,45,938.0,90.5,4.4,22.5,799.5,651.68,502.52
2016,9,29,12,0,940.0,90.0,4.5,23.0,803.0,690.56,532.6
2016,9,29,12,15,938.5,89.5,4.55,23.0,798.0,724.58,559.42
2016,9,29,12,30,937.0,89.0,4.6,23.0,793.0,755.71,583.24
2016,9,29,12,45,934.0,88.5,4.7,23.0,780.0,782.71,603.28
2016,9,29,13,0,931.0,88.0,4.8,23.0,767.0,806.52,621.15
2016,9,29,13,15,925.5,87.0,4.85,22.5,746.5,824.55,636.04
2016,9,29,13,30,920.0,86.0,4.9,22.0,726.0,839.13,648.69
2016,9,29,13,45,912.5,84.5,4.95,22.0,698.0,848.04,656.23
2016,9,29,14,0,905.0,83.0,5.0,22.0,670.0,853.41,661.44
2016,9,29,14,15,893.5,81.0,5.05,21.5,635.0,851.33,662.82
2016,9,29,14,30,882.0,79.0,5.1,21.0,600.0,845.74,661.87
2016,9,29,14,45,867.0,76.5,5.15,21.0,559.5,833.2,654.72
2016,9,29,15,0,852.0,74.0,5.2,21.0,519.0,817.42,645.29
2016,9,29,15,15,830.5,71.5,5.2,20.5,473.5,800.93,636.35
2016,9,29,15,30,809.0,69.0,5.2,20.0,428.0,773.97,619.51
2016,9,29,15,45,780.0,65.5,5.2,19.5,379.0,737.08,594.85
2016,9,29,16,0,751.0,62.0,5.2,19.0,330.0,698.14,567.95
2016,9,29,16,15,707.0,57.0,5.15,18.0,279.0,643.97,528.99
2016,9,29,16,30,663.0,52.0,5.1,17.0,228.0,589.13,487.63
2016,9,29,16,45,594.0,46.0,5.05,16.5,177.5,514.8,427.28
2016,9,29,17,0,525.0,40.0,5.0,16.0,127.0,449.46,370.85
2016,9,29,17,15,405.0,30.5,4.9,15.0,83.0,343.4,275.48
2016,9,29,17,30,285.0,21.0,4.8,14.0,39.0,232.08,106.19
2016,9,29,17,45,142.5,10.5,4.7,13.0,19.5,92.73,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,12.5,3.8,9.0,24.5,11.37,0.0
2016,9,30,6,30,311.0,25.0,4.0,9.0,49.0,20.55,9.83
2016,9,30,6,45,424.0,34.5,4.2,9.5,94.5,27.59,18.66
2016,9,30,7,0,537.0,44.0,4.4,10.0,140.0,34.45,25.33
2016,9,30,7,15,602.5,50.0,4.45,10.5,190.5,38.08,28.84
2016,9,30,7,30,668.0,56.0,4.5,11.0,241.0,45.53,35.63
2016,9,30,7,45,712.0,60.5,4.55,12.0,292.0,48.02,37.72
2016,9,30,8,0,756.0,65.0,4.6,13.0,343.0,50.51,39.71
2016,9,30,8,15,784.5,68.5,4.6,13.5,391.5,52.06,40.9
2016,9,30,8,30,813.0,72.0,4.6,14.0,440.0,53.6,42.04
2016,9,30,8,45,834.0,74.5,4.7,14.5,485.0,54.33,42.45
2016,9,30,9,0,855.0,77.0,4.8,15.0,530.0,92.81,53.15
2016,9,30,9,15,870.0,79.0,4.85,15.5,569.5,146.3,80.78
2016,9,30,9,30,885.0,81.0,4.9,16.0,609.0,200.93,121.22
2016,9,30,9,45,896.5,82.5,4.95,16.5,643.0,255.38,167.49
2016,9,30,10,0,908.0,84.0,5.0,17.0,677.0,310.16,216.37
2016,9,30,10,15,915.5,85.0,5.05,17.5,704.0,363.36,264.55
2016,9,30,10,30,923.0,86.0,5.1,18.0,731.0,416.0,311.69
2016,9,30,10,45,927.5,87.5,5.2,18.5,750.0,467.02,356.63
2016,9,30,11,0,932.0,89.0,5.3,19.0,769.0,516.77,399.41
2016,9,30,11,15,935.0,89.5,5.35,19.0,780.5,563.39,439.41
2016,9,30,11,30,938.0,90.0,5.4,19.0,792.0,608.16,477.07
2016,9,30,11,45,939.0,90.0,5.5,19.0,795.5,649.23,511.31
2016,9,30,12,0,940.0,90.0,5.6,19.0,799.0,687.91,543.13
2016,9,30,12,15,938.5,90.0,5.65,19.0,794.0,722.34,571.11
2016,9,30,12,30,937.0,90.0,5.7,19.0,789.0,753.91,596.19
2016,9,30,12,45,930.5,91.0,5.8,19.0,775.5,779.83,616.0
2016,9,30,13,0,924.0,92.0,5.9,19.0,762.0,802.44,633.49
2016,9,30,13,15,918.0,91.0,5.9,18.5,741.0,819.97,648.21
2016,9,30,13,30,912.0,90.0,5.9,18.0,720.0,834.04,660.6
2016,9,30,13,45,903.0,88.5,5.95,18.0,691.5,841.66,667.37
2016,9,30,14,0,894.0,87.0,6.0,18.0,663.0,845.72,671.73
2016,9,30,14,15,882.0,85.5,5.95,17.5,628.0,843.79,672.68
2016,9,30,14,30,870.0,84.0,5.9,17.0,593.0,838.41,671.26
2016,9,30,14,45,854.0,81.0,5.85,17.0,552.5,824.55,662.36
2016,9,30,15,0,838.0,78.0,5.8,17.0,512.0,815.16,656.95
2016,9,30,15,15,816.0,75.0,5.7,16.5,466.0,790.14,640.78
2016,9,30,15,30,794.0,72.0,5.6,16.0,420.0,762.33,622.36
2016,9,30,15,45,764.5,68.0,5.5,16.0,371.5,724.67,594.87
2016,9,30,16,0,735.0,64.0,5.4,16.0,323.0,685.0,565.26
