Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,15,69.5,8.5,1.35,7.5,11.5,7.73,0.0
2016,10,11,6,30,139.0,17.0,1.5,8.0,23.0,13.46,0.0
2016,10,11,6,45,269.5,30.5,1.65,9.0,62.0,25.04,15.21
2016,10,11,7,0,400.0,44.0,1.8,10.0,101.0,35.58,25.94
2016,10,11,7,15,481.0,53.0,1.95,10.5,148.5,41.6,31.82
2016,10,11,7,30,562.0,62.0,2.1,11.0,196.0,47.49,37.33
2016,10,11,7,45,347.0,98.0,2.25,12.0,186.5,71.28,58.6
2016,10,11,8,0,132.0,134.0,2.4,13.0,177.0,100.94,84.61
2016,10,11,8,15,84.0,147.5,2.4,13.5,176.5,114.72,96.34
2016,10,11,8,30,36.0,161.0,2.4,14.0,176.0,124.43,104.35
2016,10,11,8,45,149.5,183.5,2.45,14.5,255.5,133.8,111.95
2016,10,11,9,0,263.0,206.0,2.5,15.0,335.0,142.9,119.24
2016,10,11,9,15,549.5,149.5,2.55,15.0,446.0,139.24,91.55
2016,10,11,9,30,836.0,93.0,2.6,15.0,557.0,172.82,101.27
2016,10,11,9,45,866.5,88.0,2.7,15.5,593.5,223.0,140.93
2016,10,11,10,0,897.0,83.0,2.8,16.0,630.0,281.28,190.68
2016,10,11,10,15,906.0,84.5,2.8,16.5,656.0,334.03,237.84
2016,10,11,10,30,915.0,86.0,2.8,17.0,682.0,386.35,284.36
2016,10,11,10,45,921.0,86.5,2.85,17.5,701.0,436.0,328.04
2016,10,11,11,0,927.0,87.0,2.9,18.0,720.0,484.45,369.64
2016,10,11,11,15,930.0,87.5,2.9,18.0,730.5,530.04,408.57
2016,10,11,11,30,933.0,88.0,2.9,18.0,741.0,573.76,445.08
2016,10,11,11,45,933.0,88.5,2.9,18.5,743.5,613.73,477.0
2016,10,11,12,0,933.0,89.0,2.9,19.0,746.0,651.23,506.24
2016,10,11,12,15,932.0,89.0,2.85,19.0,740.5,685.0,532.84
2016,10,11,12,30,931.0,89.0,2.8,19.0,735.0,715.94,556.87
2016,10,11,12,45,913.0,94.5,2.8,19.5,718.5,737.72,572.87
2016,10,11,13,0,895.0,100.0,2.8,20.0,702.0,755.77,585.18
2016,10,11,13,15,724.0,153.0,2.85,20.0,630.0,714.09,554.68
2016,10,11,13,30,553.0,206.0,2.9,20.0,558.0,651.01,507.71
2016,10,11,13,45,598.0,180.5,2.95,20.0,546.0,677.47,529.91
2016,10,11,14,0,643.0,155.0,3.0,20.0,534.0,697.56,547.07
2016,10,11,14,15,526.0,178.0,3.1,19.5,475.5,632.28,499.75
2016,10,11,14,30,409.0,201.0,3.2,19.0,417.0,570.54,454.06
2016,10,11,14,45,372.0,190.5,3.35,19.0,375.5,519.63,417.2
2016,10,11,15,0,335.0,180.0,3.5,19.0,334.0,481.54,389.07
2016,10,11,15,15,530.0,129.5,3.65,18.5,344.5,591.82,480.48
2016,10,11,15,30,725.0,79.0,3.8,18.0,355.0,686.12,555.57
2016,10,11,15,45,682.0,74.0,3.95,17.5,306.5,639.27,521.81
2016,10,11,16,0,639.0,69.0,4.1,17.0,258.0,591.2,486.53
2016,10,11,16,15,577.0,62.0,4.1,16.0,208.5,526.12,436.44
2016,10,11,16,30,515.0,55.0,4.1,15.0,159.0,461.6,383.51
2016,10,11,16,45,415.0,45.0,4.2,14.5,113.0,369.44,304.22
2016,10,11,17,0,315.0,35.0,4.3,14.0,67.0,281.59,221.34
2016,10,11,17,15,157.5,17.5,4.25,13.5,33.5,141.45,7.34
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,15,67.5,8.5,1.3,7.5,11.0,7.73,0.0
2016,10,12,6,30,135.0,17.0,1.4,8.0,22.0,15.46,0.0
2016,10,12,6,45,275.0,30.0,1.55,9.0,61.5,24.73,14.67
2016,10,12,7,0,415.0,43.0,1.7,10.0,101.0,34.86,25.25
2016,10,12,7,15,498.0,51.5,1.7,10.5,149.0,40.49,30.8
2016,10,12,7,30,581.0,60.0,1.7,11.0,197.0,46.03,36.01
2016,10,12,7,45,389.0,97.0,1.7,11.5,197.5,70.89,58.36
2016,10,12,8,0,197.0,134.0,1.7,12.0,198.0,101.2,85.14
2016,10,12,8,15,212.0,151.5,1.65,12.5,230.0,108.56,91.24
2016,10,12,8,30,227.0,169.0,1.6,13.0,262.0,119.2,100.11
2016,10,12,8,45,525.5,126.5,1.6,13.5,372.5,86.16,70.78
2016,10,12,9,0,824.0,84.0,1.6,14.0,483.0,64.9,51.86
2016,10,12,9,15,841.5,86.5,1.65,14.5,522.5,116.9,63.82
2016,10,12,9,30,859.0,89.0,1.7,15.0,562.0,170.43,98.34
2016,10,12,9,45,871.0,91.0,1.8,16.0,595.0,223.89,140.7
2016,10,12,10,0,883.0,93.0,1.9,17.0,628.0,277.79,186.81
2016,10,12,10,15,892.0,94.5,2.1,17.0,654.0,335.53,237.89
2016,10,12,10,30,901.0,96.0,2.3,17.0,680.0,387.26,284.28
2016,10,12,10,45,905.5,97.5,2.5,17.0,698.0,436.63,328.36
2016,10,12,11,0,910.0,99.0,2.7,17.0,716.0,484.71,370.58
2016,10,12,11,15,913.0,99.5,2.9,17.0,726.5,529.72,409.58
2016,10,12,11,30,916.0,100.0,3.1,17.0,737.0,572.89,446.35
2016,10,12,11,45,918.5,99.0,3.3,17.5,739.5,612.39,478.77
2016,10,12,12,0,921.0,98.0,3.5,18.0,742.0,649.59,508.75
2016,10,12,12,15,766.5,155.0,3.5,18.0,688.0,643.83,504.75
2016,10,12,12,30,612.0,212.0,3.5,18.0,634.0,624.48,489.94
2016,10,12,12,45,551.0,227.5,3.55,18.5,602.0,616.88,484.19
2016,10,12,13,0,490.0,243.0,3.6,19.0,570.0,607.84,476.93
2016,10,12,13,15,581.0,203.5,3.6,19.0,579.0,651.87,512.72
2016,10,12,13,30,672.0,164.0,3.6,19.0,588.0,701.21,551.9
2016,10,12,13,45,769.0,128.0,3.65,19.0,593.0,751.84,591.5
2016,10,12,14,0,866.0,92.0,3.7,19.0,598.0,796.53,624.95
2016,10,12,14,15,718.5,122.0,3.85,18.5,525.0,727.16,576.98
2016,10,12,14,30,571.0,152.0,4.0,18.0,452.0,642.88,516.0
2016,10,12,14,45,542.5,149.0,4.15,18.0,416.0,620.82,501.16
2016,10,12,15,0,514.0,146.0,4.3,18.0,380.0,596.76,484.27
2016,10,12,15,15,624.0,110.0,4.25,17.5,365.0,646.7,526.65
2016,10,12,15,30,734.0,74.0,4.2,17.0,350.0,679.21,553.48
2016,10,12,15,45,699.0,68.0,4.2,17.0,302.0,641.42,525.27
2016,10,12,16,0,664.0,62.0,4.2,17.0,254.0,597.83,491.88
2016,10,12,16,15,603.0,55.5,3.85,16.0,205.0,533.94,441.92
2016,10,12,16,30,542.0,49.0,3.5,15.0,156.0,470.73,389.68
2016,10,12,16,45,444.5,39.5,3.2,14.5,110.5,380.92,311.79
2016,10,12,17,0,347.0,30.0,2.9,14.0,65.0,296.03,228.79
2016,10,12,17,15,173.5,15.0,2.9,13.0,32.5,145.41,0.0
2016,10,12,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,8.5,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,9.0,22.0,20.01,0.0
2016,10,13,6,45,233.0,29.0,2.15,9.5,60.5,23.86,13.58
2016,10,13,7,0,466.0,36.0,2.3,10.0,99.0,28.77,19.8
2016,10,13,7,15,544.5,43.0,2.55,10.5,146.5,33.44,24.44
2016,10,13,7,30,623.0,50.0,2.8,11.0,194.0,41.55,31.95
2016,10,13,7,45,678.5,53.5,3.05,11.5,243.5,43.36,33.62
2016,10,13,8,0,734.0,57.0,3.3,12.0,293.0,45.26,35.26
2016,10,13,8,15,766.0,60.0,3.3,12.5,340.0,46.68,36.38
2016,10,13,8,30,798.0,63.0,3.3,13.0,387.0,48.11,37.49
2016,10,13,8,45,693.5,96.5,3.35,14.0,400.0,65.32,52.44
2016,10,13,9,0,589.0,130.0,3.4,15.0,413.0,87.71,71.66
2016,10,13,9,15,627.0,131.0,3.35,15.5,454.0,127.58,80.28
2016,10,13,9,30,665.0,132.0,3.3,16.0,495.0,171.54,107.68
2016,10,13,9,45,579.5,171.5,3.25,16.5,501.5,226.91,155.66
2016,10,13,10,0,494.0,211.0,3.2,17.0,508.0,272.41,197.34
2016,10,13,10,15,385.5,252.0,3.2,17.5,489.5,307.31,230.73
2016,10,13,10,30,277.0,293.0,3.2,18.0,471.0,327.29,250.7
2016,10,13,10,45,391.0,267.0,3.2,18.5,526.0,370.58,283.84
2016,10,13,11,0,505.0,241.0,3.2,19.0,581.0,422.3,324.24
2016,10,13,11,15,496.0,248.5,3.25,19.0,586.5,453.18,350.21
2016,10,13,11,30,487.0,256.0,3.3,19.0,592.0,482.41,374.44
2016,10,13,11,45,494.5,251.5,3.35,19.5,594.0,508.69,395.42
2016,10,13,12,0,502.0,247.0,3.4,20.0,596.0,534.0,415.34
2016,10,13,12,15,489.5,252.0,3.5,20.0,590.0,554.29,431.85
2016,10,13,12,30,477.0,257.0,3.6,20.0,584.0,572.4,446.52
2016,10,13,12,45,519.0,236.5,3.75,20.5,585.5,601.58,469.59
2016,10,13,13,0,561.0,216.0,3.9,21.0,587.0,630.19,492.12
2016,10,13,13,15,528.0,219.0,3.95,21.0,560.0,626.5,490.11
2016,10,13,13,30,495.0,222.0,4.0,21.0,533.0,619.64,485.82
2016,10,13,13,45,495.5,211.5,4.05,21.0,510.5,621.61,488.83
2016,10,13,14,0,496.0,201.0,4.1,21.0,488.0,621.28,490.12
2016,10,13,14,15,483.0,191.0,4.1,20.5,457.0,608.61,482.84
2016,10,13,14,30,470.0,181.0,4.1,20.0,426.0,593.57,473.77
2016,10,13,14,45,483.5,162.0,4.15,19.5,396.0,587.07,471.86
2016,10,13,15,0,497.0,143.0,4.2,19.0,366.0,577.85,467.78
2016,10,13,15,15,445.5,135.0,4.2,18.5,320.0,528.51,431.12
2016,10,13,15,30,394.0,127.0,4.2,18.0,274.0,478.32,393.03
2016,10,13,15,45,372.5,112.0,4.2,17.5,235.5,441.84,365.51
2016,10,13,16,0,351.0,97.0,4.2,17.0,197.0,404.39,336.13
2016,10,13,16,15,319.5,80.5,4.0,16.5,158.5,357.19,297.21
2016,10,13,16,30,288.0,64.0,3.8,16.0,120.0,310.06,256.76
2016,10,13,16,45,234.5,47.5,3.6,15.5,84.0,249.03,202.71
2016,10,13,17,0,181.0,31.0,3.4,15.0,48.0,190.69,143.46
2016,10,13,17,15,90.5,15.5,3.05,14.5,24.0,67.89,0.0
2016,10,13,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,4.15,13.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,4.2,13.0,7.0,6.37,0.0
2016,10,14,6,45,0.0,22.5,4.3,13.0,22.5,19.78,9.73
2016,10,14,7,0,0.0,38.0,4.4,13.0,38.0,32.87,23.02
2016,10,14,7,15,0.0,57.0,4.5,13.0,57.0,48.48,37.45
2016,10,14,7,30,0.0,76.0,4.6,13.0,76.0,63.91,51.59
2016,10,14,7,45,4.5,94.0,4.7,13.5,95.5,78.48,64.63
2016,10,14,8,0,9.0,112.0,4.8,14.0,115.0,92.91,77.29
2016,10,14,8,15,13.0,129.5,4.9,14.0,134.0,106.84,89.45
2016,10,14,8,30,17.0,147.0,5.0,14.0,153.0,120.62,101.32
2016,10,14,8,45,8.5,123.5,5.1,14.5,126.5,104.87,87.07
2016,10,14,9,0,0.0,100.0,5.2,15.0,100.0,87.23,71.27
2016,10,14,9,15,0.0,121.5,5.2,15.0,121.5,104.93,82.62
2016,10,14,9,30,0.0,143.0,5.2,15.0,143.0,122.72,97.15
2016,10,14,9,45,21.0,195.0,5.25,15.5,207.5,167.92,132.93
2016,10,14,10,0,42.0,247.0,5.3,16.0,272.0,208.65,164.73
2016,10,14,10,15,21.0,177.0,5.2,16.0,189.5,155.49,122.25
2016,10,14,10,30,0.0,107.0,5.1,16.0,107.0,94.55,72.88
2016,10,14,10,45,0.0,96.5,5.1,16.5,96.5,85.54,65.28
2016,10,14,11,0,0.0,86.0,5.1,17.0,86.0,76.26,57.47
2016,10,14,11,15,0.0,95.5,5.0,17.0,95.5,84.71,64.37
2016,10,14,11,30,0.0,105.0,4.9,17.0,105.0,93.09,71.19
2016,10,14,11,45,0.0,69.5,4.8,17.5,69.5,61.59,45.23
2016,10,14,12,0,0.0,34.0,4.7,18.0,34.0,30.08,19.23
2016,10,14,12,15,0.0,81.5,4.6,18.0,81.5,72.27,53.93
2016,10,14,12,30,0.0,129.0,4.5,18.0,129.0,114.77,88.57
2016,10,14,12,45,19.5,201.0,4.4,18.0,214.0,194.0,152.91
2016,10,14,13,0,39.0,273.0,4.3,18.0,299.0,286.21,226.45
2016,10,14,13,15,19.5,188.0,4.2,18.0,201.0,184.44,145.35
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,91.58,69.91
2016,10,14,13,45,0.0,120.5,4.05,18.0,120.5,107.87,83.43
2016,10,14,14,0,0.0,138.0,4.0,18.0,138.0,124.76,97.38
2016,10,14,14,15,9.5,164.0,3.85,17.5,169.0,158.44,125.57
2016,10,14,14,30,19.0,190.0,3.7,17.0,200.0,194.44,155.64
2016,10,14,14,45,9.5,128.0,3.55,17.0,133.0,124.81,98.76
2016,10,14,15,0,0.0,66.0,3.4,17.0,66.0,58.34,43.5
2016,10,14,15,15,0.0,42.5,3.25,16.5,42.5,37.49,26.17
2016,10,14,15,30,0.0,19.0,3.1,16.0,19.0,16.72,8.63
2016,10,14,15,45,0.0,16.0,3.0,16.0,16.0,14.07,6.39
2016,10,14,16,0,0.0,13.0,2.9,16.0,13.0,11.42,4.12
2016,10,14,16,15,0.0,10.5,2.6,15.5,10.5,9.22,2.23
2016,10,14,16,30,0.0,8.0,2.3,15.0,8.0,7.02,0.31
2016,10,14,16,45,0.0,5.5,2.0,14.5,5.5,4.82,0.0
2016,10,14,17,0,0.0,3.0,1.7,14.0,3.0,2.63,0.0
2016,10,14,17,15,0.0,1.5,1.55,13.5,1.5,1.36,0.0
2016,10,14,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,6,15,57.0,6.5,1.15,9.5,8.5,0.0,0.0
2016,10,15,6,30,114.0,13.0,1.3,10.0,17.0,11.82,0.0
2016,10,15,6,45,263.0,25.0,1.5,11.0,53.5,20.41,9.94
2016,10,15,7,0,412.0,37.0,1.7,12.0,90.0,29.8,20.42
2016,10,15,7,15,495.5,45.0,2.0,12.5,136.5,35.23,25.77
2016,10,15,7,30,579.0,53.0,2.3,13.0,183.0,40.57,30.78
2016,10,15,7,45,633.0,58.0,2.6,13.5,231.0,43.25,33.24
2016,10,15,8,0,687.0,63.0,2.9,14.0,279.0,50.28,39.45
2016,10,15,8,15,721.5,67.0,3.35,14.5,325.5,52.28,41.07
2016,10,15,8,30,756.0,71.0,3.8,15.0,372.0,54.28,42.65
2016,10,15,8,45,420.0,137.5,4.25,16.0,308.0,93.24,76.48
2016,10,15,9,0,84.0,204.0,4.7,17.0,244.0,152.71,127.21
2016,10,15,9,15,159.5,221.5,4.95,17.5,304.5,170.55,130.55
2016,10,15,9,30,235.0,239.0,5.2,18.0,365.0,205.02,152.83
2016,10,15,9,45,299.0,242.5,5.5,18.5,413.0,231.14,170.33
2016,10,15,10,0,363.0,246.0,5.8,19.0,461.0,269.8,199.62
2016,10,15,10,15,213.0,263.5,5.95,19.0,391.5,269.81,206.48
2016,10,15,10,30,63.0,281.0,6.1,19.0,322.0,252.52,197.55
2016,10,15,10,45,51.0,279.0,6.3,19.5,312.5,253.59,198.55
2016,10,15,11,0,39.0,277.0,6.5,20.0,303.0,252.98,198.03
2016,10,15,11,15,40.0,280.5,6.65,20.0,307.5,261.51,204.93
2016,10,15,11,30,41.0,284.0,6.8,20.0,312.0,270.05,211.84
2016,10,15,11,45,128.5,306.5,6.95,20.0,394.5,345.87,272.35
2016,10,15,12,0,216.0,329.0,7.1,20.0,477.0,427.14,337.0
2016,10,15,12,15,219.5,324.0,7.2,19.5,473.0,437.84,346.78
2016,10,15,12,30,223.0,319.0,7.3,19.0,469.0,447.89,356.19
2016,10,15,12,45,222.5,312.0,7.4,19.0,460.0,452.6,360.75
2016,10,15,13,0,222.0,305.0,7.5,19.0,451.0,456.33,364.56
2016,10,15,13,15,195.5,297.0,7.55,19.0,422.0,439.2,351.47
2016,10,15,13,30,169.0,289.0,7.6,19.0,393.0,420.19,336.81
2016,10,15,13,45,166.5,275.5,7.7,19.0,374.5,411.89,331.18
2016,10,15,14,0,164.0,262.0,7.8,19.0,356.0,402.6,324.74
2016,10,15,14,15,219.5,239.5,7.75,18.5,357.0,427.16,347.35
2016,10,15,14,30,275.0,217.0,7.7,18.0,358.0,464.61,380.14
2016,10,15,14,45,192.0,203.5,7.7,18.0,298.0,375.59,308.06
2016,10,15,15,0,109.0,190.0,7.7,18.0,238.0,300.03,245.58
2016,10,15,15,15,63.5,161.0,7.45,17.5,188.5,220.35,180.2
2016,10,15,15,30,18.0,132.0,7.2,17.0,139.0,142.84,115.2
2016,10,15,15,45,11.5,114.0,6.95,16.5,118.5,121.03,97.15
2016,10,15,16,0,5.0,96.0,6.7,16.0,98.0,99.24,78.76
2016,10,15,16,15,2.5,76.5,6.5,15.5,77.5,78.28,60.89
2016,10,15,16,30,0.0,57.0,6.3,15.0,57.0,56.83,42.33
2016,10,15,16,45,0.0,39.0,6.1,15.0,39.0,38.31,26.07
2016,10,15,17,0,0.0,21.0,5.9,15.0,21.0,18.51,7.93
2016,10,15,17,15,0.0,10.5,5.8,15.0,10.5,9.55,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.05,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.3,12.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,20.0,2.6,12.5,20.0,17.63,7.25
2016,10,16,7,0,0.0,34.0,2.9,13.0,34.0,29.63,20.09
2016,10,16,7,15,0.0,51.5,2.95,13.0,51.5,44.18,33.58
2016,10,16,7,30,0.0,69.0,3.0,13.0,69.0,58.57,46.79
2016,10,16,7,45,0.0,87.5,3.05,13.5,87.5,73.54,60.22
2016,10,16,8,0,0.0,106.0,3.1,14.0,106.0,88.34,73.23
2016,10,16,8,15,4.5,122.0,3.2,14.0,124.0,101.25,84.49
2016,10,16,8,30,9.0,138.0,3.3,14.0,142.0,114.02,95.48
2016,10,16,8,45,4.5,86.5,3.45,14.5,88.5,75.99,61.73
2016,10,16,9,0,0.0,35.0,3.6,15.0,35.0,30.87,21.74
2016,10,16,9,15,0.0,88.0,3.75,15.0,88.0,77.77,60.01
2016,10,16,9,30,0.0,141.0,3.9,15.0,141.0,120.99,95.73
2016,10,16,9,45,0.0,149.0,4.1,15.5,149.0,128.25,101.26
2016,10,16,10,0,0.0,157.0,4.3,16.0,157.0,135.52,106.83
2016,10,16,10,15,0.0,154.5,4.45,16.0,154.5,134.2,105.58
2016,10,16,10,30,0.0,152.0,4.6,16.0,152.0,132.69,104.2
2016,10,16,10,45,3.5,175.0,4.85,16.5,177.5,153.86,121.07
2016,10,16,11,0,7.0,198.0,5.1,17.0,203.0,175.62,138.32
2016,10,16,11,15,3.5,167.0,5.25,17.0,169.5,148.51,116.36
2016,10,16,11,30,0.0,136.0,5.4,17.0,136.0,120.28,93.41
2016,10,16,11,45,0.0,86.5,5.6,17.5,86.5,76.71,57.67
2016,10,16,12,0,0.0,37.0,5.8,18.0,37.0,32.73,21.42
2016,10,16,12,15,0.0,45.5,5.9,18.0,45.5,40.27,27.65
2016,10,16,12,30,0.0,54.0,6.0,18.0,54.0,47.81,33.88
2016,10,16,12,45,4.5,128.0,6.1,18.0,131.0,117.08,90.79
2016,10,16,13,0,9.0,202.0,6.2,18.0,208.0,188.87,149.12
2016,10,16,13,15,4.5,124.5,6.35,18.0,127.5,114.44,88.77
2016,10,16,13,30,0.0,47.0,6.5,18.0,47.0,41.56,28.86
2016,10,16,13,45,0.0,60.5,6.7,18.0,60.5,53.52,38.84
2016,10,16,14,0,0.0,74.0,6.9,18.0,74.0,65.5,48.85
2016,10,16,14,15,0.0,47.5,7.0,17.5,47.5,41.96,29.46
2016,10,16,14,30,0.0,21.0,7.1,17.0,21.0,18.51,9.93
2016,10,16,14,45,0.0,18.5,7.25,17.0,18.5,16.3,8.1
2016,10,16,15,0,0.0,16.0,7.4,17.0,16.0,14.09,6.26
2016,10,16,15,15,0.0,14.5,7.2,16.5,14.5,12.76,5.19
2016,10,16,15,30,0.0,13.0,7.0,16.0,13.0,11.43,4.1
2016,10,16,15,45,0.0,11.0,6.8,16.0,11.0,9.67,2.6
2016,10,16,16,0,0.0,9.0,6.6,16.0,9.0,7.9,1.09
2016,10,16,16,15,0.0,7.0,6.25,15.5,7.0,6.14,0.0
2016,10,16,16,30,0.0,5.0,5.9,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,5.55,14.5,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,5.2,14.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,5.1,13.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,15,27.0,6.5,1.55,9.5,7.0,0.0,0.0
2016,10,17,6,30,54.0,13.0,1.7,10.0,14.0,11.82,0.0
2016,10,17,6,45,196.5,27.0,1.85,10.5,48.5,21.27,9.31
2016,10,17,7,0,339.0,41.0,2.0,11.0,83.0,33.7,23.75
2016,10,17,7,15,431.5,50.5,2.1,11.5,128.5,40.22,30.25
2016,10,17,7,30,524.0,60.0,2.2,12.0,174.0,46.63,36.3
2016,10,17,7,45,588.0,65.5,2.3,12.5,222.5,49.42,38.9
2016,10,17,8,0,652.0,71.0,2.4,13.0,271.0,52.26,41.39
2016,10,17,8,15,690.0,75.5,2.4,13.0,317.5,54.18,43.05
2016,10,17,8,30,728.0,80.0,2.4,13.0,364.0,56.11,44.66
2016,10,17,8,45,761.5,81.5,2.4,13.5,408.5,61.45,49.18
2016,10,17,9,0,795.0,83.0,2.4,14.0,453.0,61.34,48.84
2016,10,17,9,15,813.5,85.5,2.35,14.5,491.0,103.75,57.76
2016,10,17,9,30,832.0,88.0,2.3,15.0,529.0,155.36,88.43
2016,10,17,9,45,846.5,89.5,2.25,15.5,561.0,206.93,128.18
2016,10,17,10,0,861.0,91.0,2.2,16.0,593.0,259.2,172.72
2016,10,17,10,15,870.0,92.0,2.2,16.0,618.0,310.04,218.25
2016,10,17,10,30,879.0,93.0,2.2,16.0,643.0,364.63,266.82
2016,10,17,10,45,617.5,188.0,2.2,16.5,580.0,386.73,293.24
2016,10,17,11,0,356.0,283.0,2.2,17.0,517.0,388.11,299.63
2016,10,17,11,15,178.0,159.5,2.25,17.0,276.5,223.5,175.08
2016,10,17,11,30,0.0,36.0,2.3,17.0,36.0,31.84,20.76
2016,10,17,11,45,130.5,176.0,2.35,17.5,264.5,231.25,183.31
2016,10,17,12,0,261.0,316.0,2.4,18.0,493.0,444.77,348.07
2016,10,17,12,15,581.5,204.0,2.5,18.0,592.5,559.7,438.45
2016,10,17,12,30,902.0,92.0,2.6,18.0,692.0,680.88,533.2
2016,10,17,12,45,899.0,90.5,2.75,18.0,678.5,704.86,552.48
2016,10,17,13,0,896.0,89.0,2.9,18.0,665.0,725.73,569.88
2016,10,17,13,15,889.0,87.5,2.95,18.0,643.5,740.54,581.39
2016,10,17,13,30,882.0,86.0,3.0,18.0,622.0,751.97,590.66
2016,10,17,13,45,873.0,84.0,3.15,18.0,593.5,757.98,596.67
2016,10,17,14,0,864.0,82.0,3.3,18.0,565.0,760.59,600.4
2016,10,17,14,15,849.5,80.0,3.35,17.5,530.0,761.88,603.99
2016,10,17,14,30,835.0,78.0,3.4,17.0,495.0,753.91,600.92
2016,10,17,14,45,815.5,75.0,3.45,17.0,454.5,737.63,590.66
2016,10,17,15,0,796.0,72.0,3.5,17.0,414.0,718.28,578.08
2016,10,17,15,15,767.5,68.5,3.45,16.5,369.5,688.63,558.2
2016,10,17,15,30,739.0,65.0,3.4,16.0,325.0,656.53,535.97
2016,10,17,15,45,697.0,60.5,3.4,16.0,277.5,611.14,501.86
2016,10,17,16,0,655.0,56.0,3.4,16.0,230.0,564.35,465.36
2016,10,17,16,15,589.0,50.0,3.05,15.0,182.0,504.34,417.25
2016,10,17,16,30,523.0,44.0,2.7,14.0,134.0,440.18,362.33
2016,10,17,16,45,411.0,34.5,2.4,13.5,90.5,343.98,277.23
2016,10,17,17,0,299.0,25.0,2.1,13.0,47.0,246.14,158.31
2016,10,17,17,15,149.5,12.5,2.1,12.5,23.5,97.83,0.0
2016,10,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,15,57.5,5.5,1.35,6.5,6.5,0.0,0.0
2016,10,18,6,30,115.0,11.0,1.4,7.0,13.0,10.01,0.0
2016,10,18,6,45,273.5,22.5,1.5,8.0,49.0,18.46,6.65
2016,10,18,7,0,432.0,34.0,1.6,9.0,85.0,27.53,18.48
2016,10,18,7,15,520.0,41.0,1.85,9.5,132.0,32.23,23.32
2016,10,18,7,30,608.0,48.0,2.1,10.0,179.0,40.31,30.88
2016,10,18,7,45,664.5,52.5,2.35,11.0,228.0,43.01,33.35
2016,10,18,8,0,721.0,57.0,2.6,12.0,277.0,45.75,35.72
2016,10,18,8,15,756.0,61.0,2.75,12.5,324.0,47.97,37.58
2016,10,18,8,30,791.0,65.0,2.9,13.0,371.0,50.17,39.38
2016,10,18,8,45,818.0,66.5,3.1,14.0,414.5,50.38,39.29
2016,10,18,9,0,845.0,68.0,3.3,15.0,458.0,58.3,45.99
2016,10,18,9,15,862.0,70.5,3.3,15.0,496.5,100.31,54.36
2016,10,18,9,30,879.0,73.0,3.3,15.0,535.0,153.62,85.44
2016,10,18,9,45,893.0,73.5,3.35,15.5,567.5,205.97,125.64
2016,10,18,10,0,907.0,74.0,3.4,16.0,600.0,258.78,170.97
2016,10,18,10,15,915.5,75.5,3.35,16.5,625.5,311.16,217.9
2016,10,18,10,30,924.0,77.0,3.3,17.0,651.0,363.02,264.49
2016,10,18,10,45,930.0,77.5,3.3,17.5,669.0,412.36,308.49
2016,10,18,11,0,936.0,78.0,3.3,18.0,687.0,460.46,350.44
2016,10,18,11,15,939.0,78.5,3.3,18.0,697.5,505.74,389.83
2016,10,18,11,30,942.0,79.0,3.3,18.0,708.0,549.11,426.77
2016,10,18,11,45,945.5,77.5,3.3,18.5,710.5,588.75,459.17
2016,10,18,12,0,949.0,76.0,3.3,19.0,713.0,626.06,488.98
2016,10,18,12,15,947.5,76.0,3.3,19.0,707.0,659.33,516.01
2016,10,18,12,30,946.0,76.0,3.3,19.0,701.0,689.68,540.41
2016,10,18,12,45,941.0,76.0,3.3,19.0,687.0,714.68,560.53
2016,10,18,13,0,936.0,76.0,3.3,19.0,673.0,736.38,577.44
2016,10,18,13,15,929.0,75.0,3.3,19.0,651.0,752.23,589.47
2016,10,18,13,30,922.0,74.0,3.3,19.0,629.0,764.59,599.15
2016,10,18,13,45,912.0,72.5,3.3,19.0,600.0,770.67,604.46
2016,10,18,14,0,902.0,71.0,3.3,19.0,571.0,773.21,607.41
2016,10,18,14,15,888.0,69.5,3.3,19.0,535.5,769.23,605.81
2016,10,18,14,30,874.0,68.0,3.3,19.0,500.0,761.87,601.91
2016,10,18,14,45,851.0,66.5,3.35,19.0,458.5,744.39,590.9
2016,10,18,15,0,828.0,65.0,3.4,19.0,417.0,730.65,582.63
2016,10,18,15,15,800.0,62.0,3.2,18.5,371.5,701.8,562.93
2016,10,18,15,30,772.0,59.0,3.0,18.0,326.0,670.47,540.96
2016,10,18,15,45,726.5,55.5,2.8,18.0,277.5,623.53,505.38
2016,10,18,16,0,681.0,52.0,2.6,18.0,229.0,575.28,467.6
2016,10,18,16,15,615.5,46.0,2.3,17.0,181.0,509.32,415.52
2016,10,18,16,30,550.0,40.0,2.0,16.0,133.0,443.84,360.55
2016,10,18,16,45,434.5,31.5,1.7,15.0,89.0,353.59,280.69
2016,10,18,17,0,319.0,23.0,1.4,14.0,45.0,252.77,146.61
2016,10,18,17,15,159.5,11.5,1.45,13.5,22.5,102.07,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,10,19,6,45,237.5,15.0,2.55,7.0,42.5,11.77,1.55
2016,10,19,7,0,475.0,30.0,2.8,8.0,85.0,26.33,17.4
2016,10,19,7,15,559.0,36.5,2.85,8.5,132.0,31.17,22.42
2016,10,19,7,30,643.0,43.0,2.9,9.0,179.0,36.0,27.08
2016,10,19,7,45,694.0,47.5,2.95,10.0,227.0,38.9,29.76
2016,10,19,8,0,745.0,52.0,3.0,11.0,275.0,41.8,32.3
2016,10,19,8,15,778.0,55.0,3.15,11.5,322.0,43.37,33.61
2016,10,19,8,30,811.0,58.0,3.3,12.0,369.0,44.96,34.88
2016,10,19,8,45,778.5,70.0,3.45,13.0,396.0,52.88,41.69
2016,10,19,9,0,746.0,82.0,3.6,14.0,423.0,60.51,48.14
2016,10,19,9,15,818.5,74.0,3.65,14.5,477.0,90.96,48.81
2016,10,19,9,30,891.0,66.0,3.7,15.0,531.0,147.17,79.99
2016,10,19,9,45,902.5,67.5,3.8,16.0,563.0,200.29,120.42
2016,10,19,10,0,914.0,69.0,3.9,17.0,595.0,253.62,165.89
2016,10,19,10,15,922.0,70.0,3.9,17.5,620.0,305.63,212.52
2016,10,19,10,30,930.0,71.0,3.9,18.0,645.0,357.03,258.88
2016,10,19,10,45,933.0,73.0,3.9,18.5,662.5,406.66,303.29
2016,10,19,11,0,936.0,75.0,3.9,19.0,680.0,454.83,345.46
2016,10,19,11,15,938.5,75.5,3.85,19.0,690.0,499.74,384.64
2016,10,19,11,30,941.0,76.0,3.8,19.0,700.0,542.7,421.32
2016,10,19,11,45,939.0,77.0,3.8,19.5,701.0,581.6,453.27
2016,10,19,12,0,937.0,78.0,3.8,20.0,702.0,617.88,482.38
2016,10,19,12,15,935.0,78.0,3.75,20.0,696.0,650.42,508.85
2016,10,19,12,30,933.0,78.0,3.7,20.0,690.0,680.05,532.67
2016,10,19,12,45,927.5,78.0,3.7,20.5,676.0,704.36,551.3
2016,10,19,13,0,922.0,78.0,3.7,21.0,662.0,725.39,566.98
2016,10,19,13,15,915.5,77.0,3.7,21.0,640.5,741.32,579.09
2016,10,19,13,30,909.0,76.0,3.7,21.0,619.0,753.83,588.88
2016,10,19,13,45,901.5,73.5,3.7,21.0,591.0,760.48,594.6
2016,10,19,14,0,894.0,71.0,3.7,21.0,563.0,763.63,597.99
2016,10,19,14,15,880.5,69.5,3.65,21.0,527.5,760.0,596.4
2016,10,19,14,30,867.0,68.0,3.6,21.0,492.0,753.03,592.54
2016,10,19,14,45,848.0,65.5,3.6,21.0,451.5,737.41,582.65
2016,10,19,15,0,829.0,63.0,3.6,21.0,411.0,725.44,575.44
2016,10,19,15,15,801.0,60.0,3.2,20.5,366.0,696.66,555.05
2016,10,19,15,30,773.0,57.0,2.8,20.0,321.0,665.4,532.37
2016,10,19,15,45,731.5,53.0,2.4,19.5,273.0,620.9,498.87
2016,10,19,16,0,690.0,49.0,2.0,19.0,225.0,575.03,463.02
2016,10,19,16,15,624.5,43.5,1.85,18.0,177.0,509.87,412.39
2016,10,19,16,30,559.0,38.0,1.7,17.0,129.0,445.23,358.68
2016,10,19,16,45,445.0,29.5,1.55,16.0,85.5,348.05,273.71
2016,10,19,17,0,331.0,21.0,1.4,15.0,42.0,254.44,126.74
2016,10,19,17,15,165.5,10.5,1.45,14.5,21.0,103.97,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,20,6,45,233.0,15.0,1.85,8.5,41.5,11.82,0.7
2016,10,20,7,0,466.0,30.0,2.0,9.0,83.0,26.44,17.33
2016,10,20,7,15,554.0,37.5,2.1,9.5,130.5,32.22,23.23
2016,10,20,7,30,642.0,45.0,2.2,10.0,178.0,37.93,28.69
2016,10,20,7,45,696.5,49.5,2.3,11.0,227.0,40.75,31.31
2016,10,20,8,0,751.0,54.0,2.4,12.0,276.0,43.61,33.79
2016,10,20,8,15,785.0,57.5,2.4,12.5,323.5,45.52,35.41
2016,10,20,8,30,819.0,61.0,2.4,13.0,371.0,47.44,36.97
2016,10,20,8,45,844.0,63.0,2.4,14.0,415.0,54.91,43.34
2016,10,20,9,0,869.0,65.0,2.4,15.0,459.0,56.42,44.37
2016,10,20,9,15,886.0,67.0,2.4,15.5,497.5,94.19,50.58
2016,10,20,9,30,903.0,69.0,2.4,16.0,536.0,148.16,80.25
2016,10,20,9,45,917.0,69.5,2.45,17.0,569.0,201.53,120.02
2016,10,20,10,0,931.0,70.0,2.5,18.0,602.0,255.32,165.15
2016,10,20,10,15,939.0,71.0,2.5,18.5,627.5,308.14,211.9
2016,10,20,10,30,947.0,72.0,2.5,19.0,653.0,360.33,258.34
2016,10,20,10,45,952.0,73.0,2.55,20.0,670.5,410.59,302.14
2016,10,20,11,0,957.0,74.0,2.6,21.0,688.0,459.48,343.65
2016,10,20,11,15,959.5,74.5,2.65,21.0,698.0,505.23,382.97
2016,10,20,11,30,962.0,75.0,2.7,21.0,708.0,548.98,419.8
2016,10,20,11,45,962.5,75.0,2.75,21.5,710.0,588.99,452.15
2016,10,20,12,0,963.0,75.0,2.8,22.0,712.0,626.48,481.78
2016,10,20,12,15,961.0,74.5,2.85,22.5,705.5,659.27,507.3
2016,10,20,12,30,959.0,74.0,2.9,23.0,699.0,689.06,530.11
2016,10,20,12,45,953.0,74.5,2.95,23.5,684.5,714.14,549.1
2016,10,20,13,0,947.0,75.0,3.0,24.0,670.0,735.88,565.13
2016,10,20,13,15,940.5,74.0,2.95,24.0,648.5,752.23,576.99
2016,10,20,13,30,934.0,73.0,2.9,24.0,627.0,765.09,586.52
2016,10,20,13,45,924.5,71.5,2.9,24.0,598.0,771.66,592.05
2016,10,20,14,0,915.0,70.0,2.9,24.0,569.0,774.68,595.27
2016,10,20,14,15,901.0,68.5,2.8,24.0,533.0,770.81,593.23
2016,10,20,14,30,887.0,67.0,2.7,24.0,497.0,763.52,588.92
2016,10,20,14,45,868.0,64.5,2.6,24.0,456.0,747.92,578.77
2016,10,20,15,0,849.0,62.0,2.5,24.0,415.0,729.24,566.43
2016,10,20,15,15,821.0,59.0,2.1,23.0,369.0,707.0,551.66
2016,10,20,15,30,793.0,56.0,1.7,22.0,323.0,675.62,529.54
2016,10,20,15,45,751.5,52.0,1.35,21.5,274.5,630.98,496.12
2016,10,20,16,0,710.0,48.0,1.0,21.0,226.0,584.92,460.23
2016,10,20,16,15,643.0,42.5,0.95,20.0,177.0,518.58,410.49
2016,10,20,16,30,576.0,37.0,0.9,19.0,128.0,452.8,357.39
2016,10,20,16,45,456.5,28.5,0.9,18.5,84.0,352.26,270.5
2016,10,20,17,0,337.0,20.0,0.9,18.0,40.0,245.99,93.8
2016,10,20,17,15,168.5,10.0,0.95,17.5,20.0,104.59,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
