Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,45,224.0,14.5,0.9,10.5,39.0,11.44,0.0
2016,10,21,7,0,448.0,29.0,0.9,11.0,78.0,25.54,16.31
2016,10,21,7,15,536.0,36.0,0.9,11.5,124.0,30.86,21.82
2016,10,21,7,30,624.0,43.0,0.9,12.0,170.0,36.15,26.88
2016,10,21,7,45,676.0,48.0,0.95,13.0,218.0,39.46,29.91
2016,10,21,8,0,728.0,53.0,1.0,14.0,266.0,42.75,32.78
2016,10,21,8,15,762.5,56.5,0.9,14.5,312.5,44.68,34.41
2016,10,21,8,30,797.0,60.0,0.8,15.0,359.0,46.62,35.98
2016,10,21,8,45,821.0,62.5,0.7,16.0,401.5,47.71,36.69
2016,10,21,9,0,845.0,65.0,0.6,17.0,444.0,56.24,43.89
2016,10,21,9,15,862.0,67.0,0.65,18.0,482.0,90.65,48.8
2016,10,21,9,30,879.0,69.0,0.7,19.0,520.0,143.21,76.35
2016,10,21,9,45,890.0,71.0,0.75,20.0,551.5,195.9,114.54
2016,10,21,10,0,901.0,73.0,0.8,21.0,583.0,248.78,157.68
2016,10,21,10,15,909.0,74.0,0.85,21.5,608.0,300.03,201.76
2016,10,21,10,30,917.0,75.0,0.9,22.0,633.0,350.7,245.56
2016,10,21,10,45,921.0,76.0,1.0,22.5,650.0,399.13,287.28
2016,10,21,11,0,925.0,77.0,1.1,23.0,667.0,446.17,326.98
2016,10,21,11,15,928.0,77.5,1.15,23.0,677.0,490.72,364.25
2016,10,21,11,30,931.0,78.0,1.2,23.0,687.0,533.38,399.2
2016,10,21,11,45,930.0,79.0,1.3,23.5,688.5,572.34,430.13
2016,10,21,12,0,929.0,80.0,1.4,24.0,690.0,608.78,458.49
2016,10,21,12,15,927.5,79.5,1.45,24.0,684.0,640.78,483.7
2016,10,21,12,30,926.0,79.0,1.5,24.0,678.0,669.92,506.48
2016,10,21,12,45,919.5,79.5,1.6,24.0,663.5,693.84,525.65
2016,10,21,13,0,913.0,80.0,1.7,24.0,649.0,714.5,542.38
2016,10,21,13,15,905.5,79.0,1.75,24.0,627.5,729.53,553.88
2016,10,21,13,30,898.0,78.0,1.8,24.0,606.0,741.15,563.02
2016,10,21,13,45,887.5,76.5,1.9,24.0,577.0,746.6,568.44
2016,10,21,14,0,877.0,75.0,2.0,24.0,548.0,748.61,571.64
2016,10,21,14,15,754.5,97.0,2.05,24.0,485.5,696.29,536.29
2016,10,21,14,30,632.0,119.0,2.1,24.0,423.0,638.01,495.89
2016,10,21,14,45,718.5,92.5,2.2,24.0,410.0,675.45,525.76
2016,10,21,15,0,805.0,66.0,2.3,24.0,397.0,704.43,548.23
2016,10,21,15,15,775.5,63.0,2.05,23.0,352.5,674.92,528.53
2016,10,21,15,30,746.0,60.0,1.8,22.0,308.0,643.02,506.88
2016,10,21,15,45,701.0,55.5,1.6,21.5,260.5,596.04,472.52
2016,10,21,16,0,656.0,51.0,1.4,21.0,213.0,547.81,435.85
2016,10,21,16,15,586.5,45.0,1.4,20.0,165.5,480.38,384.28
2016,10,21,16,30,517.0,39.0,1.4,19.0,118.0,421.25,334.82
2016,10,21,16,45,392.5,29.5,1.4,18.0,76.5,319.83,245.59
2016,10,21,17,0,268.0,20.0,1.4,17.0,35.0,209.01,48.36
2016,10,21,17,15,134.0,10.0,1.55,16.5,17.5,84.54,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,6,45,189.0,16.0,1.5,9.5,36.0,12.8,0.0
2016,10,22,7,0,378.0,32.0,1.6,10.0,72.0,26.14,16.74
2016,10,22,7,15,464.5,41.0,1.7,10.5,116.0,32.59,23.38
2016,10,22,7,30,551.0,50.0,1.8,11.0,160.0,38.89,29.39
2016,10,22,7,45,610.5,55.0,1.95,11.5,207.0,41.63,32.01
2016,10,22,8,0,670.0,60.0,2.1,12.0,254.0,48.58,38.27
2016,10,22,8,15,722.5,58.5,2.0,12.5,299.0,46.18,36.01
2016,10,22,8,30,775.0,57.0,1.9,13.0,344.0,44.23,34.13
2016,10,22,8,45,808.5,63.0,1.85,13.5,394.0,48.1,37.41
2016,10,22,9,0,842.0,69.0,1.8,14.0,444.0,51.87,40.56
2016,10,22,9,15,860.0,71.5,1.8,14.5,482.5,91.4,51.41
2016,10,22,9,30,878.0,74.0,1.8,15.0,521.0,144.35,79.21
2016,10,22,9,45,879.0,80.0,1.85,15.5,551.0,198.57,119.79
2016,10,22,10,0,880.0,86.0,1.9,16.0,581.0,246.58,160.66
2016,10,22,10,15,889.5,87.0,1.9,16.5,606.5,302.86,209.79
2016,10,22,10,30,899.0,88.0,1.9,17.0,632.0,353.21,254.45
2016,10,22,10,45,905.0,89.5,1.95,17.5,649.5,402.12,297.57
2016,10,22,11,0,911.0,91.0,2.0,18.0,667.0,449.86,338.8
2016,10,22,11,15,914.5,91.5,2.0,18.0,677.5,494.25,376.98
2016,10,22,11,30,918.0,92.0,2.0,18.0,688.0,536.82,412.8
2016,10,22,11,45,778.5,140.0,2.05,18.5,646.5,545.85,421.82
2016,10,22,12,0,639.0,188.0,2.1,19.0,605.0,545.06,422.24
2016,10,22,12,15,620.0,192.0,2.15,19.0,593.5,564.41,438.53
2016,10,22,12,30,601.0,196.0,2.2,19.0,582.0,577.11,449.52
2016,10,22,12,45,654.0,172.5,2.3,19.0,584.5,615.01,479.98
2016,10,22,13,0,707.0,149.0,2.4,19.0,587.0,648.49,507.09
2016,10,22,13,15,800.0,118.0,2.45,18.5,597.5,698.27,547.36
2016,10,22,13,30,893.0,87.0,2.5,18.0,608.0,744.05,583.53
2016,10,22,13,45,789.5,105.5,2.55,18.0,549.5,709.21,559.13
2016,10,22,14,0,686.0,124.0,2.6,18.0,491.0,667.67,529.52
2016,10,22,14,15,677.5,116.0,2.65,17.5,458.5,660.69,527.44
2016,10,22,14,30,669.0,108.0,2.7,17.0,426.0,650.73,522.78
2016,10,22,14,45,486.5,133.5,2.75,17.0,354.0,538.98,436.96
2016,10,22,15,0,304.0,159.0,2.8,17.0,282.0,420.62,343.46
2016,10,22,15,15,287.5,144.0,2.7,16.5,250.0,392.83,323.15
2016,10,22,15,30,271.0,129.0,2.6,16.0,218.0,364.14,301.13
2016,10,22,15,45,255.5,110.0,2.55,15.5,183.5,329.96,274.15
2016,10,22,16,0,240.0,91.0,2.5,15.0,149.0,294.89,245.44
2016,10,22,16,15,209.5,72.5,2.4,14.5,115.0,249.77,206.93
2016,10,22,16,30,179.0,54.0,2.3,14.0,81.0,204.83,167.13
2016,10,22,16,45,89.5,38.5,2.2,13.5,52.0,129.86,98.82
2016,10,22,17,0,0.0,23.0,2.1,13.0,23.0,26.96,0.0
2016,10,22,17,15,0.0,11.5,2.15,12.5,11.5,10.46,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,45,200.0,15.0,1.25,8.5,35.5,12.0,0.0
2016,10,23,7,0,400.0,30.0,1.3,9.0,71.0,24.46,15.24
2016,10,23,7,15,495.0,38.0,1.5,9.5,116.5,30.15,21.28
2016,10,23,7,30,590.0,46.0,1.7,10.0,162.0,35.76,26.68
2016,10,23,7,45,647.5,51.5,1.9,11.0,210.0,42.68,33.02
2016,10,23,8,0,705.0,57.0,2.1,12.0,258.0,46.28,36.2
2016,10,23,8,15,742.0,61.0,2.1,12.5,304.5,48.49,38.09
2016,10,23,8,30,779.0,65.0,2.1,13.0,351.0,50.7,39.91
2016,10,23,8,45,803.5,68.5,2.1,13.5,394.0,52.42,41.26
2016,10,23,9,0,828.0,72.0,2.1,14.0,437.0,54.14,42.58
2016,10,23,9,15,846.5,74.0,2.1,14.5,475.0,83.09,45.95
2016,10,23,9,30,865.0,76.0,2.1,15.0,513.0,135.34,72.77
2016,10,23,9,45,881.5,76.5,2.15,16.0,545.5,193.68,115.62
2016,10,23,10,0,898.0,77.0,2.2,17.0,578.0,245.98,158.84
2016,10,23,10,15,906.5,78.5,2.3,17.5,603.0,297.54,204.35
2016,10,23,10,30,915.0,80.0,2.4,18.0,628.0,348.59,249.89
2016,10,23,10,45,921.5,80.5,2.5,18.5,646.0,397.33,293.21
2016,10,23,11,0,928.0,81.0,2.6,19.0,664.0,444.89,334.7
2016,10,23,11,15,930.5,81.5,2.7,19.0,674.0,489.29,373.5
2016,10,23,11,30,933.0,82.0,2.8,19.0,684.0,531.76,409.92
2016,10,23,11,45,933.5,82.0,2.9,19.5,685.5,570.59,441.99
2016,10,23,12,0,934.0,82.0,3.0,20.0,687.0,606.98,471.43
2016,10,23,12,15,931.5,82.0,3.05,20.0,680.5,638.99,497.75
2016,10,23,12,30,929.0,82.0,3.1,20.0,674.0,668.09,521.48
2016,10,23,12,45,918.5,83.5,3.2,20.5,658.0,690.54,539.12
2016,10,23,13,0,908.0,85.0,3.3,21.0,642.0,709.56,553.99
2016,10,23,13,15,899.5,83.5,3.35,21.0,620.0,723.34,565.52
2016,10,23,13,30,891.0,82.0,3.4,21.0,598.0,733.67,573.96
2016,10,23,13,45,878.5,80.5,3.45,21.0,568.5,737.68,577.99
2016,10,23,14,0,866.0,79.0,3.5,21.0,539.0,738.24,579.7
2016,10,23,14,15,849.5,77.0,3.6,20.5,503.0,737.83,582.17
2016,10,23,14,30,833.0,75.0,3.7,20.0,467.0,728.46,578.15
2016,10,23,14,45,809.0,72.5,3.85,20.0,426.0,709.68,566.25
2016,10,23,15,0,785.0,70.0,4.0,20.0,385.0,687.91,551.96
2016,10,23,15,15,752.5,66.5,4.1,19.5,340.0,655.93,530.43
2016,10,23,15,30,720.0,63.0,4.2,19.0,295.0,621.63,506.4
2016,10,23,15,45,668.5,58.5,4.3,18.5,247.5,570.65,468.31
2016,10,23,16,0,617.0,54.0,4.4,18.0,200.0,524.54,432.23
2016,10,23,16,15,542.0,47.0,4.3,17.0,153.5,454.49,374.28
2016,10,23,16,30,467.0,40.0,4.2,16.0,107.0,386.04,314.44
2016,10,23,16,45,233.5,34.0,4.15,15.0,67.5,224.23,171.48
2016,10,23,17,0,0.0,28.0,4.1,14.0,28.0,39.84,0.0
2016,10,23,17,15,0.0,14.0,4.0,13.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.0,1.65,10.5,10.0,8.79,0.0
2016,10,24,7,0,0.0,20.0,1.8,11.0,20.0,17.61,9.14
2016,10,24,7,15,0.0,34.5,2.2,11.5,34.5,30.39,21.24
2016,10,24,7,30,0.0,49.0,2.6,12.0,49.0,42.68,32.58
2016,10,24,7,45,0.0,63.5,3.0,12.5,63.5,54.85,43.66
2016,10,24,8,0,0.0,78.0,3.4,13.0,78.0,66.9,54.46
2016,10,24,8,15,0.0,92.5,3.7,13.0,92.5,78.84,65.07
2016,10,24,8,30,0.0,107.0,4.0,13.0,107.0,90.66,75.44
2016,10,24,8,45,0.0,123.0,4.35,13.5,123.0,103.44,86.4
2016,10,24,9,0,0.0,139.0,4.7,14.0,139.0,116.07,97.07
2016,10,24,9,15,28.5,175.0,4.7,14.0,189.0,137.51,109.76
2016,10,24,9,30,57.0,211.0,4.7,14.0,239.0,168.83,133.7
2016,10,24,9,45,39.5,210.0,4.7,14.5,230.5,173.1,137.13
2016,10,24,10,0,22.0,209.0,4.7,15.0,222.0,179.79,142.93
2016,10,24,10,15,37.0,232.0,4.65,15.0,254.5,199.55,158.36
2016,10,24,10,30,52.0,255.0,4.6,15.0,287.0,226.61,179.86
2016,10,24,10,45,56.5,265.5,4.6,15.5,300.5,242.48,192.34
2016,10,24,11,0,61.0,276.0,4.6,16.0,314.0,258.91,205.26
2016,10,24,11,15,63.5,281.0,4.6,16.0,321.5,270.49,214.71
2016,10,24,11,30,66.0,286.0,4.6,16.0,329.0,282.23,224.3
2016,10,24,11,45,57.5,281.5,4.6,16.5,319.0,280.12,222.44
2016,10,24,12,0,49.0,277.0,4.6,17.0,309.0,276.95,219.69
2016,10,24,12,15,31.0,247.0,4.6,17.0,267.5,243.68,193.32
2016,10,24,12,30,13.0,217.0,4.6,17.0,226.0,202.81,160.57
2016,10,24,12,45,88.0,252.0,4.7,17.5,306.5,292.83,233.81
2016,10,24,13,0,163.0,287.0,4.8,18.0,387.0,392.41,313.14
2016,10,24,13,15,93.0,252.5,4.9,18.0,309.0,307.45,245.65
2016,10,24,13,30,23.0,218.0,5.0,18.0,231.0,217.63,173.03
2016,10,24,13,45,13.5,193.0,5.1,18.0,200.5,188.07,149.42
2016,10,24,14,0,4.0,168.0,5.2,18.0,170.0,157.86,124.96
2016,10,24,14,15,2.0,123.5,5.15,17.5,124.5,113.49,89.0
2016,10,24,14,30,0.0,79.0,5.1,17.0,79.0,69.9,53.1
2016,10,24,14,45,0.0,81.5,5.05,17.0,81.5,72.32,55.3
2016,10,24,15,0,0.0,84.0,5.0,17.0,84.0,75.21,57.86
2016,10,24,15,15,0.0,74.0,4.75,16.5,74.0,65.93,50.29
2016,10,24,15,30,0.0,64.0,4.5,16.0,64.0,56.62,42.59
2016,10,24,15,45,0.0,53.5,4.25,15.5,53.5,47.24,34.71
2016,10,24,16,0,0.0,43.0,4.0,15.0,43.0,37.93,26.75
2016,10,24,16,15,0.0,32.5,3.75,14.5,32.5,28.64,18.68
2016,10,24,16,30,0.0,22.0,3.5,14.0,22.0,19.36,10.55
2016,10,24,16,45,0.0,13.5,3.25,13.5,13.5,11.86,3.58
2016,10,24,17,0,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2016,10,24,17,15,0.0,2.5,3.1,12.5,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.9,11.5,2.0,1.75,0.0
2016,10,25,7,0,0.0,4.0,2.0,12.0,4.0,3.5,0.0
2016,10,25,7,15,0.0,7.0,2.25,12.0,7.0,6.14,0.0
2016,10,25,7,30,0.0,10.0,2.5,12.0,10.0,8.78,2.22
2016,10,25,7,45,0.0,13.5,2.75,12.5,13.5,11.86,5.05
2016,10,25,8,0,0.0,17.0,3.0,13.0,17.0,14.94,7.85
2016,10,25,8,15,0.0,20.0,3.15,13.5,20.0,17.59,10.21
2016,10,25,8,30,0.0,23.0,3.3,14.0,23.0,20.24,12.54
2016,10,25,8,45,0.0,67.5,3.5,14.5,67.5,59.66,47.54
2016,10,25,9,0,0.0,112.0,3.7,15.0,112.0,95.95,79.16
2016,10,25,9,15,0.0,96.5,3.75,15.5,96.5,84.39,65.56
2016,10,25,9,30,0.0,81.0,3.8,16.0,81.0,71.69,54.68
2016,10,25,9,45,0.0,94.5,3.9,16.5,94.5,83.36,64.15
2016,10,25,10,0,0.0,108.0,4.0,17.0,108.0,94.87,73.38
2016,10,25,10,15,0.0,115.0,4.0,17.0,115.0,100.99,78.29
2016,10,25,10,30,0.0,122.0,4.0,17.0,122.0,107.16,83.22
2016,10,25,10,45,0.0,123.0,4.05,17.5,123.0,108.26,83.85
2016,10,25,11,0,0.0,124.0,4.1,18.0,124.0,109.33,84.48
2016,10,25,11,15,0.0,141.0,4.05,18.0,141.0,124.26,96.55
2016,10,25,11,30,0.0,158.0,4.0,18.0,158.0,139.38,108.73
2016,10,25,11,45,0.0,151.5,4.0,18.5,151.5,134.07,104.19
2016,10,25,12,0,0.0,145.0,4.0,19.0,145.0,128.64,99.61
2016,10,25,12,15,0.0,95.0,3.95,19.0,95.0,84.25,63.63
2016,10,25,12,30,0.0,45.0,3.9,19.0,45.0,39.79,27.25
2016,10,25,12,45,0.0,77.0,3.85,19.0,77.0,68.2,50.65
2016,10,25,13,0,0.0,109.0,3.8,19.0,109.0,96.95,74.19
2016,10,25,13,15,0.0,83.0,3.7,19.0,83.0,73.52,55.1
2016,10,25,13,30,0.0,57.0,3.6,19.0,57.0,50.4,36.17
2016,10,25,13,45,51.0,145.0,3.55,19.0,171.5,174.77,139.35
2016,10,25,14,0,102.0,233.0,3.5,19.0,286.0,309.42,247.86
2016,10,25,14,15,67.0,207.0,3.4,19.0,241.0,259.54,207.69
2016,10,25,14,30,32.0,181.0,3.3,19.0,196.0,208.34,166.34
2016,10,25,14,45,30.0,165.5,3.2,19.0,178.5,193.11,154.53
2016,10,25,15,0,28.0,150.0,3.1,19.0,161.0,177.64,142.32
2016,10,25,15,15,24.5,133.0,2.75,18.5,142.0,148.08,118.57
2016,10,25,15,30,21.0,116.0,2.4,18.0,123.0,129.79,103.76
2016,10,25,15,45,15.0,98.5,2.1,18.0,103.0,109.04,86.37
2016,10,25,16,0,9.0,81.0,1.8,18.0,83.0,88.28,68.69
2016,10,25,16,15,4.5,62.0,1.65,17.0,63.0,66.31,50.01
2016,10,25,16,30,0.0,43.0,1.5,16.0,43.0,43.63,30.45
2016,10,25,16,45,0.0,26.5,1.35,15.5,26.5,26.24,14.22
2016,10,25,17,0,0.0,10.0,1.2,15.0,10.0,9.1,0.0
2016,10,25,17,15,0.0,5.0,1.2,14.5,5.0,4.55,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,6,45,201.5,13.0,0.95,10.5,31.5,10.43,0.0
2016,10,26,7,0,403.0,26.0,0.9,11.0,63.0,23.11,13.3
2016,10,26,7,15,500.0,33.5,0.95,11.5,107.0,28.99,19.93
2016,10,26,7,30,597.0,41.0,1.0,12.0,151.0,34.81,25.54
2016,10,26,7,45,655.5,45.5,1.1,12.5,198.5,37.72,28.34
2016,10,26,8,0,714.0,50.0,1.2,13.0,246.0,40.67,31.03
2016,10,26,8,15,750.5,53.5,1.3,13.5,291.5,42.68,32.77
2016,10,26,8,30,787.0,57.0,1.4,14.0,337.0,44.7,34.45
2016,10,26,8,45,812.5,59.5,1.55,15.0,379.0,45.88,35.26
2016,10,26,9,0,838.0,62.0,1.7,16.0,421.0,54.12,42.26
2016,10,26,9,15,855.5,64.0,1.85,16.5,458.5,76.04,43.56
2016,10,26,9,30,873.0,66.0,2.0,17.0,496.0,127.72,67.2
2016,10,26,9,45,887.5,66.5,2.2,18.0,527.5,178.89,102.72
2016,10,26,10,0,902.0,67.0,2.4,19.0,559.0,230.55,144.78
2016,10,26,10,15,911.0,68.0,2.45,19.5,583.5,281.54,189.38
2016,10,26,10,30,920.0,69.0,2.5,20.0,608.0,332.03,234.25
2016,10,26,10,45,923.5,70.5,2.65,20.5,625.5,380.37,277.33
2016,10,26,11,0,927.0,72.0,2.8,21.0,643.0,427.28,318.46
2016,10,26,11,15,930.5,72.5,2.85,21.0,653.0,471.66,357.15
2016,10,26,11,30,934.0,73.0,2.9,21.0,663.0,514.19,393.53
2016,10,26,11,45,933.5,74.0,3.0,21.5,664.5,553.12,425.71
2016,10,26,12,0,933.0,75.0,3.1,22.0,666.0,589.58,455.21
2016,10,26,12,15,932.5,75.0,3.15,22.0,661.0,622.43,482.16
2016,10,26,12,30,932.0,75.0,3.2,22.0,656.0,652.49,506.61
2016,10,26,12,45,924.5,76.0,3.3,22.5,641.5,676.24,525.23
2016,10,26,13,0,917.0,77.0,3.4,23.0,627.0,696.69,541.17
2016,10,26,13,15,910.5,76.0,3.45,22.5,606.0,712.34,555.37
2016,10,26,13,30,904.0,75.0,3.5,22.0,585.0,724.62,566.28
2016,10,26,13,45,893.0,74.0,3.6,22.0,556.5,730.33,571.72
2016,10,26,14,0,882.0,73.0,3.7,22.0,528.0,732.61,574.85
2016,10,26,14,15,866.5,71.0,3.75,21.5,493.0,727.08,573.31
2016,10,26,14,30,851.0,69.0,3.8,21.0,458.0,724.27,573.89
2016,10,26,14,45,829.0,66.5,3.9,21.0,417.5,707.11,562.92
2016,10,26,15,0,807.0,64.0,4.0,21.0,377.0,686.93,549.6
2016,10,26,15,15,775.0,60.5,3.95,20.5,332.0,655.49,527.97
2016,10,26,15,30,743.0,57.0,3.9,20.0,287.0,621.72,503.88
2016,10,26,15,45,695.0,52.5,3.9,19.5,240.0,573.57,467.65
2016,10,26,16,0,647.0,48.0,3.9,19.0,193.0,524.27,428.69
2016,10,26,16,15,568.0,41.5,3.75,18.0,146.5,451.59,368.56
2016,10,26,16,30,489.0,35.0,3.6,17.0,100.0,388.25,311.81
2016,10,26,16,45,244.5,28.5,3.5,16.0,61.0,218.64,155.96
2016,10,26,17,0,0.0,22.0,3.4,15.0,22.0,20.01,0.0
2016,10,26,17,15,0.0,11.0,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,1.2,10.5,5.0,4.55,0.0
2016,10,27,7,0,0.0,10.0,1.2,11.0,10.0,8.78,1.42
2016,10,27,7,15,0.0,17.5,1.45,11.5,17.5,15.38,7.91
2016,10,27,7,30,0.0,25.0,1.7,12.0,25.0,22.0,14.06
2016,10,27,7,45,0.0,33.0,2.0,13.0,33.0,29.07,20.5
2016,10,27,8,0,0.0,41.0,2.3,14.0,41.0,36.15,26.83
2016,10,27,8,15,0.0,48.5,2.35,14.0,48.5,42.79,32.78
2016,10,27,8,30,0.0,56.0,2.4,14.0,56.0,49.45,38.66
2016,10,27,8,45,0.0,75.0,2.5,14.5,75.0,66.21,53.34
2016,10,27,9,0,0.0,94.0,2.6,15.0,94.0,81.84,66.82
2016,10,27,9,15,3.0,128.5,2.6,15.5,130.0,109.24,86.24
2016,10,27,9,30,6.0,163.0,2.6,16.0,166.0,136.98,108.5
2016,10,27,9,45,3.0,135.5,2.65,16.5,137.0,117.11,91.83
2016,10,27,10,0,0.0,108.0,2.7,17.0,108.0,94.81,73.31
2016,10,27,10,15,0.0,105.0,2.55,17.0,105.0,92.51,71.31
2016,10,27,10,30,0.0,102.0,2.4,17.0,102.0,90.09,69.21
2016,10,27,10,45,8.0,160.5,2.3,17.5,165.5,142.65,111.61
2016,10,27,11,0,16.0,219.0,2.2,18.0,229.0,195.85,153.69
2016,10,27,11,15,8.0,186.0,2.4,17.5,191.0,166.34,130.4
2016,10,27,11,30,0.0,153.0,2.6,17.0,153.0,135.0,105.46
2016,10,27,11,45,0.0,153.0,2.8,17.0,153.0,135.37,105.82
2016,10,27,12,0,0.0,153.0,3.0,17.0,153.0,135.74,106.14
2016,10,27,12,15,0.0,118.0,3.15,16.5,118.0,104.77,81.13
2016,10,27,12,30,0.0,83.0,3.3,16.0,83.0,73.54,55.64
2016,10,27,12,45,1.0,127.0,3.5,16.0,128.0,113.82,88.93
2016,10,27,13,0,2.0,171.0,3.7,16.0,173.0,155.41,123.02
2016,10,27,13,15,15.0,194.5,3.45,15.5,203.5,187.46,149.72
2016,10,27,13,30,28.0,218.0,3.2,15.0,234.0,221.27,177.86
2016,10,27,13,45,17.5,195.0,2.95,15.0,205.0,193.17,155.01
2016,10,27,14,0,7.0,172.0,2.7,15.0,176.0,164.39,131.55
2016,10,27,14,15,99.5,184.5,2.55,15.0,230.0,269.66,220.07
2016,10,27,14,30,192.0,197.0,2.4,15.0,284.0,357.18,292.26
2016,10,27,14,45,96.0,143.0,2.3,15.5,186.5,227.27,185.84
2016,10,27,15,0,0.0,89.0,2.2,16.0,89.0,80.45,62.34
2016,10,27,15,15,0.0,78.0,2.0,16.0,78.0,70.23,54.04
2016,10,27,15,30,0.0,67.0,1.8,16.0,67.0,59.97,45.44
2016,10,27,15,45,0.0,55.5,1.6,16.0,55.5,49.12,36.23
2016,10,27,16,0,0.0,44.0,1.4,16.0,44.0,38.83,27.37
2016,10,27,16,15,0.0,32.5,1.3,15.5,32.5,28.64,18.55
2016,10,27,16,30,0.0,21.0,1.2,15.0,21.0,18.48,9.66
2016,10,27,16,45,0.0,12.5,1.1,14.5,12.5,10.99,2.22
2016,10,27,17,0,0.0,4.0,1.0,14.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,1.0,14.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,45,42.5,14.5,0.75,11.5,18.0,13.19,0.0
2016,10,28,7,0,85.0,29.0,0.7,12.0,36.0,23.39,12.72
2016,10,28,7,15,125.0,47.5,0.65,12.0,65.5,37.49,27.21
2016,10,28,7,30,165.0,66.0,0.6,12.0,95.0,51.19,40.04
2016,10,28,7,45,186.5,84.5,0.6,12.5,126.5,64.42,52.13
2016,10,28,8,0,208.0,103.0,0.6,13.0,158.0,77.24,63.57
2016,10,28,8,15,224.0,120.5,0.7,13.0,189.5,88.95,73.94
2016,10,28,8,30,240.0,138.0,0.8,13.0,221.0,100.29,83.81
2016,10,28,8,45,320.0,144.5,0.9,13.0,270.0,104.73,87.52
2016,10,28,9,0,400.0,151.0,1.0,13.0,319.0,103.15,85.93
2016,10,28,9,15,200.0,121.5,1.2,13.5,205.5,92.61,70.11
2016,10,28,9,30,0.0,92.0,1.4,14.0,92.0,80.97,62.92
2016,10,28,9,45,2.0,130.5,1.6,14.5,131.5,112.92,89.13
2016,10,28,10,0,4.0,169.0,1.8,15.0,171.0,144.83,114.86
2016,10,28,10,15,22.5,204.0,1.9,15.0,216.5,178.29,141.15
2016,10,28,10,30,41.0,239.0,2.0,15.0,262.0,210.12,166.13
2016,10,28,10,45,20.5,177.0,2.15,15.5,188.5,160.53,126.48
2016,10,28,11,0,0.0,115.0,2.3,16.0,115.0,101.52,78.65
2016,10,28,11,15,70.5,205.0,2.4,16.0,249.0,208.97,165.3
2016,10,28,11,30,141.0,295.0,2.5,16.0,383.0,325.42,257.11
2016,10,28,11,45,73.5,241.5,2.6,16.5,287.5,252.2,199.45
2016,10,28,12,0,6.0,188.0,2.7,17.0,192.0,170.09,133.7
2016,10,28,12,15,11.0,204.0,2.75,17.0,211.0,188.32,148.63
2016,10,28,12,30,16.0,220.0,2.8,17.0,230.0,207.32,164.0
2016,10,28,12,45,8.0,176.5,2.85,17.5,181.5,163.58,128.65
2016,10,28,13,0,0.0,133.0,2.9,18.0,133.0,118.92,92.34
2016,10,28,13,15,19.0,180.0,2.95,18.0,190.5,176.31,139.48
2016,10,28,13,30,38.0,227.0,3.0,18.0,248.0,247.29,196.82
2016,10,28,13,45,76.0,227.0,3.1,18.0,266.5,278.48,222.84
2016,10,28,14,0,114.0,227.0,3.2,18.0,285.0,311.04,250.08
2016,10,28,14,15,212.5,203.5,3.25,17.5,302.5,373.13,302.64
2016,10,28,14,30,311.0,180.0,3.3,17.0,320.0,435.89,355.36
2016,10,28,14,45,521.5,126.5,3.4,17.0,335.5,544.58,445.07
2016,10,28,15,0,732.0,73.0,3.5,17.0,351.0,637.1,519.62
2016,10,28,15,15,697.5,69.0,3.4,16.5,308.0,608.15,498.33
2016,10,28,15,30,663.0,65.0,3.3,16.0,265.0,573.75,472.81
2016,10,28,15,45,613.0,59.0,3.25,16.0,220.0,524.52,433.39
2016,10,28,16,0,563.0,53.0,3.2,16.0,175.0,474.68,391.6
2016,10,28,16,15,479.5,45.0,2.9,15.0,130.5,400.53,328.97
2016,10,28,16,30,396.0,37.0,2.6,14.0,86.0,328.57,264.47
2016,10,28,16,45,198.0,26.5,2.35,13.5,51.0,182.77,120.18
2016,10,28,17,0,0.0,16.0,2.1,13.0,16.0,14.55,0.0
2016,10,28,17,15,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,6,45,123.0,14.5,1.2,11.5,24.5,13.19,0.0
2016,10,29,7,0,246.0,29.0,1.3,12.0,49.0,24.2,12.79
2016,10,29,7,15,352.5,39.5,1.6,12.0,89.5,32.05,22.34
2016,10,29,7,30,459.0,50.0,1.9,12.0,130.0,39.7,29.76
2016,10,29,7,45,533.0,56.0,2.2,12.5,176.0,43.17,33.14
2016,10,29,8,0,607.0,62.0,2.5,13.0,222.0,46.69,36.37
2016,10,29,8,15,650.0,67.0,2.7,13.5,266.5,49.25,38.62
2016,10,29,8,30,693.0,72.0,2.9,14.0,311.0,51.81,40.77
2016,10,29,8,45,374.5,121.5,3.1,14.5,252.5,84.51,69.52
2016,10,29,9,0,56.0,171.0,3.3,15.0,194.0,130.65,109.46
2016,10,29,9,15,91.5,192.0,3.45,15.5,234.0,147.12,116.6
2016,10,29,9,30,127.0,213.0,3.6,16.0,274.0,167.15,128.96
2016,10,29,9,45,77.0,210.0,3.8,16.5,247.5,176.08,136.95
2016,10,29,10,0,27.0,207.0,4.0,17.0,221.0,178.01,140.24
2016,10,29,10,15,27.5,216.0,4.1,17.0,231.5,188.54,148.66
2016,10,29,10,30,28.0,225.0,4.2,17.0,242.0,199.08,157.14
2016,10,29,10,45,29.0,231.5,4.3,17.5,249.5,205.31,161.87
2016,10,29,11,0,30.0,238.0,4.4,18.0,257.0,215.17,169.51
2016,10,29,11,15,30.5,242.0,4.4,18.0,261.0,222.87,175.72
2016,10,29,11,30,31.0,246.0,4.4,18.0,265.0,230.59,181.97
2016,10,29,11,45,473.0,162.0,4.4,18.0,455.5,390.94,309.98
2016,10,29,12,0,915.0,78.0,4.4,18.0,646.0,572.79,453.07
2016,10,29,12,15,914.0,78.0,4.35,18.0,640.5,604.67,479.24
2016,10,29,12,30,913.0,78.0,4.3,18.0,635.0,633.8,503.47
2016,10,29,12,45,910.5,77.0,4.25,18.5,621.5,658.08,522.69
2016,10,29,13,0,908.0,76.0,4.2,19.0,608.0,679.3,539.33
2016,10,29,13,15,900.5,74.5,4.1,19.0,586.5,693.48,551.36
2016,10,29,13,30,893.0,73.0,4.0,19.0,565.0,704.28,560.31
2016,10,29,13,45,883.5,71.5,3.9,19.0,537.0,710.32,565.35
2016,10,29,14,0,874.0,70.0,3.8,19.0,509.0,713.0,568.04
2016,10,29,14,15,858.0,68.0,3.7,18.5,474.5,707.12,565.57
2016,10,29,14,30,842.0,66.0,3.6,18.0,440.0,697.99,560.75
2016,10,29,14,45,819.5,63.5,3.5,18.0,400.0,686.52,553.12
2016,10,29,15,0,797.0,61.0,3.4,18.0,360.0,666.24,538.71
2016,10,29,15,15,763.5,57.5,3.1,17.5,315.5,634.17,515.28
2016,10,29,15,30,730.0,54.0,2.8,17.0,271.0,599.88,489.44
2016,10,29,15,45,678.5,50.0,2.5,17.0,224.5,550.75,450.12
2016,10,29,16,0,627.0,46.0,2.2,17.0,178.0,500.61,408.04
2016,10,29,16,15,544.0,39.0,2.0,16.0,133.0,426.23,346.1
2016,10,29,16,30,461.0,32.0,1.8,15.0,88.0,361.57,287.13
2016,10,29,16,45,306.5,22.0,1.6,14.0,51.5,240.11,148.37
2016,10,29,17,0,152.0,12.0,1.4,13.0,15.0,96.51,0.0
2016,10,29,17,15,76.0,6.0,1.4,12.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,30,6,45,125.0,14.0,2.75,9.5,23.5,12.73,0.0
2016,10,30,7,0,250.0,28.0,3.0,10.0,47.0,23.41,11.62
2016,10,30,7,15,360.0,38.0,3.3,10.5,87.5,30.84,21.32
2016,10,30,7,30,470.0,48.0,3.6,11.0,128.0,38.12,28.41
2016,10,30,7,45,526.5,56.5,3.95,11.5,172.0,43.74,33.75
2016,10,30,8,0,583.0,65.0,4.3,12.0,216.0,49.22,38.77
2016,10,30,8,15,372.0,102.0,4.45,12.5,205.0,73.82,60.76
2016,10,30,8,30,161.0,139.0,4.6,13.0,194.0,104.45,87.77
2016,10,30,8,45,80.5,72.5,4.85,13.5,100.0,59.49,47.59
2016,10,30,9,0,0.0,6.0,5.1,14.0,6.0,5.28,0.0
2016,10,30,9,15,0.0,7.5,5.3,14.0,7.5,6.6,0.0
2016,10,30,9,30,0.0,9.0,5.5,14.0,9.0,7.92,1.11
2016,10,30,9,45,0.0,45.0,5.75,14.5,45.0,39.73,28.07
2016,10,30,10,0,0.0,81.0,6.0,15.0,81.0,71.71,54.8
2016,10,30,10,15,0.0,47.5,6.1,15.0,47.5,41.97,29.75
2016,10,30,10,30,0.0,14.0,6.2,15.0,14.0,12.35,4.77
2016,10,30,10,45,0.0,21.0,6.3,15.5,21.0,18.53,9.94
2016,10,30,11,0,0.0,28.0,6.4,16.0,28.0,24.73,15.09
2016,10,30,11,15,224.0,133.5,6.45,16.0,271.0,212.37,168.19
2016,10,30,11,30,448.0,239.0,6.5,16.0,514.0,421.8,335.83
2016,10,30,11,45,299.0,265.5,6.6,16.0,449.5,391.11,313.11
2016,10,30,12,0,150.0,292.0,6.7,16.0,385.0,347.48,278.81
2016,10,30,12,15,75.0,181.0,6.7,16.0,227.5,207.22,166.25
2016,10,30,12,30,0.0,70.0,6.7,16.0,70.0,61.97,46.1
2016,10,30,12,45,171.5,158.5,6.7,16.5,258.5,266.6,216.99
2016,10,30,13,0,343.0,247.0,6.7,17.0,447.0,474.49,384.61
2016,10,30,13,15,171.5,202.5,6.6,16.5,302.5,316.86,257.85
2016,10,30,13,30,0.0,158.0,6.5,16.0,158.0,143.48,113.81
2016,10,30,13,45,0.0,89.5,6.4,16.0,89.5,79.35,60.94
2016,10,30,14,0,0.0,21.0,6.3,16.0,21.0,18.51,9.99
2016,10,30,14,15,81.5,106.0,6.1,15.5,142.0,168.67,138.45
2016,10,30,14,30,163.0,191.0,5.9,15.0,263.0,327.84,271.53
2016,10,30,14,45,154.5,175.0,5.75,15.0,238.5,308.08,255.56
2016,10,30,15,0,146.0,159.0,5.6,15.0,214.0,287.62,239.17
2016,10,30,15,15,139.0,140.0,5.25,14.5,186.5,263.64,219.99
2016,10,30,15,30,132.0,121.0,4.9,14.0,159.0,238.92,199.77
2016,10,30,15,45,334.5,88.0,4.55,14.0,163.0,361.98,304.79
2016,10,30,16,0,537.0,55.0,4.2,14.0,167.0,455.39,380.46
2016,10,30,16,15,444.0,46.5,3.8,13.5,123.0,375.58,310.58
2016,10,30,16,30,351.0,38.0,3.4,13.0,79.0,298.13,239.55
2016,10,30,16,45,204.0,25.0,3.05,12.5,46.0,179.92,101.92
2016,10,30,17,0,57.0,12.0,2.7,12.0,13.0,42.82,0.0
2016,10,30,17,15,28.5,6.0,2.65,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
