Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,11,15,37.0,199.0,1.65,13.0,218.5,185.2,148.09
2016,11,20,11,30,6.0,174.0,1.7,13.0,178.0,154.87,123.96
2016,11,20,11,45,10.0,182.5,1.8,13.0,188.5,165.04,132.39
2016,11,20,12,0,14.0,191.0,1.9,13.0,199.0,175.7,141.17
2016,11,20,12,15,7.5,176.0,1.9,12.5,180.5,160.5,129.01
2016,11,20,12,30,1.0,161.0,1.9,12.0,162.0,144.49,116.12
2016,11,20,12,45,0.5,146.0,1.95,12.0,146.5,131.11,105.15
2016,11,20,13,0,0.0,131.0,2.0,12.0,131.0,117.45,93.9
2016,11,20,13,15,0.0,112.5,1.9,12.0,112.5,100.62,79.93
2016,11,20,13,30,0.0,94.0,1.8,12.0,94.0,83.65,65.76
2016,11,20,13,45,0.0,53.0,1.75,12.0,53.0,46.8,34.57
2016,11,20,14,0,0.0,12.0,1.7,12.0,12.0,10.56,3.48
2016,11,20,14,15,0.0,67.5,1.5,12.0,67.5,59.66,45.8
2016,11,20,14,30,0.0,123.0,1.3,12.0,123.0,115.61,93.35
2016,11,20,14,45,0.0,109.5,1.15,12.0,109.5,103.33,82.97
2016,11,20,15,0,0.0,96.0,1.0,12.0,96.0,90.95,72.55
2016,11,20,15,15,0.0,81.5,0.85,11.5,81.5,77.33,61.06
2016,11,20,15,30,0.0,67.0,0.7,11.0,67.0,63.53,49.22
2016,11,20,15,45,0.0,52.5,0.55,11.0,52.5,49.48,36.89
2016,11,20,16,0,0.0,38.0,0.4,11.0,38.0,35.04,24.12
2016,11,20,16,15,0.0,25.0,0.35,10.5,25.0,22.05,12.32
2016,11,20,16,30,0.0,12.0,0.3,10.0,12.0,10.55,0.0
2016,11,20,16,45,0.0,6.0,0.3,10.0,6.0,5.46,0.0
2016,11,20,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,14.5,1.25,5.5,31.0,11.67,0.0
2016,11,21,7,30,356.0,29.0,1.4,6.0,62.0,23.85,14.29
2016,11,21,7,45,455.5,37.0,1.55,7.0,102.5,29.68,20.89
2016,11,21,8,0,555.0,45.0,1.7,8.0,143.0,35.44,26.47
2016,11,21,8,15,612.5,50.0,1.8,8.5,185.0,38.47,29.43
2016,11,21,8,30,670.0,55.0,1.9,9.0,227.0,45.37,35.78
2016,11,21,8,45,713.0,58.0,2.0,9.5,267.5,46.92,37.15
2016,11,21,9,0,756.0,61.0,2.1,10.0,308.0,48.55,38.54
2016,11,21,9,15,417.0,112.5,2.15,10.0,251.0,79.36,66.21
2016,11,21,9,30,78.0,164.0,2.2,10.0,194.0,125.38,107.0
2016,11,21,9,45,185.0,172.5,2.25,10.5,252.0,141.19,109.19
2016,11,21,10,0,292.0,181.0,2.3,11.0,310.0,168.83,125.07
2016,11,21,10,15,168.0,189.5,2.3,11.5,265.0,177.65,136.99
2016,11,21,10,30,44.0,198.0,2.3,12.0,220.0,172.44,137.89
2016,11,21,10,45,91.5,215.0,2.3,12.5,262.0,202.58,160.86
2016,11,21,11,0,139.0,232.0,2.3,13.0,304.0,237.08,187.71
2016,11,21,11,15,251.0,223.5,2.3,13.0,355.0,279.65,220.53
2016,11,21,11,30,363.0,215.0,2.3,13.0,406.0,330.29,260.77
2016,11,21,11,45,360.0,218.0,2.3,13.0,408.0,350.15,278.34
2016,11,21,12,0,357.0,221.0,2.3,13.0,410.0,368.99,294.93
2016,11,21,12,15,616.0,150.5,2.25,13.0,473.5,455.2,364.08
2016,11,21,12,30,875.0,80.0,2.2,13.0,537.0,542.59,434.02
2016,11,21,12,45,878.5,76.5,2.2,13.5,525.5,565.17,452.68
2016,11,21,13,0,882.0,73.0,2.2,14.0,514.0,586.42,470.32
2016,11,21,13,15,873.0,72.0,2.15,14.0,494.0,600.25,482.59
2016,11,21,13,30,864.0,71.0,2.1,14.0,474.0,614.44,494.8
2016,11,21,13,45,849.0,69.5,2.1,14.0,446.5,618.07,499.17
2016,11,21,14,0,834.0,68.0,2.1,14.0,419.0,618.37,500.9
2016,11,21,14,15,814.0,66.0,2.0,13.5,386.0,611.66,497.53
2016,11,21,14,30,794.0,64.0,1.9,13.0,353.0,601.81,491.51
2016,11,21,14,45,763.5,61.0,1.8,13.0,315.0,581.05,475.84
2016,11,21,15,0,733.0,58.0,1.7,13.0,277.0,557.54,457.54
2016,11,21,15,15,689.5,54.0,1.45,12.5,236.0,522.18,429.2
2016,11,21,15,30,646.0,50.0,1.2,12.0,195.0,484.85,398.06
2016,11,21,15,45,575.0,44.0,1.0,11.5,152.5,432.73,353.71
2016,11,21,16,0,504.0,38.0,0.8,11.0,110.0,376.15,303.76
2016,11,21,16,15,382.5,29.0,0.85,10.5,72.0,288.48,223.28
2016,11,21,16,30,261.0,20.0,0.9,10.0,34.0,190.25,43.62
2016,11,21,16,45,130.5,10.0,0.95,9.5,17.0,77.54,0.0
2016,11,21,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,15,164.0,15.0,1.05,5.5,29.5,12.2,0.0
2016,11,22,7,30,328.0,30.0,1.1,6.0,59.0,24.9,14.85
2016,11,22,7,45,425.5,38.5,1.2,6.5,98.5,31.11,22.16
2016,11,22,8,0,523.0,47.0,1.3,7.0,138.0,37.23,28.18
2016,11,22,8,15,583.0,53.0,1.3,7.5,180.0,40.99,31.85
2016,11,22,8,30,643.0,59.0,1.3,8.0,222.0,44.75,35.37
2016,11,22,8,45,681.5,63.5,1.35,8.5,261.5,47.19,37.57
2016,11,22,9,0,720.0,68.0,1.4,9.0,301.0,54.4,44.02
2016,11,22,9,15,518.0,108.5,1.4,9.5,286.0,77.32,64.51
2016,11,22,9,30,316.0,149.0,1.4,10.0,271.0,107.55,91.15
2016,11,22,9,45,482.0,126.5,1.45,10.5,329.5,116.34,79.29
2016,11,22,10,0,648.0,104.0,1.5,11.0,388.0,145.78,90.56
2016,11,22,10,15,616.0,120.5,1.5,11.0,402.0,190.09,127.4
2016,11,22,10,30,584.0,137.0,1.5,11.0,416.0,230.99,164.17
2016,11,22,10,45,570.5,146.5,1.55,11.5,427.0,264.95,195.1
2016,11,22,11,0,557.0,156.0,1.6,12.0,438.0,298.64,225.77
2016,11,22,11,15,552.0,161.0,1.6,12.0,445.0,329.41,253.84
2016,11,22,11,30,547.0,166.0,1.6,12.0,452.0,358.73,280.28
2016,11,22,11,45,434.0,194.5,1.6,12.5,422.5,362.28,286.35
2016,11,22,12,0,321.0,223.0,1.6,13.0,393.0,353.27,281.27
2016,11,22,12,15,382.0,208.0,1.55,13.0,408.0,384.24,306.97
2016,11,22,12,30,443.0,193.0,1.5,13.0,423.0,423.5,338.87
2016,11,22,12,45,382.5,200.0,1.45,13.0,395.0,407.38,327.28
2016,11,22,13,0,322.0,207.0,1.4,13.0,367.0,393.8,317.43
2016,11,22,13,15,411.0,180.0,1.35,12.5,376.0,438.28,354.59
2016,11,22,13,30,500.0,153.0,1.3,12.0,385.0,476.06,386.24
2016,11,22,13,45,503.5,142.0,1.3,12.0,364.0,477.69,388.66
2016,11,22,14,0,507.0,131.0,1.3,12.0,343.0,477.2,389.65
2016,11,22,14,15,514.5,118.0,1.15,12.0,318.5,474.82,388.39
2016,11,22,14,30,522.0,105.0,1.0,12.0,294.0,470.15,385.13
2016,11,22,14,45,490.0,100.0,0.9,12.0,262.0,447.53,367.4
2016,11,22,15,0,458.0,95.0,0.8,12.0,230.0,423.3,348.06
2016,11,22,15,15,429.0,83.5,0.8,11.5,195.5,391.67,323.54
2016,11,22,15,30,400.0,72.0,0.8,11.0,161.0,358.83,296.96
2016,11,22,15,45,357.5,59.5,0.8,10.5,126.0,315.73,260.61
2016,11,22,16,0,315.0,47.0,0.8,10.0,91.0,272.82,222.51
2016,11,22,16,15,157.5,37.0,0.85,9.5,59.0,169.92,130.74
2016,11,22,16,30,0.0,27.0,0.9,9.0,27.0,34.03,0.89
2016,11,22,16,45,0.0,13.5,0.95,8.5,13.5,12.28,0.0
2016,11,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,7,15,134.0,16.0,1.25,5.5,27.5,14.55,0.0
2016,11,23,7,30,268.0,32.0,1.2,6.0,55.0,26.93,16.09
2016,11,23,7,45,364.0,43.0,1.2,7.0,93.5,35.33,25.79
2016,11,23,8,0,460.0,54.0,1.2,8.0,132.0,43.54,33.7
2016,11,23,8,15,526.0,60.5,1.35,8.5,173.5,47.43,37.52
2016,11,23,8,30,592.0,67.0,1.5,9.0,215.0,51.37,41.21
2016,11,23,8,45,633.5,72.5,1.65,9.5,254.5,54.37,43.9
2016,11,23,9,0,675.0,78.0,1.8,10.0,294.0,57.38,46.52
2016,11,23,9,15,705.0,81.5,1.85,10.0,330.0,58.76,47.71
2016,11,23,9,30,735.0,85.0,1.9,10.0,366.0,60.23,48.94
2016,11,23,9,45,762.0,86.0,2.0,10.5,398.0,99.29,57.27
2016,11,23,10,0,789.0,87.0,2.1,11.0,430.0,149.71,88.29
2016,11,23,10,15,802.5,89.0,2.15,11.0,454.5,195.34,123.67
2016,11,23,10,30,816.0,91.0,2.2,11.0,479.0,241.23,163.36
2016,11,23,10,45,472.0,159.5,2.3,11.0,386.0,249.13,186.41
2016,11,23,11,0,128.0,228.0,2.4,11.0,293.0,229.48,183.09
2016,11,23,11,15,248.0,219.0,2.4,11.0,347.5,273.03,216.84
2016,11,23,11,30,368.0,210.0,2.4,11.0,402.0,325.31,258.58
2016,11,23,11,45,618.0,149.0,2.45,11.5,472.5,399.41,316.79
2016,11,23,12,0,868.0,88.0,2.5,12.0,543.0,481.33,382.08
2016,11,23,12,15,865.5,87.5,2.5,12.0,537.5,510.98,408.32
2016,11,23,12,30,863.0,87.0,2.5,12.0,532.0,538.0,432.23
2016,11,23,12,45,855.5,87.0,2.55,12.0,518.5,560.12,452.05
2016,11,23,13,0,848.0,87.0,2.6,12.0,505.0,579.2,469.18
2016,11,23,13,15,837.5,85.5,2.65,12.0,485.0,591.86,481.15
2016,11,23,13,30,827.0,84.0,2.7,12.0,465.0,601.29,490.44
2016,11,23,13,45,813.5,81.5,2.8,12.0,438.0,604.59,495.04
2016,11,23,14,0,800.0,79.0,2.9,12.0,411.0,604.64,496.98
2016,11,23,14,15,778.0,76.5,2.8,11.5,378.5,596.15,492.23
2016,11,23,14,30,756.0,74.0,2.7,11.0,346.0,584.51,484.77
2016,11,23,14,45,724.0,70.0,2.6,11.0,308.0,565.51,470.14
2016,11,23,15,0,692.0,66.0,2.5,11.0,270.0,540.87,450.6
2016,11,23,15,15,644.5,61.0,2.15,10.5,229.0,503.05,419.63
2016,11,23,15,30,597.0,56.0,1.8,10.0,188.0,463.61,386.1
2016,11,23,15,45,522.5,49.0,1.5,9.5,146.0,404.35,335.18
2016,11,23,16,0,448.0,42.0,1.2,9.0,104.0,345.28,282.27
2016,11,23,16,15,320.5,31.5,1.2,8.5,67.0,253.99,197.01
2016,11,23,16,30,193.0,21.0,1.2,8.0,30.0,151.36,13.06
2016,11,23,16,45,96.5,10.5,1.2,7.5,15.0,59.81,0.0
2016,11,23,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,16.0,0.85,2.0,27.0,14.55,0.0
2016,11,24,7,30,269.0,32.0,0.9,2.0,54.0,27.12,16.05
2016,11,24,7,45,381.0,42.0,0.95,2.5,94.0,34.6,25.56
2016,11,24,8,0,493.0,52.0,1.0,3.0,134.0,41.97,32.93
2016,11,24,8,15,558.0,59.0,1.0,3.5,176.5,46.39,37.32
2016,11,24,8,30,623.0,66.0,1.0,4.0,219.0,50.82,41.53
2016,11,24,8,45,672.0,69.5,1.05,4.5,260.5,52.25,42.85
2016,11,24,9,0,721.0,73.0,1.1,5.0,302.0,53.81,44.19
2016,11,24,9,15,750.0,76.5,1.2,5.5,338.5,55.34,45.45
2016,11,24,9,30,779.0,80.0,1.3,6.0,375.0,62.56,51.87
2016,11,24,9,45,804.0,81.0,1.4,7.0,407.0,100.33,58.73
2016,11,24,10,0,829.0,82.0,1.5,8.0,439.0,147.12,85.65
2016,11,24,10,15,842.0,84.0,1.5,8.5,464.0,194.52,122.12
2016,11,24,10,30,855.0,86.0,1.5,9.0,489.0,242.08,162.98
2016,11,24,10,45,865.5,86.5,1.5,9.5,507.0,287.62,204.03
2016,11,24,11,0,876.0,87.0,1.5,10.0,525.0,332.57,244.93
2016,11,24,11,15,880.5,87.5,1.35,10.5,535.5,374.7,282.94
2016,11,24,11,30,885.0,88.0,1.2,11.0,546.0,415.29,318.69
2016,11,24,11,45,886.5,88.0,1.1,11.5,548.5,452.45,350.85
2016,11,24,12,0,888.0,88.0,1.0,12.0,551.0,487.48,380.27
2016,11,24,12,15,885.5,88.0,1.0,12.0,545.5,518.3,406.94
2016,11,24,12,30,883.0,88.0,1.0,12.0,540.0,546.46,430.99
2016,11,24,12,45,878.0,87.0,1.0,12.0,527.0,569.49,450.71
2016,11,24,13,0,873.0,86.0,1.0,12.0,514.0,589.5,467.82
2016,11,24,13,15,863.0,84.5,1.0,12.0,493.5,603.02,479.83
2016,11,24,13,30,853.0,83.0,1.0,12.0,473.0,613.25,489.22
2016,11,24,13,45,775.5,84.0,1.0,12.0,423.5,581.66,467.06
2016,11,24,14,0,698.0,85.0,1.0,12.0,374.0,547.84,442.98
2016,11,24,14,15,739.0,79.0,0.9,12.0,363.0,574.84,464.39
2016,11,24,14,30,780.0,73.0,0.8,12.0,352.0,596.49,480.74
2016,11,24,14,45,748.0,69.5,0.75,12.0,313.5,574.55,464.2
2016,11,24,15,0,716.0,66.0,0.7,12.0,275.0,554.19,448.59
2016,11,24,15,15,668.5,61.0,0.65,11.5,233.5,516.38,419.71
2016,11,24,15,30,621.0,56.0,0.6,11.0,192.0,476.86,388.2
2016,11,24,15,45,546.0,49.0,0.6,10.5,149.0,417.19,339.52
2016,11,24,16,0,471.0,42.0,0.6,10.0,106.0,357.6,288.24
2016,11,24,16,15,342.0,31.0,0.65,9.5,68.5,264.9,202.47
2016,11,24,16,30,213.0,20.0,0.7,9.0,31.0,160.5,2.23
2016,11,24,16,45,106.5,10.0,0.8,8.5,15.5,64.37,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,15,41.0,14.5,0.95,2.5,17.5,13.19,0.0
2016,11,25,7,30,82.0,29.0,0.9,3.0,35.0,23.33,12.41
2016,11,25,7,45,124.5,46.0,0.9,3.5,62.5,36.3,26.89
2016,11,25,8,0,167.0,63.0,0.9,4.0,90.0,48.96,39.1
2016,11,25,8,15,191.5,79.5,1.05,4.5,119.5,60.88,50.38
2016,11,25,8,30,216.0,96.0,1.2,5.0,149.0,72.47,61.15
2016,11,25,8,45,232.0,112.0,1.35,5.5,177.0,83.37,71.07
2016,11,25,9,0,248.0,128.0,1.5,6.0,205.0,93.96,80.54
2016,11,25,9,15,267.0,138.5,1.4,6.5,230.5,100.78,86.42
2016,11,25,9,30,286.0,149.0,1.3,7.0,256.0,107.43,92.06
2016,11,25,9,45,224.0,168.0,1.2,7.5,256.0,132.33,102.68
2016,11,25,10,0,162.0,187.0,1.1,8.0,256.0,159.21,124.08
2016,11,25,10,15,262.5,185.5,1.0,8.5,305.5,182.74,138.03
2016,11,25,10,30,363.0,184.0,0.9,9.0,355.0,218.65,163.49
2016,11,25,10,45,238.0,204.0,0.8,10.0,317.5,225.27,174.32
2016,11,25,11,0,113.0,224.0,0.7,11.0,280.0,221.29,175.32
2016,11,25,11,15,145.5,229.5,0.65,11.0,303.0,245.15,194.35
2016,11,25,11,30,178.0,235.0,0.6,11.0,326.0,271.89,215.72
2016,11,25,11,45,167.5,236.5,0.55,11.5,322.5,279.97,222.48
2016,11,25,12,0,157.0,238.0,0.5,12.0,319.0,286.86,228.19
2016,11,25,12,15,186.5,233.5,0.45,12.0,329.5,306.18,243.87
2016,11,25,12,30,216.0,229.0,0.4,12.0,340.0,326.63,260.37
2016,11,25,12,45,214.0,223.5,0.4,12.0,331.0,330.23,263.91
2016,11,25,13,0,212.0,218.0,0.4,12.0,322.0,332.94,266.85
2016,11,25,13,15,167.5,210.0,0.35,12.0,290.0,307.72,247.3
2016,11,25,13,30,123.0,202.0,0.3,12.0,258.0,280.12,225.73
2016,11,25,13,45,214.0,183.0,0.3,12.0,274.0,320.95,260.11
2016,11,25,14,0,305.0,164.0,0.3,12.0,290.0,372.9,302.18
2016,11,25,14,15,276.5,153.5,0.3,11.5,260.5,349.9,284.78
2016,11,25,14,30,248.0,143.0,0.3,11.0,231.0,325.46,266.6
2016,11,25,14,45,229.5,131.0,0.3,11.0,205.5,304.42,250.38
2016,11,25,15,0,211.0,119.0,0.3,11.0,180.0,282.57,233.04
2016,11,25,15,15,194.5,102.5,0.4,10.5,152.5,255.36,211.66
2016,11,25,15,30,178.0,86.0,0.5,10.0,125.0,227.37,188.72
2016,11,25,15,45,156.5,68.0,0.6,9.5,97.0,193.47,159.78
2016,11,25,16,0,135.0,50.0,0.7,9.0,69.0,158.85,129.0
2016,11,25,16,15,67.5,34.5,0.75,8.5,44.0,91.63,67.92
2016,11,25,16,30,0.0,19.0,0.8,8.0,19.0,19.26,0.0
2016,11,25,16,45,0.0,9.5,0.85,8.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,5.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,2.4,5.0,12.0,10.55,2.14
2016,11,26,7,45,0.0,21.5,2.5,5.5,21.5,18.93,11.14
2016,11,26,8,0,0.0,31.0,2.6,6.0,31.0,27.32,19.16
2016,11,26,8,15,0.0,41.5,2.65,6.0,41.5,36.62,27.94
2016,11,26,8,30,0.0,52.0,2.7,6.0,52.0,45.85,36.59
2016,11,26,8,45,0.0,62.0,2.8,6.5,62.0,54.38,44.42
2016,11,26,9,0,0.0,72.0,2.9,7.0,72.0,62.83,52.05
2016,11,26,9,15,0.0,81.5,2.9,7.0,81.5,70.82,59.26
2016,11,26,9,30,0.0,91.0,2.9,7.0,91.0,78.73,66.34
2016,11,26,9,45,0.0,93.5,2.95,7.5,93.5,81.29,65.28
2016,11,26,10,0,0.0,96.0,3.0,8.0,96.0,83.8,67.2
2016,11,26,10,15,0.0,101.5,3.0,8.0,101.5,88.7,71.3
2016,11,26,10,30,0.0,107.0,3.0,8.0,107.0,93.61,75.39
2016,11,26,10,45,0.5,132.0,3.05,8.0,132.5,114.92,93.46
2016,11,26,11,0,1.0,157.0,3.1,8.0,158.0,136.5,111.63
2016,11,26,11,15,31.0,189.0,3.2,8.0,205.0,173.69,142.18
2016,11,26,11,30,61.0,221.0,3.3,8.0,252.0,215.12,176.37
2016,11,26,11,45,200.0,218.0,3.45,8.0,321.0,276.49,226.12
2016,11,26,12,0,339.0,215.0,3.6,8.0,390.0,349.51,286.15
2016,11,26,12,15,375.5,205.0,3.7,8.0,397.5,373.27,306.96
2016,11,26,12,30,412.0,195.0,3.8,8.0,405.0,403.76,333.41
2016,11,26,12,45,330.5,204.0,3.95,8.5,369.5,378.84,313.88
2016,11,26,13,0,249.0,213.0,4.1,9.0,334.0,355.3,294.96
2016,11,26,13,15,124.5,110.0,4.05,8.5,170.5,180.2,150.4
2016,11,26,13,30,0.0,7.0,4.0,8.0,7.0,6.16,0.0
2016,11,26,13,45,37.5,90.0,3.95,8.0,105.5,106.81,87.85
2016,11,26,14,0,75.0,173.0,3.9,8.0,204.0,220.51,185.25
2016,11,26,14,15,277.5,141.5,3.8,8.0,242.0,335.85,285.53
2016,11,26,14,30,480.0,110.0,3.7,8.0,280.0,443.86,377.56
2016,11,26,14,45,430.5,108.0,3.6,8.0,248.0,414.36,352.73
2016,11,26,15,0,381.0,106.0,3.5,8.0,216.0,383.5,326.78
2016,11,26,15,15,419.0,88.0,3.4,8.0,192.5,386.87,329.74
2016,11,26,15,30,457.0,70.0,3.3,8.0,169.0,388.57,330.08
2016,11,26,15,45,367.0,61.0,3.2,8.0,129.0,320.45,270.15
2016,11,26,16,0,277.0,52.0,3.1,8.0,89.0,255.7,211.52
2016,11,26,16,15,138.5,38.0,3.05,7.5,56.5,149.8,114.37
2016,11,26,16,30,0.0,24.0,3.0,7.0,24.0,28.88,0.0
2016,11,26,16,45,0.0,12.0,3.0,7.0,12.0,10.91,0.0
2016,11,26,17,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,27,7,15,150.5,13.0,2.55,5.5,24.0,11.82,0.0
2016,11,27,7,30,301.0,26.0,2.7,6.0,48.0,21.74,9.6
2016,11,27,7,45,419.0,34.0,2.9,6.5,87.5,27.63,18.67
2016,11,27,8,0,537.0,42.0,3.1,7.0,127.0,33.49,24.59
2016,11,27,8,15,601.5,47.5,3.2,7.0,169.0,37.0,28.13
2016,11,27,8,30,666.0,53.0,3.3,7.0,211.0,44.28,35.0
2016,11,27,8,45,711.5,56.5,3.45,7.5,252.0,46.29,36.84
2016,11,27,9,0,757.0,60.0,3.6,8.0,293.0,48.36,38.68
2016,11,27,9,15,784.0,63.0,3.6,8.5,329.0,49.97,40.03
2016,11,27,9,30,811.0,66.0,3.6,9.0,365.0,51.62,41.38
2016,11,27,9,45,832.5,67.0,3.6,9.5,396.5,82.82,45.87
2016,11,27,10,0,854.0,68.0,3.6,10.0,428.0,130.28,71.21
2016,11,27,10,15,866.5,69.5,3.45,10.0,452.5,178.03,107.1
2016,11,27,10,30,879.0,71.0,3.3,10.0,477.0,230.0,151.7
2016,11,27,10,45,887.5,72.0,3.15,10.5,495.0,275.62,193.14
2016,11,27,11,0,896.0,73.0,3.0,11.0,513.0,320.4,234.46
2016,11,27,11,15,900.0,73.5,2.8,11.0,523.0,362.21,273.64
2016,11,27,11,30,904.0,74.0,2.6,11.0,533.0,402.4,310.8
2016,11,27,11,45,903.5,74.5,2.45,11.5,535.5,438.97,343.74
2016,11,27,12,0,903.0,75.0,2.3,12.0,538.0,473.26,373.84
2016,11,27,12,15,900.5,74.5,2.2,12.0,533.0,503.2,400.53
2016,11,27,12,30,898.0,74.0,2.1,12.0,528.0,530.45,424.43
2016,11,27,12,45,885.5,75.5,2.05,12.0,514.0,551.75,443.34
2016,11,27,13,0,873.0,77.0,2.0,12.0,500.0,572.17,461.06
2016,11,27,13,15,677.5,114.5,1.9,12.0,435.0,522.27,423.17
2016,11,27,13,30,482.0,152.0,1.8,12.0,370.0,456.7,372.25
2016,11,27,13,45,476.5,143.0,1.7,12.0,348.0,454.9,372.27
2016,11,27,14,0,471.0,134.0,1.6,12.0,326.0,450.97,370.05
2016,11,27,14,15,464.0,123.0,1.5,11.5,299.5,441.81,364.28
2016,11,27,14,30,457.0,112.0,1.4,11.0,273.0,430.53,356.63
2016,11,27,14,45,425.0,105.5,1.35,11.0,242.5,406.9,338.04
2016,11,27,15,0,393.0,99.0,1.3,11.0,212.0,381.79,317.82
2016,11,27,15,15,363.0,87.0,1.15,10.5,179.0,350.13,292.02
2016,11,27,15,30,333.0,75.0,1.0,10.0,146.0,317.5,264.47
2016,11,27,15,45,386.0,57.5,0.9,9.5,122.0,326.21,269.95
2016,11,27,16,0,439.0,40.0,0.8,9.0,98.0,333.93,271.36
2016,11,27,16,15,311.5,29.5,0.85,8.5,62.5,244.27,185.36
2016,11,27,16,30,184.0,19.0,0.9,8.0,27.0,141.46,0.0
2016,11,27,16,45,92.0,9.5,1.0,7.5,13.5,55.97,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.0,1.1,7.0,13.0,10.91,0.0
2016,11,28,7,30,18.0,24.0,1.3,7.0,26.0,20.51,7.84
2016,11,28,7,45,48.0,41.5,1.5,7.5,48.5,33.69,23.8
2016,11,28,8,0,78.0,59.0,1.7,8.0,71.0,47.02,36.56
2016,11,28,8,15,93.5,77.0,1.9,8.0,95.5,60.34,49.09
2016,11,28,8,30,109.0,95.0,2.1,8.0,120.0,73.32,61.16
2016,11,28,8,45,121.0,111.5,2.3,8.0,144.5,85.03,71.9
2016,11,28,9,0,133.0,128.0,2.5,8.0,169.0,96.44,82.22
2016,11,28,9,15,145.0,141.5,2.6,8.0,191.0,105.77,90.53
2016,11,28,9,30,157.0,155.0,2.7,8.0,213.0,114.85,98.53
2016,11,28,9,45,304.0,149.0,2.85,8.5,272.5,120.26,91.45
2016,11,28,10,0,451.0,143.0,3.0,9.0,332.0,145.03,100.78
2016,11,28,10,15,265.5,171.0,3.05,9.0,284.0,169.79,127.68
2016,11,28,10,30,80.0,199.0,3.1,9.0,236.0,177.45,142.43
2016,11,28,10,45,109.5,210.0,3.2,9.0,262.5,199.67,160.14
2016,11,28,11,0,139.0,221.0,3.3,9.0,289.0,224.17,180.14
2016,11,28,11,15,132.5,229.5,3.4,9.0,295.5,239.14,193.51
2016,11,28,11,30,126.0,238.0,3.5,9.0,302.0,253.55,206.3
2016,11,28,11,45,70.5,212.0,3.6,9.5,248.0,215.78,176.14
2016,11,28,12,0,15.0,186.0,3.7,10.0,194.0,171.16,139.53
2016,11,28,12,15,274.5,174.0,3.7,10.0,312.5,294.83,241.92
2016,11,28,12,30,534.0,162.0,3.7,10.0,431.0,430.66,352.95
2016,11,28,12,45,329.5,189.5,3.75,10.0,354.0,362.02,298.33
2016,11,28,13,0,125.0,217.0,3.8,10.0,277.0,282.36,232.99
2016,11,28,13,15,302.5,184.5,3.8,10.0,322.0,364.86,303.35
2016,11,28,13,30,480.0,152.0,3.8,10.0,367.0,454.13,378.15
2016,11,28,13,45,420.0,152.5,3.8,10.5,333.0,429.62,358.04
2016,11,28,14,0,360.0,153.0,3.8,11.0,299.0,391.69,327.33
2016,11,28,14,15,336.5,146.5,3.65,10.5,274.5,376.79,316.38
2016,11,28,14,30,313.0,140.0,3.5,10.0,250.0,360.58,303.97
2016,11,28,14,45,490.5,104.0,3.4,10.0,254.5,444.98,375.72
2016,11,28,15,0,668.0,68.0,3.3,10.0,259.0,519.88,437.68
2016,11,28,15,15,619.5,62.5,2.85,9.5,218.5,481.81,405.42
2016,11,28,15,30,571.0,57.0,2.4,9.0,178.0,442.11,371.11
2016,11,28,15,45,509.5,48.5,2.0,8.5,138.5,390.18,325.38
2016,11,28,16,0,448.0,40.0,1.6,8.0,99.0,338.22,277.33
2016,11,28,16,15,320.0,29.5,1.5,7.5,63.0,248.39,189.33
2016,11,28,16,30,192.0,19.0,1.4,7.0,27.0,145.03,0.0
2016,11,28,16,45,96.0,9.5,1.3,6.5,13.5,57.89,0.0
2016,11,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,29,7,15,214.5,10.0,2.1,0.5,24.0,9.1,0.0
2016,11,29,7,30,429.0,20.0,2.3,1.0,48.0,17.93,5.46
2016,11,29,7,45,531.5,26.5,2.5,2.0,88.5,23.2,14.94
2016,11,29,8,0,634.0,33.0,2.7,3.0,129.0,28.46,20.35
2016,11,29,8,15,691.5,37.0,2.75,3.5,171.0,31.28,23.25
2016,11,29,8,30,749.0,41.0,2.8,4.0,213.0,37.34,28.99
2016,11,29,8,45,784.5,44.0,2.85,4.5,253.5,40.09,31.57
2016,11,29,9,0,820.0,47.0,2.9,5.0,294.0,42.77,34.0
2016,11,29,9,15,844.0,49.0,2.75,5.5,330.0,44.56,35.55
2016,11,29,9,30,868.0,51.0,2.6,6.0,366.0,46.3,37.03
2016,11,29,9,45,883.5,52.5,2.5,6.5,397.0,74.29,40.48
2016,11,29,10,0,899.0,54.0,2.4,7.0,428.0,123.3,65.21
2016,11,29,10,15,910.0,55.0,2.3,7.5,452.5,171.71,100.74
2016,11,29,10,30,921.0,56.0,2.2,8.0,477.0,219.87,141.81
2016,11,29,10,45,927.0,57.5,2.15,8.5,494.5,266.85,184.67
2016,11,29,11,0,933.0,59.0,2.1,9.0,512.0,312.74,227.32
2016,11,29,11,15,936.5,59.0,2.1,9.0,522.0,355.15,267.51
2016,11,29,11,30,940.0,59.0,2.1,9.0,532.0,395.8,305.7
2016,11,29,11,45,939.5,60.0,2.15,9.5,535.0,433.92,340.65
2016,11,29,12,0,939.0,61.0,2.2,10.0,538.0,469.7,372.83
2016,11,29,12,15,937.0,60.5,2.25,10.0,533.0,500.77,401.26
2016,11,29,12,30,935.0,60.0,2.3,10.0,528.0,529.1,426.93
2016,11,29,12,45,918.5,64.0,2.35,10.5,514.0,551.86,446.87
2016,11,29,13,0,902.0,68.0,2.4,11.0,500.0,571.17,463.62
2016,11,29,13,15,893.0,67.0,2.4,11.0,480.5,585.84,477.18
2016,11,29,13,30,884.0,66.0,2.4,11.0,461.0,597.29,488.0
2016,11,29,13,45,870.0,64.5,2.4,11.0,434.5,601.98,493.39
2016,11,29,14,0,856.0,63.0,2.4,11.0,408.0,607.48,499.1
2016,11,29,14,15,836.5,61.0,2.35,10.5,376.0,602.05,496.9
2016,11,29,14,30,817.0,59.0,2.3,10.0,344.0,593.43,491.95
2016,11,29,14,45,790.0,55.5,2.25,10.0,306.5,575.31,478.27
2016,11,29,15,0,763.0,52.0,2.2,10.0,269.0,554.38,461.78
2016,11,29,15,15,719.5,48.5,1.9,9.0,228.5,520.81,434.84
2016,11,29,15,30,676.0,45.0,1.6,8.0,188.0,485.22,404.83
2016,11,29,15,45,606.0,39.5,1.3,7.5,146.0,430.05,356.59
2016,11,29,16,0,536.0,34.0,1.0,7.0,104.0,374.4,305.4
2016,11,29,16,15,408.0,25.5,1.0,6.5,66.5,284.47,215.92
2016,11,29,16,30,280.0,17.0,1.0,6.0,29.0,184.24,0.0
2016,11,29,16,45,140.0,8.5,1.05,6.0,14.5,79.38,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,7,15,6.5,11.0,1.0,4.5,11.5,10.01,0.0
2016,11,30,7,30,13.0,22.0,0.9,5.0,23.0,18.87,4.7
2016,11,30,7,45,43.0,38.5,0.85,5.5,44.5,31.42,21.79
2016,11,30,8,0,73.0,55.0,0.8,6.0,66.0,44.13,34.2
2016,11,30,8,15,86.0,72.5,0.8,6.0,89.5,57.18,46.57
2016,11,30,8,30,99.0,90.0,0.8,6.0,113.0,69.9,58.48
2016,11,30,8,45,105.5,107.0,0.85,6.5,135.5,81.96,69.47
2016,11,30,9,0,112.0,124.0,0.9,7.0,158.0,93.69,79.95
2016,11,30,9,15,120.5,138.0,0.95,7.0,178.5,103.33,88.54
2016,11,30,9,30,129.0,152.0,1.0,7.0,199.0,112.71,96.81
2016,11,30,9,45,457.5,115.5,1.1,7.5,301.0,95.3,68.18
2016,11,30,10,0,786.0,79.0,1.2,8.0,403.0,126.21,72.34
2016,11,30,10,15,800.5,80.5,1.2,8.5,427.5,170.86,104.37
2016,11,30,10,30,815.0,82.0,1.2,9.0,452.0,215.88,141.83
2016,11,30,10,45,508.5,149.0,1.25,9.5,383.0,238.14,175.23
2016,11,30,11,0,202.0,216.0,1.3,10.0,314.0,236.22,185.99
2016,11,30,11,15,141.5,218.5,1.35,10.0,288.0,232.04,185.41
2016,11,30,11,30,81.0,221.0,1.4,10.0,262.0,221.02,178.42
2016,11,30,11,45,40.5,188.5,1.5,10.0,209.5,183.03,148.35
2016,11,30,12,0,0.0,156.0,1.6,10.0,157.0,138.07,111.66
2016,11,30,12,15,0.0,141.0,1.7,10.0,141.5,125.26,101.1
2016,11,30,12,30,0.0,126.0,1.8,10.0,126.0,112.15,90.17
2016,11,30,12,45,6.5,149.5,1.95,10.0,153.0,137.49,111.62
2016,11,30,13,0,13.0,173.0,2.1,10.0,180.0,164.14,134.08
2016,11,30,13,15,6.5,159.0,2.15,10.0,162.5,148.53,121.08
2016,11,30,13,30,0.0,145.0,2.2,10.0,145.0,132.41,107.65
2016,11,30,13,45,0.0,111.0,2.25,10.0,111.0,100.24,80.61
2016,11,30,14,0,0.0,77.0,2.3,10.0,77.0,68.21,53.39
2016,11,30,14,15,0.0,70.5,2.15,9.5,70.5,62.33,48.56
2016,11,30,14,30,0.0,64.0,2.0,9.0,64.0,56.55,43.73
2016,11,30,14,45,0.0,57.0,1.9,9.0,57.0,50.34,38.38
2016,11,30,15,0,0.0,50.0,1.8,9.0,50.0,44.13,32.99
2016,11,30,15,15,0.0,42.0,1.6,8.5,42.0,37.04,26.83
2016,11,30,15,30,0.0,34.0,1.4,8.0,34.0,29.96,20.58
2016,11,30,15,45,0.0,26.0,1.25,8.0,26.0,22.89,14.23
2016,11,30,16,0,0.0,18.0,1.1,8.0,18.0,15.83,7.85
2016,11,30,16,15,0.0,11.5,1.1,7.5,11.5,10.1,2.32
2016,11,30,16,30,0.0,5.0,1.1,7.0,5.0,4.38,0.0
2016,11,30,16,45,0.0,2.5,1.15,7.0,2.5,2.27,0.0
2016,11,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
