Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,15,183.0,10.0,1.9,1.5,21.0,9.1,0.0
2016,12,1,7,30,366.0,20.0,2.1,2.0,42.0,18.07,2.97
2016,12,1,7,45,481.5,27.0,2.3,2.5,81.5,23.78,15.2
2016,12,1,8,0,597.0,34.0,2.5,3.0,121.0,29.48,21.21
2016,12,1,8,15,659.5,39.0,2.8,3.5,163.5,33.13,24.91
2016,12,1,8,30,722.0,44.0,3.1,4.0,206.0,36.81,28.47
2016,12,1,8,45,763.0,47.0,3.4,4.5,246.5,38.66,30.23
2016,12,1,9,0,804.0,50.0,3.7,5.0,287.0,40.56,31.95
2016,12,1,9,15,830.0,52.5,3.8,5.5,324.0,47.08,37.87
2016,12,1,9,30,856.0,55.0,3.9,6.0,361.0,49.18,39.66
2016,12,1,9,45,870.0,58.0,4.0,6.5,392.0,72.96,42.48
2016,12,1,10,0,884.0,61.0,4.1,7.0,423.0,122.41,66.3
2016,12,1,10,15,896.0,62.0,4.1,7.5,448.0,170.35,100.67
2016,12,1,10,30,908.0,63.0,4.1,8.0,473.0,218.14,141.15
2016,12,1,10,45,916.5,64.0,4.15,8.5,491.5,264.8,183.77
2016,12,1,11,0,925.0,65.0,4.2,9.0,510.0,310.59,226.69
2016,12,1,11,15,929.5,65.5,4.2,9.5,520.5,353.59,267.37
2016,12,1,11,30,934.0,66.0,4.2,10.0,531.0,394.96,306.13
2016,12,1,11,45,935.5,66.0,4.25,10.5,534.0,432.88,341.43
2016,12,1,12,0,937.0,66.0,4.3,11.0,537.0,468.57,374.1
2016,12,1,12,15,935.0,65.5,4.3,11.0,532.0,499.79,403.08
2016,12,1,12,30,933.0,65.0,4.3,11.0,527.0,528.28,429.25
2016,12,1,12,45,927.5,64.5,4.3,11.0,515.0,552.14,451.23
2016,12,1,13,0,922.0,64.0,4.3,11.0,503.0,572.92,470.34
2016,12,1,13,15,913.0,63.0,4.25,11.0,483.0,588.06,484.49
2016,12,1,13,30,904.0,62.0,4.2,11.0,463.0,599.93,495.76
2016,12,1,13,45,889.5,61.0,4.2,11.0,436.5,605.28,501.83
2016,12,1,14,0,875.0,60.0,4.2,11.0,410.0,607.32,505.07
2016,12,1,14,15,855.0,58.0,4.0,11.0,377.5,601.59,501.24
2016,12,1,14,30,835.0,56.0,3.8,11.0,345.0,597.28,498.28
2016,12,1,14,45,805.0,53.5,3.65,11.0,307.0,578.77,483.84
2016,12,1,15,0,775.0,51.0,3.5,11.0,269.0,557.44,466.54
2016,12,1,15,15,731.5,47.5,3.1,10.0,228.0,524.12,439.67
2016,12,1,15,30,688.0,44.0,2.7,9.0,187.0,488.75,409.65
2016,12,1,15,45,614.5,38.5,2.3,8.5,145.0,431.8,359.6
2016,12,1,16,0,541.0,33.0,1.9,8.0,103.0,374.52,306.63
2016,12,1,16,15,412.0,24.5,2.0,7.0,65.5,284.68,215.76
2016,12,1,16,30,283.0,16.0,2.1,6.0,28.0,184.21,0.0
2016,12,1,16,45,141.5,8.0,2.25,5.5,14.0,79.37,0.0
2016,12,1,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,194.5,9.0,2.75,0.5,20.5,8.19,0.0
2016,12,2,7,30,389.0,18.0,3.0,1.0,41.0,16.12,0.55
2016,12,2,7,45,497.5,25.5,3.25,2.0,80.0,22.42,13.91
2016,12,2,8,0,606.0,33.0,3.5,3.0,119.0,28.63,20.39
2016,12,2,8,15,668.0,37.5,3.65,3.5,161.0,31.87,23.72
2016,12,2,8,30,730.0,42.0,3.8,4.0,203.0,35.15,26.91
2016,12,2,8,45,766.0,45.5,4.0,5.0,243.5,37.46,29.05
2016,12,2,9,0,802.0,49.0,4.2,6.0,284.0,39.79,31.1
2016,12,2,9,15,828.0,51.5,4.35,6.5,320.5,46.31,37.01
2016,12,2,9,30,854.0,54.0,4.5,7.0,357.0,48.42,38.81
2016,12,2,9,45,866.5,57.0,4.7,8.0,387.5,69.66,40.9
2016,12,2,10,0,879.0,60.0,4.9,9.0,418.0,118.73,63.49
2016,12,2,10,15,891.0,61.5,4.85,9.0,443.0,166.77,97.52
2016,12,2,10,30,903.0,63.0,4.8,9.0,468.0,214.69,137.99
2016,12,2,10,45,910.5,64.0,4.75,9.5,486.0,260.88,180.07
2016,12,2,11,0,918.0,65.0,4.7,10.0,504.0,306.12,222.43
2016,12,2,11,15,922.5,65.5,4.65,10.0,514.5,348.83,263.29
2016,12,2,11,30,927.0,66.0,4.6,10.0,525.0,389.93,302.4
2016,12,2,11,45,928.5,66.0,4.6,10.5,528.5,427.6,337.57
2016,12,2,12,0,930.0,66.0,4.6,11.0,532.0,463.08,370.12
2016,12,2,12,15,928.0,65.5,4.6,11.0,527.0,494.12,399.07
2016,12,2,12,30,926.0,65.0,4.6,11.0,522.0,522.44,425.24
2016,12,2,12,45,919.5,65.0,4.7,11.5,510.0,546.19,446.67
2016,12,2,13,0,913.0,65.0,4.8,12.0,498.0,566.87,465.18
2016,12,2,13,15,903.5,64.0,4.8,12.0,478.0,581.65,479.27
2016,12,2,13,30,894.0,63.0,4.8,12.0,458.0,593.17,490.5
2016,12,2,13,45,879.0,62.0,4.85,12.0,431.5,598.21,496.5
2016,12,2,14,0,864.0,61.0,4.9,12.0,405.0,599.96,499.67
2016,12,2,14,15,843.5,59.0,4.65,11.5,373.0,598.29,499.73
2016,12,2,14,30,823.0,57.0,4.4,11.0,341.0,589.4,493.78
2016,12,2,14,45,792.0,54.5,4.2,11.0,303.5,570.41,478.54
2016,12,2,15,0,761.0,52.0,4.0,11.0,266.0,548.62,460.51
2016,12,2,15,15,716.5,48.0,3.6,10.0,225.0,514.3,432.83
2016,12,2,15,30,672.0,44.0,3.2,9.0,184.0,478.01,402.05
2016,12,2,15,45,599.5,38.5,2.8,8.5,142.5,422.02,352.66
2016,12,2,16,0,527.0,33.0,2.4,8.0,101.0,365.7,300.36
2016,12,2,16,15,397.0,24.5,2.4,7.0,64.0,275.78,208.85
2016,12,2,16,30,267.0,16.0,2.4,6.0,27.0,175.19,0.0
2016,12,2,16,45,133.5,8.0,2.4,5.5,13.5,75.15,0.0
2016,12,2,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,15,162.0,9.5,1.8,1.5,18.0,8.64,0.0
2016,12,3,7,30,324.0,19.0,2.1,2.0,36.0,17.19,0.0
2016,12,3,7,45,438.5,26.5,2.4,3.0,73.5,23.4,14.55
2016,12,3,8,0,553.0,34.0,2.7,4.0,111.0,29.55,21.1
2016,12,3,8,15,617.5,39.0,2.7,4.5,152.0,33.16,24.79
2016,12,3,8,30,682.0,44.0,2.7,5.0,193.0,36.8,28.33
2016,12,3,8,45,724.5,47.0,2.7,5.5,232.5,38.62,30.07
2016,12,3,9,0,767.0,50.0,2.7,6.0,272.0,40.5,31.78
2016,12,3,9,15,794.0,52.5,2.7,6.5,308.0,41.93,33.01
2016,12,3,9,30,821.0,55.0,2.7,7.0,344.0,48.94,39.32
2016,12,3,9,45,835.5,58.0,2.7,7.5,374.5,67.22,40.84
2016,12,3,10,0,850.0,61.0,2.7,8.0,405.0,114.88,62.08
2016,12,3,10,15,863.0,62.5,2.7,8.5,429.5,161.6,94.48
2016,12,3,10,30,876.0,64.0,2.7,9.0,454.0,208.36,133.23
2016,12,3,10,45,886.5,64.0,2.75,9.5,472.5,253.11,173.46
2016,12,3,11,0,897.0,64.0,2.8,10.0,491.0,297.17,214.27
2016,12,3,11,15,901.5,64.5,2.85,10.0,501.5,338.97,253.92
2016,12,3,11,30,906.0,65.0,2.9,10.0,512.0,379.21,291.93
2016,12,3,11,45,908.5,64.5,2.95,10.5,515.5,415.99,325.98
2016,12,3,12,0,911.0,64.0,3.0,11.0,519.0,450.67,357.54
2016,12,3,12,15,909.0,64.0,3.0,11.5,514.5,481.58,385.27
2016,12,3,12,30,907.0,64.0,3.0,12.0,510.0,509.87,410.2
2016,12,3,12,45,900.0,64.5,3.0,12.5,498.0,533.42,430.8
2016,12,3,13,0,893.0,65.0,3.0,13.0,486.0,553.95,448.54
2016,12,3,13,15,885.0,64.0,2.95,13.0,467.5,569.23,462.52
2016,12,3,13,30,877.0,63.0,2.9,13.0,449.0,581.37,473.77
2016,12,3,13,45,863.5,61.5,2.9,13.0,423.5,586.56,479.59
2016,12,3,14,0,850.0,60.0,2.9,13.0,398.0,588.53,482.7
2016,12,3,14,15,830.5,58.0,2.7,13.0,366.5,587.43,482.35
2016,12,3,14,30,811.0,56.0,2.5,13.0,335.0,579.2,476.22
2016,12,3,14,45,781.0,53.5,2.3,13.0,298.0,560.93,461.86
2016,12,3,15,0,751.0,51.0,2.1,13.0,261.0,539.92,444.74
2016,12,3,15,15,707.0,47.5,1.8,12.0,221.0,506.72,418.29
2016,12,3,15,30,663.0,44.0,1.5,11.0,181.0,471.55,388.84
2016,12,3,15,45,589.0,38.5,1.25,10.5,140.0,414.97,340.15
2016,12,3,16,0,515.0,33.0,1.0,10.0,99.0,358.1,288.67
2016,12,3,16,15,386.0,24.5,1.05,9.5,63.0,269.15,199.82
2016,12,3,16,30,257.0,16.0,1.1,9.0,27.0,174.32,0.0
2016,12,3,16,45,128.5,8.0,1.15,8.5,13.5,72.48,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.5,0.65,3.0,16.5,15.01,0.0
2016,12,4,7,30,0.0,33.0,0.6,3.0,33.0,25.99,0.0
2016,12,4,7,45,249.0,35.0,0.55,3.5,69.5,27.45,17.87
2016,12,4,8,0,498.0,37.0,0.5,4.0,106.0,29.7,21.28
2016,12,4,8,15,568.0,43.0,0.4,4.5,146.5,33.74,25.4
2016,12,4,8,30,638.0,49.0,0.3,5.0,187.0,41.26,32.53
2016,12,4,8,45,683.5,53.0,0.25,5.5,226.5,43.76,34.91
2016,12,4,9,0,729.0,57.0,0.2,6.0,266.0,46.31,37.24
2016,12,4,9,15,758.0,60.0,0.25,6.5,302.0,47.96,38.65
2016,12,4,9,30,787.0,63.0,0.3,7.0,338.0,49.66,40.07
2016,12,4,9,45,788.0,70.0,0.35,8.0,366.0,67.73,43.47
2016,12,4,10,0,789.0,77.0,0.4,9.0,394.0,115.93,65.4
2016,12,4,10,15,803.5,79.0,0.35,9.0,419.0,160.93,95.79
2016,12,4,10,30,818.0,81.0,0.3,9.0,444.0,206.32,132.36
2016,12,4,10,45,829.0,82.0,0.3,9.5,462.0,250.24,170.41
2016,12,4,11,0,840.0,83.0,0.3,10.0,480.0,293.74,209.02
2016,12,4,11,15,845.0,83.5,0.25,10.0,491.0,334.33,245.61
2016,12,4,11,30,850.0,84.0,0.2,10.0,502.0,373.56,280.55
2016,12,4,11,45,853.5,83.5,0.2,10.5,505.5,409.72,312.1
2016,12,4,12,0,857.0,83.0,0.2,11.0,509.0,444.0,341.38
2016,12,4,12,15,855.0,82.5,0.35,11.0,504.5,473.78,368.43
2016,12,4,12,30,853.0,82.0,0.5,11.0,500.0,501.05,393.21
2016,12,4,12,45,583.5,138.5,0.7,11.5,421.5,446.81,355.26
2016,12,4,13,0,314.0,195.0,0.9,12.0,343.0,365.91,294.33
2016,12,4,13,15,380.5,174.5,1.05,12.0,347.0,392.81,318.28
2016,12,4,13,30,447.0,154.0,1.2,12.0,351.0,429.71,349.2
2016,12,4,13,45,395.5,152.5,1.35,12.0,319.5,408.67,333.84
2016,12,4,14,0,344.0,151.0,1.5,12.0,288.0,374.78,308.32
2016,12,4,14,15,489.0,122.0,1.3,11.5,299.0,448.12,368.82
2016,12,4,14,30,634.0,93.0,1.1,11.0,310.0,514.86,422.04
2016,12,4,14,45,604.5,86.5,0.95,11.0,275.5,492.93,403.96
2016,12,4,15,0,575.0,80.0,0.8,11.0,241.0,468.56,384.23
2016,12,4,15,15,521.5,73.5,0.8,10.5,202.0,427.48,352.13
2016,12,4,15,30,468.0,67.0,0.8,10.0,163.0,384.72,317.39
2016,12,4,15,45,398.5,56.5,0.8,9.5,125.5,327.81,269.61
2016,12,4,16,0,329.0,46.0,0.8,9.0,88.0,273.27,221.38
2016,12,4,16,15,164.5,34.0,0.85,8.5,55.0,167.0,123.07
2016,12,4,16,30,0.0,22.0,0.9,8.0,22.0,25.83,0.0
2016,12,4,16,45,0.0,11.0,0.95,8.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,4.0,5.5,5.0,0.0
2016,12,5,7,30,0.0,11.0,1.5,4.0,11.0,9.67,0.0
2016,12,5,7,45,0.0,24.0,1.7,4.5,24.0,21.13,12.2
2016,12,5,8,0,0.0,37.0,1.9,5.0,37.0,32.15,23.27
2016,12,5,8,15,0.0,52.0,1.9,5.0,52.0,44.58,35.1
2016,12,5,8,30,0.0,67.0,1.9,5.0,67.0,56.87,46.7
2016,12,5,8,45,0.0,82.0,1.9,5.5,82.0,69.0,57.91
2016,12,5,9,0,0.0,97.0,1.9,6.0,97.0,80.99,68.81
2016,12,5,9,15,2.0,110.0,1.9,6.0,110.5,91.43,78.26
2016,12,5,9,30,4.0,123.0,1.9,6.0,124.0,101.72,87.48
2016,12,5,9,45,29.5,144.0,1.95,6.0,155.5,113.44,93.18
2016,12,5,10,0,55.0,165.0,2.0,6.0,187.0,133.97,108.96
2016,12,5,10,15,45.5,171.0,2.0,6.0,190.0,143.27,116.62
2016,12,5,10,30,36.0,177.0,2.0,6.0,193.0,151.36,123.74
2016,12,5,10,45,32.0,181.0,2.0,6.5,196.0,158.05,129.33
2016,12,5,11,0,28.0,185.0,2.0,7.0,199.0,164.19,134.46
2016,12,5,11,15,14.0,150.0,2.0,7.0,157.0,134.94,110.24
2016,12,5,11,30,0.0,115.0,2.0,7.0,115.0,101.32,82.01
2016,12,5,11,45,19.5,159.0,2.05,7.0,168.5,147.28,120.84
2016,12,5,12,0,39.0,203.0,2.1,7.0,222.0,197.99,163.26
2016,12,5,12,15,63.0,209.5,2.05,7.0,240.5,218.5,180.33
2016,12,5,12,30,87.0,216.0,2.0,7.0,259.0,240.79,199.11
2016,12,5,12,45,109.5,213.0,1.95,7.5,266.0,254.74,210.72
2016,12,5,13,0,132.0,210.0,1.9,8.0,273.0,276.41,228.74
2016,12,5,13,15,152.0,201.5,1.8,8.0,270.5,285.72,237.0
2016,12,5,13,30,172.0,193.0,1.7,8.0,268.0,295.14,245.45
2016,12,5,13,45,176.0,181.0,1.6,8.0,254.5,291.33,242.94
2016,12,5,14,0,180.0,169.0,1.5,8.0,241.0,286.77,239.83
2016,12,5,14,15,165.0,159.0,1.35,7.5,221.0,272.35,228.56
2016,12,5,14,30,150.0,149.0,1.2,7.0,201.0,257.25,216.55
2016,12,5,14,45,146.5,133.0,1.05,7.0,179.0,241.09,203.28
2016,12,5,15,0,143.0,117.0,0.9,7.0,157.0,224.12,189.05
2016,12,5,15,15,129.5,100.0,0.85,6.5,132.0,198.97,167.87
2016,12,5,15,30,116.0,83.0,0.8,6.0,107.0,173.18,145.57
2016,12,5,15,45,99.5,65.0,0.75,6.0,82.5,143.43,118.99
2016,12,5,16,0,83.0,47.0,0.7,6.0,58.0,112.78,90.94
2016,12,5,16,15,41.5,31.0,0.7,6.0,36.5,70.83,50.04
2016,12,5,16,30,0.0,15.0,0.7,6.0,15.0,13.66,0.0
2016,12,5,16,45,0.0,7.5,0.7,6.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,140.5,9.0,1.0,0.5,15.5,8.19,0.0
2016,12,6,7,30,281.0,18.0,1.1,1.0,31.0,15.01,0.0
2016,12,6,7,45,409.0,26.5,1.25,1.5,68.0,23.66,14.33
2016,12,6,8,0,537.0,35.0,1.4,2.0,105.0,30.78,22.31
2016,12,6,8,15,606.5,40.5,1.35,2.5,146.5,34.79,26.46
2016,12,6,8,30,676.0,46.0,1.3,3.0,188.0,38.83,30.43
2016,12,6,8,45,599.5,62.0,1.3,3.5,206.5,47.24,38.31
2016,12,6,9,0,523.0,78.0,1.3,4.0,225.0,58.58,48.77
2016,12,6,9,15,544.5,84.5,1.5,5.0,256.0,62.22,51.89
2016,12,6,9,30,566.0,91.0,1.7,6.0,287.0,65.83,54.94
2016,12,6,9,45,594.0,95.0,1.9,7.0,316.5,74.73,54.5
2016,12,6,10,0,622.0,99.0,2.1,8.0,346.0,113.2,70.63
2016,12,6,10,15,756.0,82.0,2.15,8.0,401.0,153.65,93.09
2016,12,6,10,30,890.0,65.0,2.2,8.0,456.0,204.44,129.35
2016,12,6,10,45,898.0,66.0,2.25,8.5,474.0,250.15,170.18
2016,12,6,11,0,906.0,67.0,2.3,9.0,492.0,295.01,211.63
2016,12,6,11,15,910.0,68.0,2.35,9.0,503.0,337.61,251.96
2016,12,6,11,30,914.0,69.0,2.4,9.0,514.0,378.63,290.66
2016,12,6,11,45,913.0,70.0,2.45,9.5,517.0,416.01,325.31
2016,12,6,12,0,912.0,71.0,2.5,10.0,520.0,451.12,357.29
2016,12,6,12,15,909.5,70.5,2.55,10.0,516.0,481.66,385.59
2016,12,6,12,30,907.0,70.0,2.6,10.0,512.0,509.54,411.18
2016,12,6,12,45,901.0,69.5,2.7,10.0,500.0,532.9,432.86
2016,12,6,13,0,895.0,69.0,2.8,10.0,488.0,553.26,451.78
2016,12,6,13,15,885.5,68.0,2.9,9.5,469.0,568.11,466.92
2016,12,6,13,30,876.0,67.0,3.0,9.0,450.0,579.77,479.33
2016,12,6,13,45,859.5,66.0,3.1,9.0,423.5,587.69,487.63
2016,12,6,14,0,843.0,65.0,3.2,9.0,397.0,589.2,490.71
2016,12,6,14,15,822.0,63.0,3.1,9.0,365.5,583.58,487.31
2016,12,6,14,30,801.0,61.0,3.0,9.0,334.0,574.78,481.07
2016,12,6,14,45,767.0,58.5,2.95,9.0,297.0,554.46,465.35
2016,12,6,15,0,733.0,56.0,2.9,9.0,260.0,531.34,446.75
2016,12,6,15,15,687.0,52.0,2.55,8.0,220.0,496.76,418.66
2016,12,6,15,30,641.0,48.0,2.2,7.0,180.0,460.11,387.43
2016,12,6,15,45,564.5,42.0,1.85,6.5,139.0,407.92,340.93
2016,12,6,16,0,488.0,36.0,1.5,6.0,98.0,351.09,288.24
2016,12,6,16,15,354.5,26.5,1.45,5.5,62.0,260.39,195.95
2016,12,6,16,30,221.0,17.0,1.4,5.0,26.0,155.47,0.0
2016,12,6,16,45,110.5,8.5,1.4,4.5,13.0,63.56,0.0
2016,12,6,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.7,0.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,1.7,0.0,6.0,5.26,0.0
2016,12,7,7,45,0.0,14.0,1.75,0.0,14.0,12.31,4.67
2016,12,7,8,0,0.0,22.0,1.8,0.0,22.0,19.36,12.04
2016,12,7,8,15,0.0,31.0,1.65,0.0,31.0,27.32,19.78
2016,12,7,8,30,0.0,40.0,1.5,0.0,40.0,35.28,27.47
2016,12,7,8,45,0.0,49.0,1.35,0.5,49.0,43.25,35.04
2016,12,7,9,0,0.0,58.0,1.2,1.0,58.0,51.22,42.48
2016,12,7,9,15,0.0,65.5,1.15,1.5,65.5,57.68,48.4
2016,12,7,9,30,0.0,73.0,1.1,2.0,73.0,64.09,54.19
2016,12,7,9,45,132.5,117.5,1.1,2.5,169.5,92.92,80.47
2016,12,7,10,0,265.0,162.0,1.1,3.0,266.0,137.25,105.66
2016,12,7,10,15,306.5,167.0,1.1,3.5,295.0,163.36,122.96
2016,12,7,10,30,348.0,172.0,1.1,4.0,324.0,192.99,145.41
2016,12,7,10,45,343.5,180.5,1.1,5.0,336.0,219.07,167.96
2016,12,7,11,0,339.0,189.0,1.1,6.0,348.0,244.38,190.23
2016,12,7,11,15,267.5,203.5,1.2,6.0,331.0,253.99,202.28
2016,12,7,11,30,196.0,218.0,1.3,6.0,314.0,256.08,207.29
2016,12,7,11,45,109.5,203.5,1.45,6.0,257.5,222.81,182.52
2016,12,7,12,0,23.0,189.0,1.6,6.0,201.0,176.42,145.46
2016,12,7,12,15,16.0,180.0,1.7,6.0,188.0,167.22,138.08
2016,12,7,12,30,9.0,171.0,1.8,6.0,175.0,157.26,129.86
2016,12,7,12,45,4.5,157.0,1.95,6.5,159.0,143.27,117.96
2016,12,7,13,0,0.0,143.0,2.1,7.0,143.0,128.75,105.56
2016,12,7,13,15,0.0,80.0,2.1,7.0,80.0,70.79,56.01
2016,12,7,13,30,0.0,17.0,2.1,7.0,17.0,14.97,7.49
2016,12,7,13,45,19.0,87.0,2.15,7.0,94.5,92.17,75.16
2016,12,7,14,0,38.0,157.0,2.2,7.0,172.0,179.03,149.77
2016,12,7,14,15,35.5,145.0,2.05,6.5,158.5,167.85,140.52
2016,12,7,14,30,33.0,133.0,1.9,6.0,145.0,156.43,131.19
2016,12,7,14,45,29.0,119.0,1.8,6.0,128.5,141.47,118.44
2016,12,7,15,0,25.0,105.0,1.7,6.0,112.0,126.27,105.31
2016,12,7,15,15,19.0,89.5,1.55,5.5,94.5,99.9,82.41
2016,12,7,15,30,13.0,74.0,1.4,5.0,77.0,81.65,66.26
2016,12,7,15,45,6.5,57.5,1.25,5.0,59.0,61.55,48.14
2016,12,7,16,0,0.0,41.0,1.1,5.0,41.0,40.93,29.46
2016,12,7,16,15,0.0,26.0,1.15,5.0,26.0,25.11,14.1
2016,12,7,16,30,0.0,11.0,1.2,5.0,11.0,9.68,0.0
2016,12,7,16,45,0.0,5.5,1.25,5.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,4.2,8.0,7.5,6.82,0.0
2016,12,8,7,30,0.0,15.0,4.2,8.0,15.0,13.64,0.0
2016,12,8,7,45,37.0,30.5,4.25,8.5,35.0,25.16,14.48
2016,12,8,8,0,74.0,46.0,4.3,9.0,55.0,37.31,27.21
2016,12,8,8,15,89.5,63.0,4.2,9.0,78.5,50.18,39.4
2016,12,8,8,30,105.0,80.0,4.1,9.0,102.0,62.74,51.17
2016,12,8,8,45,115.0,96.5,4.1,9.5,124.5,74.66,62.08
2016,12,8,9,0,125.0,113.0,4.1,10.0,147.0,86.27,72.52
2016,12,8,9,15,131.5,127.5,4.0,10.0,168.0,96.35,81.56
2016,12,8,9,30,138.0,142.0,3.9,10.0,189.0,106.16,90.25
2016,12,8,9,45,85.0,148.0,3.85,10.5,178.0,115.64,98.37
2016,12,8,10,0,32.0,154.0,3.8,11.0,167.0,124.31,99.92
2016,12,8,10,15,16.0,111.5,3.75,11.0,118.0,98.06,77.88
2016,12,8,10,30,0.0,69.0,3.7,11.0,69.0,61.0,46.9
2016,12,8,10,45,100.0,138.0,3.65,11.0,184.5,136.99,107.21
2016,12,8,11,0,200.0,207.0,3.6,11.0,300.0,223.06,175.78
2016,12,8,11,15,127.5,206.5,3.5,11.0,266.5,214.07,171.4
2016,12,8,11,30,55.0,206.0,3.4,11.0,233.0,197.25,159.78
2016,12,8,11,45,55.0,207.5,3.3,11.5,234.5,203.36,164.85
2016,12,8,12,0,55.0,209.0,3.2,12.0,236.0,209.34,169.72
2016,12,8,12,15,38.5,197.0,3.1,12.0,216.0,195.61,158.77
2016,12,8,12,30,22.0,185.0,3.0,12.0,196.0,176.16,142.92
2016,12,8,12,45,32.0,188.0,2.9,12.0,203.5,190.89,155.36
2016,12,8,13,0,42.0,191.0,2.8,12.0,211.0,202.41,165.13
2016,12,8,13,15,21.0,153.0,2.65,12.0,163.0,150.58,122.19
2016,12,8,13,30,0.0,115.0,2.5,12.0,115.0,103.56,82.72
2016,12,8,13,45,0.0,97.0,2.4,12.0,97.0,86.9,68.8
2016,12,8,14,0,0.0,79.0,2.3,12.0,79.0,70.14,54.67
2016,12,8,14,15,0.0,72.5,2.15,12.0,72.5,64.21,49.7
2016,12,8,14,30,0.0,66.0,2.0,12.0,66.0,58.33,44.74
2016,12,8,14,45,0.0,59.0,1.85,12.0,59.0,52.12,39.45
2016,12,8,15,0,0.0,52.0,1.7,12.0,52.0,45.9,34.11
2016,12,8,15,15,0.0,43.5,1.6,11.5,43.5,38.37,27.62
2016,12,8,15,30,0.0,35.0,1.5,11.0,35.0,30.84,21.05
2016,12,8,15,45,0.0,27.0,1.45,11.0,27.0,23.77,14.75
2016,12,8,16,0,0.0,19.0,1.4,11.0,19.0,16.71,8.42
2016,12,8,16,15,0.0,12.0,1.35,10.5,12.0,10.54,2.49
2016,12,8,16,30,0.0,5.0,1.3,10.0,5.0,4.38,0.0
2016,12,8,16,45,0.0,2.5,1.3,10.0,2.5,2.27,0.0
2016,12,8,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,8.5,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,1.0,9.0,24.0,21.83,0.0
2016,12,9,7,45,234.5,29.0,1.0,9.5,58.0,24.05,13.26
2016,12,9,8,0,469.0,34.0,1.0,10.0,92.0,27.39,18.43
2016,12,9,8,15,542.0,40.0,1.3,10.5,131.5,31.49,22.56
2016,12,9,8,30,615.0,46.0,1.6,11.0,171.0,38.85,29.39
2016,12,9,8,45,667.5,49.0,1.9,11.5,210.5,40.53,31.02
2016,12,9,9,0,720.0,52.0,2.2,12.0,250.0,42.34,32.64
2016,12,9,9,15,412.0,96.5,2.35,12.0,213.0,69.75,57.24
2016,12,9,9,30,104.0,141.0,2.5,12.0,176.0,105.29,88.77
2016,12,9,9,45,97.5,153.5,2.65,12.5,189.0,118.59,100.17
2016,12,9,10,0,91.0,166.0,2.8,13.0,202.0,135.27,106.41
2016,12,9,10,15,45.5,144.0,2.9,13.0,162.0,123.23,97.12
2016,12,9,10,30,0.0,122.0,3.0,13.0,122.0,105.36,83.99
2016,12,9,10,45,24.5,157.5,3.15,13.5,169.0,139.7,111.43
2016,12,9,11,0,49.0,193.0,3.3,14.0,216.0,174.84,139.39
2016,12,9,11,15,28.5,181.0,3.3,14.0,194.5,164.03,131.23
2016,12,9,11,30,8.0,169.0,3.3,14.0,173.0,150.11,120.31
2016,12,9,11,45,186.0,182.5,3.35,14.5,273.5,232.31,184.84
2016,12,9,12,0,364.0,196.0,3.4,15.0,374.0,329.43,261.64
2016,12,9,12,15,210.5,201.0,3.25,14.5,303.5,278.78,223.76
2016,12,9,12,30,57.0,206.0,3.1,14.0,233.0,216.24,174.52
2016,12,9,12,45,85.5,206.5,3.0,14.0,246.5,235.32,190.64
2016,12,9,13,0,114.0,207.0,2.9,14.0,260.0,262.58,213.3
2016,12,9,13,15,130.5,199.0,2.8,14.0,257.5,269.94,219.84
2016,12,9,13,30,147.0,191.0,2.7,14.0,255.0,277.38,226.58
2016,12,9,13,45,108.0,177.5,2.6,14.0,223.5,246.7,201.71
2016,12,9,14,0,69.0,164.0,2.5,14.0,192.0,205.05,167.58
2016,12,9,14,15,65.5,151.5,2.25,13.5,176.0,193.24,158.45
2016,12,9,14,30,62.0,139.0,2.0,13.0,160.0,181.07,148.82
2016,12,9,14,45,58.5,124.5,1.8,13.0,142.5,166.13,136.48
2016,12,9,15,0,55.0,110.0,1.6,13.0,125.0,150.85,123.67
2016,12,9,15,15,48.0,93.5,1.4,12.5,105.5,130.45,106.47
2016,12,9,15,30,41.0,77.0,1.2,12.0,86.0,109.61,88.54
2016,12,9,15,45,30.0,60.5,1.05,12.0,66.0,85.96,67.71
2016,12,9,16,0,19.0,44.0,0.9,12.0,46.0,61.69,46.12
2016,12,9,16,15,9.5,28.0,0.9,11.5,29.0,37.83,23.57
2016,12,9,16,30,0.0,12.0,0.9,11.0,12.0,10.56,0.0
2016,12,9,16,45,0.0,6.0,0.9,11.0,6.0,5.46,0.0
2016,12,9,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,11.0,1.0,0.91,0.0
2016,12,10,7,30,0.0,2.0,4.5,11.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,5.5,4.5,11.5,5.5,4.82,0.0
2016,12,10,8,0,0.0,9.0,4.5,12.0,9.0,7.9,1.21
2016,12,10,8,15,0.0,13.0,4.5,12.0,13.0,11.41,4.5
2016,12,10,8,30,0.0,17.0,4.5,12.0,17.0,14.94,7.78
2016,12,10,8,45,0.0,21.0,4.5,12.0,21.0,18.47,11.03
2016,12,10,9,0,0.0,25.0,4.5,12.0,25.0,22.0,14.26
2016,12,10,9,15,0.0,29.0,4.45,12.0,29.0,25.53,17.47
2016,12,10,9,30,0.0,33.0,4.4,12.0,33.0,29.07,20.64
2016,12,10,9,45,0.0,31.5,4.4,12.0,31.5,27.75,19.42
2016,12,10,10,0,0.0,30.0,4.4,12.0,30.0,26.43,17.19
2016,12,10,10,15,0.0,18.0,4.4,12.0,18.0,15.85,8.03
2016,12,10,10,30,0.0,6.0,4.4,12.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,6.5,4.4,12.5,6.5,5.72,0.0
2016,12,10,11,0,0.0,7.0,4.4,13.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,12.0,4.35,13.0,12.0,10.57,3.4
2016,12,10,11,30,0.0,17.0,4.3,13.0,17.0,14.98,7.17
2016,12,10,11,45,0.0,51.5,4.25,13.0,51.5,45.49,33.2
2016,12,10,12,0,0.0,86.0,4.2,13.0,86.0,76.13,59.15
2016,12,10,12,15,0.0,115.0,4.1,13.0,115.0,101.95,80.87
2016,12,10,12,30,0.0,144.0,4.0,13.0,144.0,128.37,103.01
2016,12,10,12,45,0.0,106.0,3.95,13.0,106.0,94.25,74.42
2016,12,10,13,0,0.0,68.0,3.9,13.0,68.0,60.12,45.67
2016,12,10,13,15,0.0,48.5,3.8,13.0,48.5,42.81,31.01
2016,12,10,13,30,0.0,29.0,3.7,13.0,29.0,25.56,16.3
2016,12,10,13,45,0.0,20.0,3.6,13.0,20.0,17.61,9.5
2016,12,10,14,0,0.0,11.0,3.5,13.0,11.0,9.68,2.69
2016,12,10,14,15,0.0,10.0,3.3,12.5,10.0,8.79,1.95
2016,12,10,14,30,0.0,9.0,3.1,12.0,9.0,7.91,1.21
2016,12,10,14,45,0.0,8.0,2.95,12.0,8.0,7.03,0.45
2016,12,10,15,0,0.0,7.0,2.8,12.0,7.0,6.15,0.0
2016,12,10,15,15,0.0,6.0,2.65,11.5,6.0,5.26,0.0
2016,12,10,15,30,0.0,5.0,2.5,11.0,5.0,4.38,0.0
2016,12,10,15,45,0.0,3.5,2.45,11.0,3.5,3.07,0.0
2016,12,10,16,0,0.0,2.0,2.4,11.0,2.0,1.75,0.0
2016,12,10,16,15,0.0,1.0,2.35,10.5,1.0,0.88,0.0
2016,12,10,16,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
