Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,11,7,30,0.0,14.0,0.8,2.0,14.0,12.73,0.0
2016,12,11,7,45,50.5,28.5,0.75,2.5,34.5,23.57,12.63
2016,12,11,8,0,101.0,43.0,0.7,3.0,55.0,34.08,24.92
2016,12,11,8,15,118.5,60.0,0.75,3.5,79.5,46.68,37.08
2016,12,11,8,30,136.0,77.0,0.8,4.0,104.0,60.67,50.26
2016,12,11,8,45,145.0,93.0,0.9,4.5,127.5,72.34,61.11
2016,12,11,9,0,154.0,109.0,1.0,5.0,151.0,83.71,71.48
2016,12,11,9,15,160.0,123.5,1.05,5.0,172.5,93.85,80.71
2016,12,11,9,30,166.0,138.0,1.1,5.0,194.0,103.73,89.59
2016,12,11,9,45,152.5,152.0,1.15,5.0,207.0,112.92,97.75
2016,12,11,10,0,139.0,166.0,1.2,5.0,220.0,133.22,106.31
2016,12,11,10,15,92.5,171.0,1.3,5.5,208.0,146.36,117.42
2016,12,11,10,30,46.0,176.0,1.4,6.0,196.0,150.66,122.59
2016,12,11,10,45,50.5,185.0,1.55,7.0,208.0,163.4,132.73
2016,12,11,11,0,55.0,194.0,1.7,8.0,220.0,176.6,143.3
2016,12,11,11,15,121.0,204.5,1.75,8.0,262.5,209.29,168.82
2016,12,11,11,30,187.0,215.0,1.8,8.0,305.0,248.31,200.18
2016,12,11,11,45,199.5,216.0,1.85,8.5,313.0,264.92,214.25
2016,12,11,12,0,212.0,217.0,1.9,9.0,321.0,281.93,228.71
2016,12,11,12,15,217.0,215.0,1.85,9.0,320.5,293.3,238.91
2016,12,11,12,30,222.0,213.0,1.8,9.0,320.0,304.3,248.77
2016,12,11,12,45,278.0,200.5,1.8,9.5,331.0,336.07,275.02
2016,12,11,13,0,334.0,188.0,1.8,10.0,342.0,364.15,298.27
2016,12,11,13,15,210.5,187.5,1.85,10.0,283.5,300.76,247.63
2016,12,11,13,30,87.0,187.0,1.9,10.0,225.0,230.89,190.32
2016,12,11,13,45,43.5,149.5,1.95,10.0,168.5,170.22,140.12
2016,12,11,14,0,0.0,112.0,2.0,10.0,112.0,102.06,82.26
2016,12,11,14,15,0.0,103.0,1.8,9.5,103.0,94.05,75.8
2016,12,11,14,30,0.0,94.0,1.6,9.0,94.0,86.02,69.15
2016,12,11,14,45,0.0,83.5,1.45,9.0,83.5,76.41,60.94
2016,12,11,15,0,0.0,73.0,1.3,9.0,73.0,66.74,52.6
2016,12,11,15,15,0.0,62.0,1.15,8.5,62.0,56.48,43.72
2016,12,11,15,30,0.0,51.0,1.0,8.0,51.0,46.13,34.63
2016,12,11,15,45,0.0,39.0,0.85,7.5,39.0,34.52,24.32
2016,12,11,16,0,0.0,27.0,0.7,7.0,27.0,23.79,14.7
2016,12,11,16,15,0.0,17.0,0.75,6.5,17.0,14.96,6.16
2016,12,11,16,30,0.0,7.0,0.8,6.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,0.85,5.5,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,10.0,1.1,2.5,10.0,0.0,0.0
2016,12,12,7,30,0.0,20.0,1.2,3.0,20.0,18.19,0.0
2016,12,12,7,45,218.5,27.0,1.3,3.5,53.0,22.41,11.22
2016,12,12,8,0,437.0,34.0,1.4,4.0,86.0,27.56,18.93
2016,12,12,8,15,515.0,41.0,1.5,4.5,125.0,32.5,24.0
2016,12,12,8,30,593.0,48.0,1.6,5.0,164.0,37.4,28.77
2016,12,12,8,45,639.0,53.0,1.7,5.5,203.0,40.47,31.72
2016,12,12,9,0,685.0,58.0,1.8,6.0,242.0,47.61,38.31
2016,12,12,9,15,717.5,61.5,1.7,6.0,278.0,49.62,40.17
2016,12,12,9,30,750.0,65.0,1.6,6.0,314.0,51.67,42.03
2016,12,12,9,45,597.5,97.5,1.55,6.5,307.5,70.3,58.87
2016,12,12,10,0,445.0,130.0,1.5,7.0,301.0,116.74,82.54
2016,12,12,10,15,637.5,101.0,1.5,7.0,364.0,141.17,89.03
2016,12,12,10,30,830.0,72.0,1.5,7.0,427.0,184.04,114.82
2016,12,12,10,45,734.5,94.0,1.55,7.5,418.0,221.87,152.51
2016,12,12,11,0,639.0,116.0,1.6,8.0,409.0,254.18,186.26
2016,12,12,11,15,557.5,141.5,1.6,8.0,402.0,282.16,215.5
2016,12,12,11,30,476.0,167.0,1.6,8.0,395.0,304.48,238.92
2016,12,12,11,45,442.0,176.0,1.65,8.0,389.0,323.0,257.34
2016,12,12,12,0,408.0,185.0,1.7,8.0,383.0,338.18,272.42
2016,12,12,12,15,383.5,188.5,1.75,8.0,374.0,344.92,280.13
2016,12,12,12,30,359.0,192.0,1.8,8.0,365.0,352.8,288.36
2016,12,12,12,45,328.5,192.5,1.85,8.0,348.0,352.57,289.73
2016,12,12,13,0,298.0,193.0,1.9,8.0,331.0,349.85,288.8
2016,12,12,13,15,279.5,187.5,1.85,8.0,313.0,345.26,286.04
2016,12,12,13,30,261.0,182.0,1.8,8.0,295.0,338.92,281.69
2016,12,12,13,45,233.0,174.0,1.8,8.0,270.5,322.88,269.3
2016,12,12,14,0,205.0,166.0,1.8,8.0,246.0,295.65,247.61
2016,12,12,14,15,196.0,154.5,1.7,7.5,226.5,283.42,238.52
2016,12,12,14,30,187.0,143.0,1.6,7.0,207.0,270.31,228.41
2016,12,12,14,45,180.5,128.0,1.55,7.0,184.0,253.55,214.74
2016,12,12,15,0,174.0,113.0,1.5,7.0,161.0,235.9,200.01
2016,12,12,15,15,160.5,97.0,1.3,6.5,136.0,211.91,179.62
2016,12,12,15,30,147.0,81.0,1.1,6.0,111.0,187.22,158.06
2016,12,12,15,45,128.5,64.0,0.95,6.0,86.0,167.85,139.96
2016,12,12,16,0,110.0,47.0,0.8,6.0,61.0,137.31,111.67
2016,12,12,16,15,55.0,31.5,0.8,5.5,38.5,78.34,56.63
2016,12,12,16,30,0.0,16.0,0.8,5.0,16.0,14.89,0.0
2016,12,12,16,45,0.0,8.0,0.8,5.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,0.75,4.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,0.8,5.0,11.0,10.01,0.0
2016,12,13,7,45,48.5,26.5,0.85,5.5,32.0,22.03,10.37
2016,12,13,8,0,97.0,42.0,0.9,6.0,53.0,33.3,23.77
2016,12,13,8,15,123.0,58.5,0.95,6.0,78.5,45.59,35.65
2016,12,13,8,30,149.0,75.0,1.0,6.0,104.0,57.56,46.99
2016,12,13,8,45,164.0,91.0,1.05,6.5,129.5,68.82,57.42
2016,12,13,9,0,179.0,107.0,1.1,7.0,155.0,79.77,67.38
2016,12,13,9,15,188.5,122.0,1.0,7.5,178.5,92.96,79.16
2016,12,13,9,30,198.0,137.0,0.9,8.0,202.0,103.2,88.09
2016,12,13,9,45,207.0,149.0,0.8,8.5,223.0,111.39,95.06
2016,12,13,10,0,216.0,161.0,0.7,9.0,244.0,132.96,102.42
2016,12,13,10,15,166.0,174.0,0.6,9.0,240.5,151.78,117.07
2016,12,13,10,30,116.0,187.0,0.5,9.0,237.0,165.8,130.15
2016,12,13,10,45,106.0,194.5,0.45,9.5,241.5,180.69,142.63
2016,12,13,11,0,96.0,202.0,0.4,10.0,246.0,192.04,152.28
2016,12,13,11,15,313.0,178.0,0.35,10.0,326.5,241.56,186.31
2016,12,13,11,30,530.0,154.0,0.3,10.0,407.0,309.74,236.96
2016,12,13,11,45,429.0,177.0,0.3,10.5,383.5,318.16,247.33
2016,12,13,12,0,328.0,200.0,0.3,11.0,360.0,315.26,247.98
2016,12,13,12,15,228.5,208.0,0.3,11.0,319.0,290.88,231.22
2016,12,13,12,30,129.0,216.0,0.3,11.0,278.0,263.07,210.7
2016,12,13,12,45,104.0,208.5,0.3,11.0,258.0,245.47,197.54
2016,12,13,13,0,79.0,201.0,0.3,11.0,238.0,230.83,186.35
2016,12,13,13,15,280.5,172.5,0.35,10.5,295.0,329.88,267.81
2016,12,13,13,30,482.0,144.0,0.4,10.0,352.0,430.88,348.62
2016,12,13,13,45,241.0,129.5,0.45,10.0,233.5,278.7,228.24
2016,12,13,14,0,0.0,115.0,0.5,10.0,115.0,105.01,84.05
2016,12,13,14,15,0.0,105.5,0.45,10.0,105.5,96.55,77.59
2016,12,13,14,30,0.0,96.0,0.4,10.0,96.0,88.04,70.48
2016,12,13,14,45,0.0,85.5,0.4,10.0,85.5,78.47,62.4
2016,12,13,15,0,0.0,75.0,0.4,10.0,75.0,68.84,54.17
2016,12,13,15,15,0.0,63.0,0.4,9.5,63.0,57.53,44.47
2016,12,13,15,30,0.0,51.0,0.4,9.0,51.0,46.09,34.49
2016,12,13,15,45,0.0,39.0,0.45,9.0,39.0,34.47,24.16
2016,12,13,16,0,0.0,27.0,0.5,9.0,27.0,23.79,14.58
2016,12,13,16,15,0.0,17.0,0.5,8.5,17.0,14.96,6.16
2016,12,13,16,30,0.0,7.0,0.5,8.0,7.0,6.14,0.0
2016,12,13,16,45,0.0,3.5,0.55,8.0,3.5,3.18,0.0
2016,12,13,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,7.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,8.0,8.0,7.28,0.0
2016,12,14,7,45,0.0,23.0,1.85,8.5,23.0,19.94,8.22
2016,12,14,8,0,0.0,38.0,2.0,9.0,38.0,32.37,22.55
2016,12,14,8,15,11.0,54.5,2.1,9.0,56.5,45.8,35.33
2016,12,14,8,30,22.0,71.0,2.2,9.0,75.0,57.71,46.52
2016,12,14,8,45,29.0,86.5,2.35,9.5,93.5,69.55,57.4
2016,12,14,9,0,36.0,102.0,2.5,10.0,112.0,81.14,67.86
2016,12,14,9,15,40.0,116.5,2.55,10.0,129.0,91.86,77.51
2016,12,14,9,30,44.0,131.0,2.6,10.0,146.0,102.33,86.81
2016,12,14,9,45,46.0,143.0,2.65,10.5,159.5,111.04,94.28
2016,12,14,10,0,48.0,155.0,2.7,11.0,173.0,124.17,99.51
2016,12,14,10,15,27.0,152.0,2.65,11.0,162.5,125.9,101.0
2016,12,14,10,30,6.0,149.0,2.6,11.0,152.0,127.22,102.84
2016,12,14,10,45,112.5,174.5,2.55,11.5,226.5,165.24,129.79
2016,12,14,11,0,219.0,200.0,2.5,12.0,301.0,218.64,170.1
2016,12,14,11,15,272.0,198.5,2.5,12.0,326.5,245.98,192.04
2016,12,14,11,30,325.0,197.0,2.5,12.0,352.0,277.51,218.04
2016,12,14,11,45,222.0,207.5,2.5,12.0,314.0,264.27,210.94
2016,12,14,12,0,119.0,218.0,2.5,12.0,276.0,244.37,197.2
2016,12,14,12,15,79.0,206.5,2.5,12.0,245.0,220.81,178.93
2016,12,14,12,30,39.0,195.0,2.5,12.0,214.0,196.76,159.73
2016,12,14,12,45,19.5,162.0,2.5,12.5,171.5,155.06,125.28
2016,12,14,13,0,0.0,129.0,2.5,13.0,129.0,115.64,92.34
2016,12,14,13,15,0.0,122.5,2.45,12.5,122.5,110.09,88.01
2016,12,14,13,30,0.0,116.0,2.4,12.0,116.0,104.48,83.56
2016,12,14,13,45,0.0,92.5,2.35,12.0,92.5,82.63,65.19
2016,12,14,14,0,0.0,69.0,2.3,12.0,69.0,61.0,46.87
2016,12,14,14,15,0.0,63.5,2.1,12.0,63.5,56.11,42.77
2016,12,14,14,30,0.0,58.0,1.9,12.0,58.0,51.22,38.64
2016,12,14,14,45,0.0,51.5,1.7,12.0,51.5,45.45,33.72
2016,12,14,15,0,0.0,45.0,1.5,12.0,45.0,39.69,28.76
2016,12,14,15,15,0.0,38.0,1.45,11.5,38.0,33.49,23.42
2016,12,14,15,30,0.0,31.0,1.4,11.0,31.0,27.3,18.0
2016,12,14,15,45,0.0,24.0,1.35,10.5,24.0,21.12,12.53
2016,12,14,16,0,0.0,17.0,1.3,10.0,17.0,14.94,7.01
2016,12,14,16,15,0.0,10.5,1.3,9.5,10.5,9.22,1.61
2016,12,14,16,30,0.0,4.0,1.3,9.0,4.0,3.5,0.0
2016,12,14,16,45,0.0,2.0,1.35,9.0,2.0,1.82,0.0
2016,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.75,10.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.7,10.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,14.5,4.7,10.0,14.5,12.76,2.83
2016,12,15,8,0,0.0,24.0,4.7,10.0,24.0,21.15,12.65
2016,12,15,8,15,0.0,35.5,4.5,10.0,35.5,31.31,22.26
2016,12,15,8,30,0.0,47.0,4.3,10.0,47.0,41.11,31.42
2016,12,15,8,45,0.0,59.0,4.1,10.5,59.0,51.2,40.69
2016,12,15,9,0,0.0,71.0,3.9,11.0,71.0,61.19,49.72
2016,12,15,9,15,0.0,82.0,3.7,11.0,82.0,70.32,57.96
2016,12,15,9,30,0.0,93.0,3.5,11.0,93.0,79.34,66.02
2016,12,15,9,45,0.0,102.5,3.35,11.0,102.5,87.15,72.91
2016,12,15,10,0,0.0,112.0,3.2,11.0,112.0,95.39,76.5
2016,12,15,10,15,0.0,113.5,3.1,11.0,113.5,97.55,78.22
2016,12,15,10,30,0.0,115.0,3.0,11.0,115.0,99.5,79.76
2016,12,15,10,45,0.0,111.5,2.95,11.5,111.5,97.2,77.55
2016,12,15,11,0,0.0,108.0,2.9,12.0,108.0,94.66,75.17
2016,12,15,11,15,0.0,126.0,2.85,12.0,126.0,110.21,88.2
2016,12,15,11,30,0.0,144.0,2.8,12.0,144.0,126.02,101.37
2016,12,15,11,45,0.0,145.5,2.8,12.0,145.5,127.92,102.89
2016,12,15,12,0,0.0,147.0,2.8,12.0,147.0,129.82,104.46
2016,12,15,12,15,0.0,106.0,2.8,12.0,106.0,93.9,74.33
2016,12,15,12,30,0.0,65.0,2.8,12.0,65.0,57.46,43.53
2016,12,15,12,45,0.0,79.5,2.8,12.0,79.5,70.35,54.54
2016,12,15,13,0,0.0,94.0,2.8,12.0,94.0,83.47,65.7
2016,12,15,13,15,0.0,91.5,2.8,12.0,91.5,81.3,63.92
2016,12,15,13,30,0.0,89.0,2.8,12.0,89.0,79.13,62.16
2016,12,15,13,45,0.0,75.5,2.8,12.0,75.5,66.78,51.73
2016,12,15,14,0,0.0,62.0,2.8,12.0,62.0,54.78,41.55
2016,12,15,14,15,0.0,57.0,2.75,12.0,57.0,50.33,37.82
2016,12,15,14,30,0.0,52.0,2.7,12.0,52.0,45.9,34.06
2016,12,15,14,45,0.0,46.5,2.65,12.0,46.5,41.02,29.89
2016,12,15,15,0,0.0,41.0,2.6,12.0,41.0,36.15,25.68
2016,12,15,15,15,0.0,34.5,2.45,12.0,34.5,30.39,20.67
2016,12,15,15,30,0.0,28.0,2.3,12.0,28.0,24.65,15.62
2016,12,15,15,45,0.0,21.5,2.15,12.0,21.5,18.91,10.53
2016,12,15,16,0,0.0,15.0,2.0,12.0,15.0,13.18,5.43
2016,12,15,16,15,0.0,9.5,1.9,11.5,9.5,8.34,0.89
2016,12,15,16,30,0.0,4.0,1.8,11.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,1.7,11.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,16,7,15,105.5,6.0,4.25,3.0,8.5,0.0,0.0
2016,12,16,7,30,211.0,12.0,4.3,3.0,17.0,10.91,0.0
2016,12,16,7,45,363.5,21.0,4.4,3.5,52.0,18.79,6.64
2016,12,16,8,0,516.0,30.0,4.5,4.0,87.0,26.59,17.78
2016,12,16,8,15,595.0,36.0,4.6,4.5,128.5,31.19,22.67
2016,12,16,8,30,674.0,42.0,4.7,5.0,170.0,35.81,27.21
2016,12,16,8,45,721.5,46.0,4.8,5.5,210.5,38.49,29.83
2016,12,16,9,0,769.0,50.0,4.9,6.0,251.0,41.22,32.38
2016,12,16,9,15,799.5,53.0,4.9,6.0,288.5,43.03,34.08
2016,12,16,9,30,830.0,56.0,4.9,6.0,326.0,44.88,35.76
2016,12,16,9,45,851.0,58.0,4.95,6.5,358.0,45.9,36.58
2016,12,16,10,0,872.0,60.0,5.0,7.0,390.0,88.33,48.55
2016,12,16,10,15,886.0,61.5,4.9,7.0,416.5,136.02,75.43
2016,12,16,10,30,900.0,63.0,4.8,7.0,443.0,183.88,112.18
2016,12,16,10,45,908.0,64.0,4.75,7.5,462.5,230.13,152.72
2016,12,16,11,0,916.0,65.0,4.7,8.0,482.0,275.56,194.82
2016,12,16,11,15,921.5,66.0,4.65,8.0,494.0,319.27,236.69
2016,12,16,11,30,927.0,67.0,4.6,8.0,506.0,361.57,277.31
2016,12,16,11,45,928.5,67.5,4.55,8.0,510.5,400.36,314.63
2016,12,16,12,0,930.0,68.0,4.5,8.0,515.0,437.06,349.54
2016,12,16,12,15,929.0,67.5,4.4,8.0,512.5,469.45,380.15
2016,12,16,12,30,928.0,67.0,4.3,8.0,510.0,499.26,407.94
2016,12,16,12,45,923.0,67.0,4.2,8.5,499.5,524.97,430.99
2016,12,16,13,0,918.0,67.0,4.1,9.0,489.0,547.72,451.01
2016,12,16,13,15,910.5,66.0,4.0,9.0,471.5,565.03,467.05
2016,12,16,13,30,903.0,65.0,3.9,9.0,454.0,579.18,480.34
2016,12,16,13,45,889.5,63.5,3.8,9.0,429.0,586.17,487.65
2016,12,16,14,0,876.0,62.0,3.7,9.0,404.0,589.86,492.06
2016,12,16,14,15,857.0,60.0,3.5,8.5,373.5,590.48,494.26
2016,12,16,14,30,838.0,58.0,3.3,8.0,343.0,584.16,490.65
2016,12,16,14,45,810.0,55.5,3.1,8.0,306.5,568.73,478.43
2016,12,16,15,0,782.0,53.0,2.9,8.0,270.0,550.36,463.23
2016,12,16,15,15,739.5,49.0,2.6,7.0,230.0,518.89,437.9
2016,12,16,15,30,697.0,45.0,2.3,6.0,190.0,485.21,409.35
2016,12,16,15,45,628.5,39.5,2.0,5.5,148.5,433.03,363.25
2016,12,16,16,0,560.0,34.0,1.7,5.0,107.0,380.09,314.01
2016,12,16,16,15,280.0,32.5,1.7,4.5,69.0,223.73,173.12
2016,12,16,16,30,0.0,31.0,1.7,4.0,31.0,44.2,0.0
2016,12,16,16,45,0.0,15.5,1.7,3.5,15.5,14.1,0.0
2016,12,16,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,15,122.5,5.5,1.85,-3.0,8.5,0.0,0.0
2016,12,17,7,30,245.0,11.0,2.1,-2.0,17.0,10.01,0.0
2016,12,17,7,45,397.5,20.0,2.35,-1.5,52.5,17.87,5.74
2016,12,17,8,0,550.0,29.0,2.6,-1.0,88.0,25.71,17.38
2016,12,17,8,15,627.5,34.5,2.6,-0.5,130.0,29.9,21.98
2016,12,17,8,30,705.0,40.0,2.6,0.0,172.0,34.12,26.23
2016,12,17,8,45,752.0,44.0,2.65,0.5,214.0,36.89,28.97
2016,12,17,9,0,799.0,48.0,2.7,1.0,256.0,39.68,31.63
2016,12,17,9,15,829.0,51.0,2.75,1.5,293.5,41.55,33.35
2016,12,17,9,30,859.0,54.0,2.8,2.0,331.0,48.35,39.6
2016,12,17,9,45,879.0,56.0,2.9,2.5,364.0,50.05,41.05
2016,12,17,10,0,899.0,58.0,3.0,3.0,397.0,86.26,47.59
2016,12,17,10,15,912.5,59.0,3.0,3.5,423.5,134.78,74.42
2016,12,17,10,30,926.0,60.0,3.0,4.0,450.0,183.37,111.51
2016,12,17,10,45,934.0,61.5,3.0,4.5,470.0,231.2,153.48
2016,12,17,11,0,942.0,63.0,3.0,5.0,490.0,278.21,197.09
2016,12,17,11,15,947.0,63.5,2.95,5.0,502.0,322.45,239.56
2016,12,17,11,30,952.0,64.0,2.9,5.0,514.0,365.16,280.65
2016,12,17,11,45,952.5,64.5,2.85,5.5,519.0,404.56,317.96
2016,12,17,12,0,953.0,65.0,2.8,6.0,524.0,441.73,352.55
2016,12,17,12,15,952.0,65.0,2.7,6.0,521.0,475.41,383.98
2016,12,17,12,30,951.0,65.0,2.6,6.0,518.0,506.47,412.51
2016,12,17,12,45,941.0,66.0,2.55,6.5,507.0,531.49,434.94
2016,12,17,13,0,931.0,67.0,2.5,7.0,496.0,553.28,454.15
2016,12,17,13,15,922.5,66.0,2.4,7.0,478.0,570.45,469.89
2016,12,17,13,30,914.0,65.0,2.3,7.0,460.0,584.38,482.66
2016,12,17,13,45,900.5,64.0,2.25,7.0,434.5,592.22,490.56
2016,12,17,14,0,887.0,63.0,2.2,7.0,409.0,596.75,495.6
2016,12,17,14,15,867.5,61.0,2.0,6.5,378.0,597.29,497.26
2016,12,17,14,30,848.0,59.0,1.8,6.0,347.0,590.85,493.13
2016,12,17,14,45,819.0,56.0,1.6,6.0,310.0,574.36,479.77
2016,12,17,15,0,790.0,53.0,1.4,6.0,273.0,554.88,463.43
2016,12,17,15,15,747.5,49.5,1.25,5.5,233.0,524.07,438.34
2016,12,17,15,30,705.0,46.0,1.1,5.0,193.0,490.96,410.11
2016,12,17,15,45,635.5,40.5,1.0,4.5,151.0,438.14,364.7
2016,12,17,16,0,566.0,35.0,0.9,4.0,109.0,384.44,316.0
2016,12,17,16,15,283.0,33.5,0.9,3.5,70.5,226.14,175.31
2016,12,17,16,30,0.0,32.0,0.9,3.0,32.0,46.25,0.0
2016,12,17,16,45,0.0,16.0,0.95,2.5,16.0,14.55,0.0
2016,12,17,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,115.0,5.5,1.9,-4.0,8.0,0.0,0.0
2016,12,18,7,30,230.0,11.0,2.1,-3.0,16.0,10.01,0.0
2016,12,18,7,45,384.5,20.0,2.35,-2.5,51.0,17.91,5.23
2016,12,18,8,0,539.0,29.0,2.6,-2.0,86.0,25.75,17.43
2016,12,18,8,15,619.0,34.5,2.5,-1.5,128.0,29.93,22.08
2016,12,18,8,30,699.0,40.0,2.4,-1.0,170.0,34.14,26.35
2016,12,18,8,45,748.0,43.5,2.35,-0.5,211.5,36.46,28.69
2016,12,18,9,0,797.0,47.0,2.3,0.0,253.0,38.85,30.98
2016,12,18,9,15,828.5,50.0,2.35,0.5,291.5,45.04,36.75
2016,12,18,9,30,860.0,53.0,2.4,1.0,330.0,47.61,39.07
2016,12,18,9,45,879.0,55.5,2.45,1.5,363.0,49.68,40.87
2016,12,18,10,0,898.0,58.0,2.5,2.0,396.0,84.51,47.1
2016,12,18,10,15,912.5,59.5,2.55,2.5,423.5,133.48,73.85
2016,12,18,10,30,927.0,61.0,2.6,3.0,451.0,182.65,111.2
2016,12,18,10,45,936.5,62.0,2.65,3.5,471.0,230.44,153.03
2016,12,18,11,0,946.0,63.0,2.7,4.0,491.0,277.52,196.69
2016,12,18,11,15,951.5,63.5,2.7,4.0,504.0,322.12,239.56
2016,12,18,11,30,957.0,64.0,2.7,4.0,517.0,365.23,281.11
2016,12,18,11,45,959.5,64.5,2.7,4.5,522.0,405.6,319.35
2016,12,18,12,0,962.0,65.0,2.7,5.0,527.0,443.88,355.02
2016,12,18,12,15,960.5,64.5,2.75,5.0,524.5,477.23,386.66
2016,12,18,12,30,959.0,64.0,2.8,5.0,522.0,507.89,415.45
2016,12,18,12,45,955.0,63.5,2.85,5.5,511.5,534.55,439.66
2016,12,18,13,0,951.0,63.0,2.9,6.0,501.0,558.19,460.87
2016,12,18,13,15,942.5,62.0,2.85,6.0,483.0,575.81,477.36
2016,12,18,13,30,934.0,61.0,2.8,6.0,465.0,590.11,490.86
2016,12,18,13,45,921.0,60.0,2.8,6.0,439.5,598.56,499.59
2016,12,18,14,0,908.0,59.0,2.8,6.0,414.0,603.65,505.4
2016,12,18,14,15,889.5,57.0,2.6,5.5,383.0,601.0,504.93
2016,12,18,14,30,871.0,55.0,2.4,5.0,352.0,595.08,501.49
2016,12,18,14,45,843.5,52.5,2.2,5.0,315.0,580.08,489.43
2016,12,18,15,0,816.0,50.0,2.0,5.0,278.0,566.62,477.83
2016,12,18,15,15,774.5,46.5,1.8,4.0,237.5,536.44,453.68
2016,12,18,15,30,733.0,43.0,1.6,3.0,197.0,503.96,426.28
2016,12,18,15,45,666.5,38.0,1.4,2.5,154.5,453.39,381.65
2016,12,18,16,0,600.0,33.0,1.2,2.0,112.0,401.96,333.75
2016,12,18,16,15,477.5,25.5,1.2,1.5,73.5,317.6,249.78
2016,12,18,16,30,355.0,18.0,1.2,1.0,35.0,223.82,20.96
2016,12,18,16,45,177.5,9.0,1.3,0.5,17.5,97.76,0.0
2016,12,18,17,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,19,7,15,94.0,5.5,1.4,-2.5,7.0,0.0,0.0
2016,12,19,7,30,188.0,11.0,1.5,-2.0,14.0,10.01,0.0
2016,12,19,7,45,337.5,20.5,1.65,-1.5,47.5,18.43,4.88
2016,12,19,8,0,487.0,30.0,1.8,-1.0,81.0,26.72,18.16
2016,12,19,8,15,568.5,36.0,1.8,-0.5,121.5,31.28,23.23
2016,12,19,8,30,650.0,42.0,1.8,0.0,162.0,35.87,27.85
2016,12,19,8,45,700.5,46.0,1.8,0.0,202.5,38.54,30.58
2016,12,19,9,0,751.0,50.0,1.8,0.0,243.0,41.25,33.25
2016,12,19,9,15,782.5,53.0,1.85,0.5,280.5,43.05,34.9
2016,12,19,9,30,814.0,56.0,1.9,1.0,318.0,44.88,36.53
2016,12,19,9,45,829.5,60.0,1.95,2.0,349.5,47.45,38.73
2016,12,19,10,0,845.0,64.0,2.0,3.0,381.0,80.13,45.16
2016,12,19,10,15,860.0,65.5,2.1,3.5,407.5,127.04,70.43
2016,12,19,10,30,875.0,67.0,2.2,4.0,434.0,174.37,106.03
2016,12,19,10,45,884.5,68.0,2.3,4.5,453.5,224.35,149.35
2016,12,19,11,0,894.0,69.0,2.4,5.0,473.0,269.27,190.73
2016,12,19,11,15,899.5,70.0,2.4,5.0,485.5,312.28,231.75
2016,12,19,11,30,905.0,71.0,2.4,5.0,498.0,353.92,271.6
2016,12,19,11,45,906.5,71.5,2.4,5.5,503.0,392.15,307.69
2016,12,19,12,0,908.0,72.0,2.4,6.0,508.0,428.34,341.29
2016,12,19,12,15,745.5,105.0,2.4,6.0,462.0,423.63,343.29
2016,12,19,12,30,583.0,138.0,2.4,6.0,416.0,408.48,335.12
2016,12,19,12,45,740.5,104.0,2.45,6.0,450.0,472.36,389.01
2016,12,19,13,0,898.0,70.0,2.5,6.0,484.0,537.76,443.75
2016,12,19,13,15,889.5,69.0,2.4,6.0,466.0,554.46,458.89
2016,12,19,13,30,881.0,68.0,2.3,6.0,448.0,568.02,471.43
2016,12,19,13,45,867.0,66.5,2.25,6.0,424.0,578.02,480.98
2016,12,19,14,0,853.0,65.0,2.2,6.0,400.0,581.88,485.49
2016,12,19,14,15,833.0,63.0,2.0,5.5,369.0,578.39,484.08
2016,12,19,14,30,813.0,61.0,1.8,5.0,338.0,571.66,479.74
2016,12,19,14,45,783.0,58.0,1.6,5.0,302.0,554.7,465.96
2016,12,19,15,0,753.0,55.0,1.4,5.0,266.0,534.83,449.29
2016,12,19,15,15,708.0,51.0,1.3,4.5,226.5,502.26,422.99
2016,12,19,15,30,663.0,47.0,1.2,4.0,187.0,467.53,393.69
2016,12,19,15,45,590.5,41.5,1.1,3.5,146.0,413.52,347.11
2016,12,19,16,0,518.0,36.0,1.0,3.0,105.0,358.75,297.58
2016,12,19,16,15,259.0,34.0,1.0,2.5,68.5,215.3,169.18
2016,12,19,16,30,0.0,32.0,1.0,2.0,32.0,45.19,2.79
2016,12,19,16,45,0.0,16.0,1.05,2.0,16.0,14.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,45,213.5,15.0,1.75,0.5,37.0,11.82,0.62
2016,12,20,8,0,427.0,30.0,1.9,1.0,74.0,24.4,15.9
2016,12,20,8,15,510.5,36.5,1.9,1.5,113.0,29.01,20.93
2016,12,20,8,30,594.0,43.0,1.9,2.0,152.0,36.67,28.35
2016,12,20,8,45,646.5,47.5,1.95,2.5,191.5,39.71,31.35
2016,12,20,9,0,699.0,52.0,2.0,3.0,231.0,42.79,34.27
2016,12,20,9,15,732.5,55.0,2.0,3.5,267.0,44.51,35.83
2016,12,20,9,30,766.0,58.0,2.0,4.0,303.0,46.28,37.39
2016,12,20,9,45,794.5,59.0,2.0,4.5,335.5,46.45,37.43
2016,12,20,10,0,823.0,60.0,2.0,5.0,368.0,74.57,41.21
2016,12,20,10,15,838.0,61.5,2.05,5.5,394.0,120.33,65.29
2016,12,20,10,30,853.0,63.0,2.1,6.0,420.0,171.09,103.5
2016,12,20,10,45,863.0,64.0,2.15,7.0,439.5,215.64,141.47
2016,12,20,11,0,873.0,65.0,2.2,8.0,459.0,259.64,181.24
2016,12,20,11,15,879.0,65.5,2.2,8.0,471.5,301.38,220.66
2016,12,20,11,30,885.0,66.0,2.2,8.0,484.0,341.82,259.01
2016,12,20,11,45,886.5,67.0,2.25,8.5,489.0,379.68,294.45
2016,12,20,12,0,888.0,68.0,2.3,9.0,494.0,415.59,327.53
2016,12,20,12,15,676.5,118.5,2.3,9.0,442.5,406.43,326.2
2016,12,20,12,30,465.0,169.0,2.3,9.0,391.0,379.74,308.7
2016,12,20,12,45,665.5,119.5,2.35,9.0,430.0,450.71,367.57
2016,12,20,13,0,866.0,70.0,2.4,9.0,469.0,520.7,425.45
2016,12,20,13,15,857.5,69.0,2.4,9.0,452.0,539.05,441.96
2016,12,20,13,30,849.0,68.0,2.4,9.0,435.0,552.59,454.72
2016,12,20,13,45,836.0,66.5,2.4,9.0,411.5,559.93,462.36
2016,12,20,14,0,823.0,65.0,2.4,9.0,388.0,564.07,467.27
2016,12,20,14,15,804.0,63.0,2.2,8.5,358.5,560.98,466.26
2016,12,20,14,30,785.0,61.0,2.0,8.0,329.0,554.77,462.44
2016,12,20,14,45,759.0,58.0,1.85,8.0,295.0,540.21,451.01
2016,12,20,15,0,733.0,55.0,1.7,8.0,261.0,522.85,436.79
2016,12,20,15,15,691.0,51.0,1.5,7.0,222.5,492.23,412.46
2016,12,20,15,30,649.0,47.0,1.3,6.0,184.0,459.46,385.14
2016,12,20,15,45,585.5,41.0,1.1,5.5,144.5,410.34,342.35
2016,12,20,16,0,522.0,35.0,0.9,5.0,105.0,360.47,296.78
2016,12,20,16,15,403.0,26.5,0.95,4.5,69.0,278.26,218.48
2016,12,20,16,30,284.0,18.0,1.0,4.0,33.0,193.44,42.75
2016,12,20,16,45,142.0,9.0,1.05,3.5,16.5,80.01,0.0
2016,12,20,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,15.5,1.95,3.5,35.0,12.26,0.32
2016,12,21,8,0,389.0,31.0,2.2,4.0,70.0,25.3,16.39
2016,12,21,8,15,473.5,38.0,2.2,4.0,108.0,30.28,21.83
2016,12,21,8,30,558.0,45.0,2.2,4.0,146.0,35.22,26.77
2016,12,21,8,45,613.0,49.5,2.2,4.5,185.0,37.94,29.45
2016,12,21,9,0,668.0,54.0,2.2,5.0,224.0,44.46,35.52
2016,12,21,9,15,702.5,57.5,2.2,5.5,260.0,46.53,37.4
2016,12,21,9,30,737.0,61.0,2.2,6.0,296.0,48.65,39.26
2016,12,21,9,45,770.0,61.5,2.25,6.5,329.0,48.34,38.85
2016,12,21,10,0,803.0,62.0,2.3,7.0,362.0,74.05,41.6
2016,12,21,10,15,819.0,63.5,2.25,7.5,388.0,118.95,64.67
2016,12,21,10,30,835.0,65.0,2.2,8.0,414.0,164.43,97.95
2016,12,21,10,45,846.0,66.5,2.2,8.5,434.0,209.34,136.1
2016,12,21,11,0,857.0,68.0,2.2,9.0,454.0,257.34,179.15
2016,12,21,11,15,863.5,68.5,2.25,9.0,467.0,298.64,218.0
2016,12,21,11,30,870.0,69.0,2.3,9.0,480.0,338.73,255.91
2016,12,21,11,45,874.5,69.0,2.4,9.5,485.5,376.26,290.95
2016,12,21,12,0,879.0,69.0,2.5,10.0,491.0,412.04,323.9
2016,12,21,12,15,879.0,69.0,2.55,10.0,489.5,444.03,353.7
2016,12,21,12,30,879.0,69.0,2.6,10.0,488.0,473.68,381.01
2016,12,21,12,45,874.0,69.0,2.65,10.5,478.5,498.48,403.24
2016,12,21,13,0,869.0,69.0,2.7,11.0,469.0,520.48,422.72
2016,12,21,13,15,861.5,68.0,2.7,11.0,452.5,537.23,438.31
2016,12,21,13,30,854.0,67.0,2.7,11.0,436.0,553.72,453.31
2016,12,21,13,45,843.0,65.0,2.7,11.0,413.0,561.78,461.51
2016,12,21,14,0,832.0,63.0,2.7,11.0,390.0,566.67,467.01
